ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 00:00,2,0.000,ALERT,211.48,297.57,59.981,1433044803,"201051344000955","174011321042388",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,125577.4,125577.4,458,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044878,16590.00
05/31/2015 00:00,2,0.000,ALERT,213.06,299.37,59.986,1433044803,"274151322000095","174011321042388",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,422206.8,422206.8,1377,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044880,16591.00
05/31/2015 00:00,2,0.000,ALERT,211.93,298.47,59.996,1433044803,"201051344000868","174011321042388",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,111976.5,111976.5,457,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044882,16592.00
05/31/2015 00:00,2,0.000,ALERT,212.38,297.57,59.986,1433044803,"201051344000853","174011321042388",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,118209.1,118209.1,456,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044884,16593.00
05/31/2015 00:00,2,0.000,ALERT,212.38,298.77,60.028,1433044803,"201051344000582","174011321042388",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,119005.2,119005.2,456,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044886,16594.00
05/31/2015 00:00,2,0.000,ALERT,211.93,297.26,59.996,1433044803,"201051344000469","174011321042388",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,113339.1,113339.1,457,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044887,16595.00
05/31/2015 00:00,2,0.000,ALERT,211.70,297.26,59.981,1433044803,"201051344000988","174011321042388",0.00,5.00,0,292.46,298.77,0.0,0.0,0.000,113244.9,113244.9,456,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044889,16596.00
05/31/2015 00:00,2,0.000,ALERT,212.16,297.57,59.981,1433044803,"201051344001158","174011321042388",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,119561.3,119561.3,458,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044891,16597.00
05/31/2015 00:00,2,0.000,ALERT,211.93,296.96,59.949,1433044803,"201051344001025","174011321042388",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,122320.6,122320.6,459,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044893,16598.00
05/31/2015 00:00,2,0.000,ALERT,211.93,297.87,59.986,1433044803,"201051344000569","174011321042388",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,126320.6,126320.6,456,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044895,16599.00
05/31/2015 00:00,2,0.000,ALERT,213.29,297.26,59.965,1433044803,"274151322000094","174011321042388",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,313945.1,313945.1,1789,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044896,16600.00
05/31/2015 00:00,2,0.000,ALERT,211.70,297.57,59.965,1433044803,"201051344000458","174011321042388",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,121904.4,121904.4,458,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044898,16601.00
05/31/2015 00:00,2,0.000,ALERT,213.29,296.66,59.996,1433044803,"274151322000087","174011321042388",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,383543.3,383543.3,1372,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044900,16602.00
05/31/2015 00:00,2,0.000,ALERT,212.83,298.47,59.975,1433044803,"274151322000052","174011321042388",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,409783.1,409783.1,1768,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044902,16603.00
05/31/2015 00:00,2,0.000,ALERT,212.38,297.87,60.002,1433044803,"201051344001145","174011321042388",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,126954.2,126954.2,456,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044904,16604.00
05/31/2015 00:00,2,0.000,ALERT,212.16,297.57,59.981,1433044803,"201051344000685","174011321042388",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,126297.5,126297.5,459,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044905,16605.00
05/31/2015 00:00,2,0.000,ALERT,212.61,297.26,59.965,1433044803,"274151322000088","174011321042388",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,392151.2,392151.2,1375,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044907,16606.00
05/31/2015 00:00,2,0.000,ALERT,211.93,297.57,59.981,1433044803,"201051344000438","174011321042388",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,126321.0,126321.0,458,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044909,16607.00
05/31/2015 00:00,2,0.000,ALERT,211.70,297.57,59.981,1433044803,"201051344001135","174011321042388",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,117832.2,117832.2,459,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044911,16608.00
05/31/2015 00:00,2,0.000,ALERT,212.38,297.26,59.975,1433044803,"201051344000417","174011321042388",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,122470.8,122470.8,456,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044913,16609.00
05/31/2015 00:00,2,0.000,ALERT,211.48,297.57,59.975,1433044803,"201051344000594","174011321042388",0.00,5.00,0,294.26,299.67,0.0,0.0,0.000,121824.7,121824.7,459,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044914,16610.00
05/31/2015 00:00,2,0.000,ALERT,213.29,299.07,59.975,1433044803,"274151322000083","174011321042388",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,406204.6,406204.6,1774,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044916,16611.00
05/31/2015 00:00,2,0.000,ALERT,212.16,297.87,59.981,1433044803,"201051344000585","174011321042388",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,120779.6,120779.6,457,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044918,16612.00
05/31/2015 00:00,2,0.000,ALERT,213.06,298.17,59.975,1433044803,"274151322000054","174011321042388",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,401720.7,401720.7,1371,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044920,16613.00
05/31/2015 00:00,2,0.000,ALERT,212.16,297.26,59.975,1433044803,"201051344001203","174011321042388",0.00,4.00,0,295.16,301.77,0.0,0.0,0.000,122240.4,122240.4,459,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044922,16614.00
05/31/2015 00:00,2,0.000,ALERT,211.93,297.57,59.933,1433044803,"201051344000646","174011321042388",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,119981.2,119981.2,456,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044924,16615.00
05/31/2015 00:00,2,0.000,ALERT,214.19,296.96,59.970,1433044803,"274151322000068","174011321042388",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,312809.7,312809.7,1397,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044925,16616.00
05/31/2015 00:00,2,0.000,ALERT,213.96,297.87,59.975,1433044803,"274151322000076","174011321042388",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,427687.4,427687.4,1770,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044927,16617.00
05/31/2015 00:00,2,0.000,ALERT,212.16,298.17,59.975,1433044803,"201051344000890","174011321042388",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,123794.4,123794.4,458,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044929,16618.00
05/31/2015 00:00,2,0.000,ALERT,211.93,297.26,59.965,1433044803,"201051344000900","174011321042388",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,124318.5,124318.5,456,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044931,16619.00
05/31/2015 00:00,2,0.000,ALERT,212.61,296.96,59.970,1433044803,"201051344000633","174011321042388",0.00,4.50,0,292.76,298.77,0.0,0.0,0.000,113975.4,113975.4,460,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044933,16620.00
05/31/2015 00:00,2,0.000,ALERT,211.93,297.57,59.949,1433044803,"201051344000983","174011321042388",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,121048.1,121048.1,458,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044934,16621.00
05/31/2015 00:00,2,0.000,ALERT,212.16,297.26,59.970,1433044803,"201051344000917","174011321042388",0.00,6.00,0,293.66,298.77,0.0,0.0,0.000,124446.0,124446.0,459,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044936,16622.00
05/31/2015 00:00,2,0.000,ALERT,212.16,296.96,59.975,1433044803,"201051344000648","174011321042388",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,120609.4,120609.4,457,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044938,16623.00
05/31/2015 00:00,2,0.000,ALERT,212.16,297.87,59.949,1433044803,"201051344001093","174011321042388",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,122469.5,122469.5,459,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044940,16624.00
05/31/2015 00:00,2,0.000,ALERT,212.61,297.57,59.975,1433044803,"201051344000645","174011321042388",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,120956.2,120956.2,457,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044941,16625.00
05/31/2015 00:00,2,0.000,ALERT,213.51,298.17,59.970,1433044803,"274151322000085","174011321042388",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,403673.7,403673.7,1767,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044943,16626.00
05/31/2015 00:00,2,0.000,ALERT,212.16,296.96,59.981,1433044803,"201051344000651","174011321042388",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,120309.5,120309.5,458,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044945,16627.00
05/31/2015 00:00,2,0.000,ALERT,212.38,296.96,59.986,1433044803,"201051344000867","174011321042388",0.00,5.50,0,294.26,299.97,0.0,0.0,0.000,112638.7,112638.7,456,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044947,16628.00
05/31/2015 00:00,2,0.000,ALERT,212.16,298.47,59.975,1433044803,"201051344001230","174011321042388",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,123712.4,123712.4,458,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044949,16629.00
05/31/2015 00:00,2,0.000,ALERT,212.61,298.17,59.975,1433044803,"201051344000576","174011321042388",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,120463.0,120463.0,458,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044951,16630.00
05/31/2015 00:00,2,0.000,ALERT,212.16,298.47,59.970,1433044803,"201051344000579","174011321042388",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,125985.4,125985.4,459,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044953,16631.00
05/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433044803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433045684,16632.00
05/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433044803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433045684,16633.00
05/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433044803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433045684,16634.00
05/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433044803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433045684,16635.00
05/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433044803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433045684,16636.00
05/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433044803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433045684,16637.00
05/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433044803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433045684,16638.00
05/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433044803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433045684,16639.00
05/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433044803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433045684,16640.00
05/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433044803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433045684,16641.00
05/31/2015 00:15,2,0.000,ALERT,212.38,298.47,59.981,1433045703,"201051344000955","174011321042388",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,125577.4,125577.4,460,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045779,16642.00
05/31/2015 00:15,2,0.000,ALERT,213.74,299.37,59.970,1433045703,"274151322000095","174011321042388",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,422206.8,422206.8,1379,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045781,16643.00
05/31/2015 00:15,2,0.000,ALERT,212.38,298.77,59.981,1433045703,"201051344000868","174011321042388",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,111976.5,111976.5,459,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045783,16644.00
05/31/2015 00:15,2,0.000,ALERT,213.06,298.17,59.991,1433045703,"201051344000853","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,118209.1,118209.1,458,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045785,16645.00
05/31/2015 00:15,2,0.000,ALERT,213.29,299.37,59.970,1433045703,"201051344000582","174011321042388",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,119005.2,119005.2,458,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045787,16646.00
05/31/2015 00:15,2,0.000,ALERT,212.61,298.17,59.975,1433045703,"201051344000469","174011321042388",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,113339.1,113339.1,459,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045789,16647.00
05/31/2015 00:15,2,0.000,ALERT,212.38,298.17,59.981,1433045703,"201051344000988","174011321042388",0.00,4.50,0,293.36,299.07,0.0,0.0,0.000,113244.9,113244.9,458,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045791,16648.00
05/31/2015 00:15,2,0.000,ALERT,212.61,298.17,59.991,1433045703,"201051344001158","174011321042388",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,119561.3,119561.3,460,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045792,16649.00
05/31/2015 00:15,2,0.000,ALERT,212.38,297.57,59.965,1433045703,"201051344001025","174011321042388",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,122320.6,122320.6,461,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045794,16650.00
05/31/2015 00:15,2,0.000,ALERT,212.38,298.77,59.991,1433045703,"201051344000569","174011321042388",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,126320.6,126320.6,458,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045796,16651.00
05/31/2015 00:15,2,0.000,ALERT,213.74,298.47,59.991,1433045703,"274151322000094","174011321042388",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,313945.1,313945.1,1791,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045798,16652.00
05/31/2015 00:15,2,0.000,ALERT,212.38,298.47,59.986,1433045703,"201051344000458","174011321042388",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,121904.4,121904.4,460,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045800,16653.00
05/31/2015 00:15,2,0.000,ALERT,213.74,298.17,59.991,1433045703,"274151322000087","174011321042388",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,383543.3,383543.3,1374,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045802,16654.00
05/31/2015 00:15,2,0.000,ALERT,213.29,299.07,59.981,1433045703,"274151322000052","174011321042388",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,409783.1,409783.1,1770,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045804,16655.00
05/31/2015 00:15,2,0.000,ALERT,212.83,298.47,59.981,1433045703,"201051344001145","174011321042388",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,126954.2,126954.2,458,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045806,16656.00
05/31/2015 00:15,2,0.000,ALERT,212.83,298.47,59.991,1433045703,"201051344000685","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,126297.5,126297.5,461,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045807,16657.00
05/31/2015 00:15,2,0.000,ALERT,213.29,298.17,59.975,1433045703,"274151322000088","174011321042388",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,392151.2,392151.2,1377,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045809,16658.00
05/31/2015 00:15,2,0.000,ALERT,212.61,298.17,59.970,1433045703,"201051344000438","174011321042388",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,126321.0,126321.0,460,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045811,16659.00
05/31/2015 00:15,2,0.000,ALERT,212.38,298.47,59.970,1433045703,"201051344001135","174011321042388",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,117832.2,117832.2,461,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045813,16660.00
05/31/2015 00:15,2,0.000,ALERT,212.83,297.87,59.970,1433045703,"201051344000417","174011321042388",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,122470.8,122470.8,458,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045814,16661.00
05/31/2015 00:15,2,0.000,ALERT,211.93,298.47,59.970,1433045703,"201051344000594","174011321042388",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,121824.7,121824.7,461,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045816,16662.00
05/31/2015 00:15,2,0.000,ALERT,213.74,298.47,59.965,1433045703,"274151322000083","174011321042388",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,406204.6,406204.6,1776,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045818,16663.00
05/31/2015 00:15,2,0.000,ALERT,212.61,298.17,59.965,1433045703,"201051344000585","174011321042388",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,120779.6,120779.6,459,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045820,16664.00
05/31/2015 00:15,2,0.000,ALERT,213.51,298.47,59.954,1433045703,"274151322000054","174011321042388",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,401720.7,401720.7,1373,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045822,16665.00
05/31/2015 00:15,2,0.000,ALERT,212.61,297.87,59.970,1433045703,"201051344001203","174011321042388",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,122240.4,122240.4,461,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045823,16666.00
05/31/2015 00:15,2,0.000,ALERT,212.38,298.17,59.981,1433045703,"201051344000646","174011321042388",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,119981.2,119981.2,458,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045825,16667.00
05/31/2015 00:15,2,0.000,ALERT,214.19,298.17,59.965,1433045703,"274151322000068","174011321042388",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,312809.7,312809.7,1399,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045827,16668.00
05/31/2015 00:15,2,0.000,ALERT,214.41,298.77,59.975,1433045703,"274151322000076","174011321042388",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,427687.4,427687.4,1772,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045829,16669.00
05/31/2015 00:15,2,0.000,ALERT,212.38,298.77,59.965,1433045703,"201051344000890","174011321042388",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,123794.4,123794.4,460,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045831,16670.00
05/31/2015 00:15,2,0.000,ALERT,212.38,297.87,59.981,1433045703,"201051344000900","174011321042388",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,124318.5,124318.5,458,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045833,16671.00
05/31/2015 00:15,2,0.000,ALERT,213.06,297.57,59.981,1433045703,"201051344000633","174011321042388",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,113975.4,113975.4,462,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045834,16672.00
05/31/2015 00:15,2,0.000,ALERT,212.61,298.17,59.981,1433045703,"201051344000983","174011321042388",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,121048.1,121048.1,460,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045836,16673.00
05/31/2015 00:15,2,0.000,ALERT,212.83,297.87,59.954,1433045703,"201051344000917","174011321042388",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,124446.0,124446.0,461,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045838,16674.00
05/31/2015 00:15,2,0.000,ALERT,212.61,297.26,59.981,1433045703,"201051344000648","174011321042388",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,120609.4,120609.4,459,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045840,16675.00
05/31/2015 00:15,2,0.000,ALERT,212.61,298.17,59.981,1433045703,"201051344001093","174011321042388",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,122469.5,122469.5,461,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045841,16676.00
05/31/2015 00:15,2,0.000,ALERT,213.06,297.87,59.986,1433045703,"201051344000645","174011321042388",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,120956.2,120956.2,459,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045843,16677.00
05/31/2015 00:15,2,0.000,ALERT,213.96,298.47,59.981,1433045703,"274151322000085","174011321042388",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,403673.7,403673.7,1769,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045845,16678.00
05/31/2015 00:15,2,0.000,ALERT,212.61,297.57,59.959,1433045703,"201051344000651","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,120309.5,120309.5,460,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045847,16679.00
05/31/2015 00:15,2,0.000,ALERT,212.83,297.57,59.986,1433045703,"201051344000867","174011321042388",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,112638.7,112638.7,458,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045849,16680.00
05/31/2015 00:15,2,0.000,ALERT,212.61,298.77,59.981,1433045703,"201051344001230","174011321042388",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,123712.4,123712.4,460,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433045851,16681.00
05/31/2015 00:15,2,0.000,ALERT,213.29,298.77,59.996,1433045703,"201051344000576","174011321042388",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,120463.0,120463.0,460,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045853,16682.00
05/31/2015 00:15,2,0.000,ALERT,212.61,298.77,59.991,1433045703,"201051344000579","174011321042388",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,125985.4,125985.4,461,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433045855,16683.00
05/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433045703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433046583,16684.00
05/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433045703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433046583,16685.00
05/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433045703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433046583,16686.00
05/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433045703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433046583,16687.00
05/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433045703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433046583,16688.00
05/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433045703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433046584,16689.00
05/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433045703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433046584,16690.00
05/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433045703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433046584,16691.00
05/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433045703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433046584,16692.00
05/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433045703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433046584,16693.00
05/31/2015 00:30,2,0.000,ALERT,211.93,297.87,59.986,1433046603,"201051344000955","174011321042388",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,125577.4,125577.4,462,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046679,16694.00
05/31/2015 00:30,2,0.000,ALERT,213.51,299.37,59.996,1433046603,"274151322000095","174011321042388",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,422206.8,422206.8,1381,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046681,16695.00
05/31/2015 00:30,2,0.000,ALERT,212.38,298.47,59.965,1433046603,"201051344000868","174011321042388",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,111976.5,111976.5,461,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046683,16696.00
05/31/2015 00:30,2,0.000,ALERT,212.83,297.87,59.986,1433046603,"201051344000853","174011321042388",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,118209.1,118209.1,460,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046684,16697.00
05/31/2015 00:30,2,0.000,ALERT,212.83,299.07,59.959,1433046603,"201051344000582","174011321042388",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,119005.2,119005.2,460,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046686,16698.00
05/31/2015 00:30,2,0.000,ALERT,212.38,297.87,59.991,1433046603,"201051344000469","174011321042388",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,113339.1,113339.1,461,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046688,16699.00
05/31/2015 00:30,2,0.000,ALERT,211.93,297.87,60.002,1433046603,"201051344000988","174011321042388",0.00,4.50,0,293.66,299.97,0.0,0.0,0.000,113244.9,113244.9,460,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046690,16700.00
05/31/2015 00:30,2,0.000,ALERT,212.38,297.87,59.991,1433046603,"201051344001158","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,119561.3,119561.3,462,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046692,16701.00
05/31/2015 00:30,2,0.000,ALERT,211.93,297.26,59.991,1433046603,"201051344001025","174011321042388",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,122320.6,122320.6,463,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046694,16702.00
05/31/2015 00:30,2,0.000,ALERT,212.16,298.17,60.028,1433046603,"201051344000569","174011321042388",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,126320.6,126320.6,460,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046695,16703.00
05/31/2015 00:30,2,0.000,ALERT,213.51,297.87,60.002,1433046603,"274151322000094","174011321042388",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,313945.1,313945.1,1793,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046697,16704.00
05/31/2015 00:30,2,0.000,ALERT,212.16,297.87,59.996,1433046603,"201051344000458","174011321042388",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,121904.4,121904.4,462,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046699,16705.00
05/31/2015 00:30,2,0.000,ALERT,213.51,297.87,59.981,1433046603,"274151322000087","174011321042388",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,383543.3,383543.3,1376,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046701,16706.00
05/31/2015 00:30,2,0.000,ALERT,213.29,297.57,59.986,1433046603,"274151322000052","174011321042388",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,409783.1,409783.1,1772,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046703,16707.00
05/31/2015 00:30,2,0.000,ALERT,212.61,298.47,59.970,1433046603,"201051344001145","174011321042388",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,126954.2,126954.2,460,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046705,16708.00
05/31/2015 00:30,2,0.000,ALERT,212.61,298.17,59.986,1433046603,"201051344000685","174011321042388",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,126297.5,126297.5,463,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046707,16709.00
05/31/2015 00:30,2,0.000,ALERT,213.29,297.87,59.981,1433046603,"274151322000088","174011321042388",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,392151.2,392151.2,1379,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046708,16710.00
05/31/2015 00:30,2,0.000,ALERT,212.61,298.17,59.975,1433046603,"201051344000438","174011321042388",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,126321.0,126321.0,462,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046710,16711.00
05/31/2015 00:30,2,0.000,ALERT,211.93,297.87,59.986,1433046603,"201051344001135","174011321042388",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,117832.2,117832.2,463,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046712,16712.00
05/31/2015 00:30,2,0.000,ALERT,212.61,297.57,59.996,1433046603,"201051344000417","174011321042388",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,122470.8,122470.8,460,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046714,16713.00
05/31/2015 00:30,2,0.000,ALERT,211.93,298.17,59.991,1433046603,"201051344000594","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,121824.7,121824.7,463,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046716,16714.00
05/31/2015 00:30,2,0.000,ALERT,213.74,298.17,59.986,1433046603,"274151322000083","174011321042388",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,406204.6,406204.6,1778,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046718,16715.00
05/31/2015 00:30,2,0.000,ALERT,212.61,298.17,59.965,1433046603,"201051344000585","174011321042388",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,120779.6,120779.6,461,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046719,16716.00
05/31/2015 00:30,2,0.000,ALERT,213.29,298.77,59.991,1433046603,"274151322000054","174011321042388",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,401720.7,401720.7,1375,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046721,16717.00
05/31/2015 00:30,2,0.000,ALERT,212.38,297.57,59.986,1433046603,"201051344001203","174011321042388",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,122240.4,122240.4,463,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046723,16718.00
05/31/2015 00:30,2,0.000,ALERT,212.16,298.17,59.986,1433046603,"201051344000646","174011321042388",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,119981.2,119981.2,460,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046725,16719.00
05/31/2015 00:30,2,0.000,ALERT,214.41,297.26,59.981,1433046603,"274151322000068","174011321042388",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,312809.7,312809.7,1401,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046727,16720.00
05/31/2015 00:30,2,0.000,ALERT,213.96,297.57,59.986,1433046603,"274151322000076","174011321042388",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,427687.4,427687.4,1774,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046728,16721.00
05/31/2015 00:30,2,0.000,ALERT,212.16,298.17,59.996,1433046603,"201051344000890","174011321042388",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,123794.4,123794.4,462,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046730,16722.00
05/31/2015 00:30,2,0.000,ALERT,212.16,297.57,60.002,1433046603,"201051344000900","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,124318.5,124318.5,460,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046732,16723.00
05/31/2015 00:30,2,0.000,ALERT,212.61,296.96,59.996,1433046603,"201051344000633","174011321042388",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,113975.4,113975.4,464,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046734,16724.00
05/31/2015 00:30,2,0.000,ALERT,212.16,297.87,59.970,1433046603,"201051344000983","174011321042388",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,121048.1,121048.1,462,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046736,16725.00
05/31/2015 00:30,2,0.000,ALERT,212.61,297.57,59.996,1433046603,"201051344000917","174011321042388",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,124446.0,124446.0,463,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046738,16726.00
05/31/2015 00:30,2,0.000,ALERT,212.38,296.96,59.996,1433046603,"201051344000648","174011321042388",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,120609.4,120609.4,461,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046739,16727.00
05/31/2015 00:30,2,0.000,ALERT,212.16,297.87,59.996,1433046603,"201051344001093","174011321042388",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,122469.5,122469.5,463,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046741,16728.00
05/31/2015 00:30,2,0.000,ALERT,212.61,297.26,59.991,1433046603,"201051344000645","174011321042388",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,120956.2,120956.2,461,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046743,16729.00
05/31/2015 00:30,2,0.000,ALERT,213.74,297.87,59.991,1433046603,"274151322000085","174011321042388",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,403673.7,403673.7,1771,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046745,16730.00
05/31/2015 00:30,2,0.000,ALERT,212.38,296.96,59.996,1433046603,"201051344000651","174011321042388",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,120309.5,120309.5,462,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046746,16731.00
05/31/2015 00:30,2,0.000,ALERT,212.38,296.96,60.007,1433046603,"201051344000867","174011321042388",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,112638.7,112638.7,460,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046748,16732.00
05/31/2015 00:30,2,0.000,ALERT,212.16,298.17,60.002,1433046603,"201051344001230","174011321042388",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,123712.4,123712.4,462,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433046750,16733.00
05/31/2015 00:30,2,0.000,ALERT,212.61,298.17,59.996,1433046603,"201051344000576","174011321042388",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,120463.0,120463.0,462,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046752,16734.00
05/31/2015 00:30,2,0.000,ALERT,212.16,298.17,60.002,1433046603,"201051344000579","174011321042388",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,125985.4,125985.4,463,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433046754,16735.00
05/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433046603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433047483,16736.00
05/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433046603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433047483,16737.00
05/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433046603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433047483,16738.00
05/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433046603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433047483,16739.00
