ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433046603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433047483,16740.00
05/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433046603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433047483,16741.00
05/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433046603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433047483,16742.00
05/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433046603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433047483,16743.00
05/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433046603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433047483,16744.00
05/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433046603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433047483,16745.00
05/31/2015 00:45,2,0.000,ALERT,212.38,298.47,59.949,1433047503,"201051344000955","174011321042388",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,125577.4,125577.4,464,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047579,16746.00
05/31/2015 00:45,2,0.000,ALERT,214.19,299.67,59.933,1433047503,"274151322000095","174011321042388",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,422206.8,422206.8,1383,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047581,16747.00
05/31/2015 00:45,2,0.000,ALERT,212.83,298.77,59.965,1433047503,"201051344000868","174011321042388",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,111976.5,111976.5,463,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047583,16748.00
05/31/2015 00:45,2,0.000,ALERT,213.29,297.87,59.954,1433047503,"201051344000853","174011321042388",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,118209.1,118209.1,462,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047584,16749.00
05/31/2015 00:45,2,0.000,ALERT,213.29,299.07,59.965,1433047503,"201051344000582","174011321042388",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,119005.2,119005.2,462,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047586,16750.00
05/31/2015 00:45,2,0.000,ALERT,212.83,298.17,59.975,1433047503,"201051344000469","174011321042388",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,113339.1,113339.1,463,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047588,16751.00
05/31/2015 00:45,2,0.000,ALERT,212.38,297.87,59.954,1433047503,"201051344000988","174011321042388",0.00,4.00,0,293.66,299.67,0.0,0.0,0.000,113244.9,113244.9,462,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047590,16752.00
05/31/2015 00:45,2,0.000,ALERT,212.83,298.17,59.975,1433047503,"201051344001158","174011321042388",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,119561.3,119561.3,464,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047592,16753.00
05/31/2015 00:45,2,0.000,ALERT,212.83,297.87,59.938,1433047503,"201051344001025","174011321042388",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,122320.6,122320.6,465,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047593,16754.00
05/31/2015 00:45,2,0.000,ALERT,212.83,298.77,59.949,1433047503,"201051344000569","174011321042388",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,126320.6,126320.6,462,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047595,16755.00
05/31/2015 00:45,2,0.000,ALERT,214.19,298.17,59.928,1433047503,"274151322000094","174011321042388",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,313945.1,313945.1,1795,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047597,16756.00
05/31/2015 00:45,2,0.000,ALERT,212.61,298.17,59.944,1433047503,"201051344000458","174011321042388",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,121904.4,121904.4,464,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047599,16757.00
05/31/2015 00:45,2,0.000,ALERT,213.96,297.87,59.944,1433047503,"274151322000087","174011321042388",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,383543.3,383543.3,1378,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047601,16758.00
05/31/2015 00:45,2,0.000,ALERT,213.74,299.37,59.944,1433047503,"274151322000052","174011321042388",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,409783.1,409783.1,1774,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047603,16759.00
05/31/2015 00:45,2,0.000,ALERT,213.29,298.77,59.944,1433047503,"201051344001145","174011321042388",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,126954.2,126954.2,462,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047604,16760.00
05/31/2015 00:45,2,0.000,ALERT,213.29,298.47,59.954,1433047503,"201051344000685","174011321042388",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,126297.5,126297.5,465,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047606,16761.00
05/31/2015 00:45,2,0.000,ALERT,213.96,297.87,59.938,1433047503,"274151322000088","174011321042388",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,392151.2,392151.2,1381,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047608,16762.00
05/31/2015 00:45,2,0.000,ALERT,213.06,298.47,59.949,1433047503,"201051344000438","174011321042388",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,126321.0,126321.0,464,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047610,16763.00
05/31/2015 00:45,2,0.000,ALERT,212.61,298.47,59.944,1433047503,"201051344001135","174011321042388",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,117832.2,117832.2,465,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047612,16764.00
05/31/2015 00:45,2,0.000,ALERT,213.29,297.87,59.944,1433047503,"201051344000417","174011321042388",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,122470.8,122470.8,462,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047613,16765.00
05/31/2015 00:45,2,0.000,ALERT,212.38,298.17,59.944,1433047503,"201051344000594","174011321042388",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,121824.7,121824.7,465,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047615,16766.00
05/31/2015 00:45,2,0.000,ALERT,214.41,299.37,59.944,1433047503,"274151322000083","174011321042388",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,406204.6,406204.6,1780,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047617,16767.00
05/31/2015 00:45,2,0.000,ALERT,213.29,298.77,59.949,1433047503,"201051344000585","174011321042388",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,120779.6,120779.6,463,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047619,16768.00
05/31/2015 00:45,2,0.000,ALERT,213.96,298.17,59.938,1433047503,"274151322000054","174011321042388",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,401720.7,401720.7,1377,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047621,16769.00
05/31/2015 00:45,2,0.000,ALERT,213.06,298.17,59.949,1433047503,"201051344001203","174011321042388",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,122240.4,122240.4,465,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047622,16770.00
05/31/2015 00:45,2,0.000,ALERT,212.83,298.47,59.949,1433047503,"201051344000646","174011321042388",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,119981.2,119981.2,462,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047624,16771.00
05/31/2015 00:45,2,0.000,ALERT,214.87,297.57,59.944,1433047503,"274151322000068","174011321042388",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,312809.7,312809.7,1403,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047626,16772.00
05/31/2015 00:45,2,0.000,ALERT,214.87,298.77,59.949,1433047503,"274151322000076","174011321042388",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,427687.4,427687.4,1776,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047628,16773.00
05/31/2015 00:45,2,0.000,ALERT,213.06,298.77,59.944,1433047503,"201051344000890","174011321042388",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,123794.4,123794.4,464,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047630,16774.00
05/31/2015 00:45,2,0.000,ALERT,212.83,298.17,59.949,1433047503,"201051344000900","174011321042388",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,124318.5,124318.5,462,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047632,16775.00
05/31/2015 00:45,2,0.000,ALERT,213.74,297.87,59.954,1433047503,"201051344000633","174011321042388",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,113975.4,113975.4,466,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047633,16776.00
05/31/2015 00:45,2,0.000,ALERT,213.06,298.47,59.954,1433047503,"201051344000983","174011321042388",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,121048.1,121048.1,464,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047635,16777.00
05/31/2015 00:45,2,0.000,ALERT,213.29,298.17,59.954,1433047503,"201051344000917","174011321042388",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,124446.0,124446.0,465,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047637,16778.00
05/31/2015 00:45,2,0.000,ALERT,213.29,297.87,59.954,1433047503,"201051344000648","174011321042388",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,120609.4,120609.4,463,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047639,16779.00
05/31/2015 00:45,2,0.000,ALERT,213.06,298.47,59.954,1433047503,"201051344001093","174011321042388",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,122469.5,122469.5,465,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047641,16780.00
05/31/2015 00:45,2,0.000,ALERT,213.51,297.87,59.954,1433047503,"201051344000645","174011321042388",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,120956.2,120956.2,463,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433047642,16781.00
05/31/2015 00:45,2,0.000,ALERT,214.41,298.77,59.917,1433047503,"274151322000085","174011321042388",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,403673.7,403673.7,1773,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047644,16782.00
05/31/2015 00:45,2,0.000,ALERT,213.06,297.87,59.954,1433047503,"201051344000651","174011321042388",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,120309.5,120309.5,464,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047646,16783.00
05/31/2015 00:45,2,0.000,ALERT,213.29,297.87,59.965,1433047503,"201051344000867","174011321042388",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,112638.7,112638.7,462,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047648,16784.00
05/31/2015 00:45,2,0.000,ALERT,213.06,298.77,59.949,1433047503,"201051344001230","174011321042388",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,123712.4,123712.4,464,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047650,16785.00
05/31/2015 00:45,2,0.000,ALERT,213.29,298.77,59.954,1433047503,"201051344000576","174011321042388",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,120463.0,120463.0,464,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047651,16786.00
05/31/2015 00:45,2,0.000,ALERT,212.83,299.07,59.991,1433047503,"201051344000579","174011321042388",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,125985.4,125985.4,465,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433047653,16787.00
05/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433047503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433048383,16788.00
05/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433047503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433048383,16789.00
05/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433047503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433048383,16790.00
05/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433047503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433048383,16791.00
05/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433047503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433048383,16792.00
05/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433047503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433048383,16793.00
05/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433047503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433048383,16794.00
05/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433047503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433048383,16795.00
05/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433047503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433048383,16796.00
05/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433047503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433048383,16797.00
05/31/2015 01:00,2,0.000,ALERT,212.83,298.47,59.991,1433048403,"201051344000955","174011321042388",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,125577.4,125577.4,466,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048479,16798.00
05/31/2015 01:00,2,0.000,ALERT,214.19,299.97,59.986,1433048403,"274151322000095","174011321042388",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,422206.8,422206.8,1385,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048481,16799.00
05/31/2015 01:00,2,0.000,ALERT,212.83,298.77,60.007,1433048403,"201051344000868","174011321042388",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,111976.5,111976.5,465,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048482,16800.00
05/31/2015 01:00,2,0.000,ALERT,213.51,298.47,59.959,1433048403,"201051344000853","174011321042388",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,118209.1,118209.1,464,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048484,16801.00
05/31/2015 01:00,2,0.000,ALERT,213.51,299.67,59.981,1433048403,"201051344000582","174011321042388",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,119005.2,119005.2,464,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048486,16802.00
05/31/2015 01:00,2,0.000,ALERT,213.06,298.47,60.012,1433048403,"201051344000469","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,113339.1,113339.1,465,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048488,16803.00
05/31/2015 01:00,2,0.000,ALERT,212.83,298.77,59.986,1433048403,"201051344000988","174011321042388",0.00,4.00,0,293.36,299.67,0.0,0.0,0.000,113244.9,113244.9,464,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048490,16804.00
05/31/2015 01:00,2,0.000,ALERT,213.06,298.47,59.991,1433048403,"201051344001158","174011321042388",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,119561.3,119561.3,466,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048491,16805.00
05/31/2015 01:00,2,0.000,ALERT,212.83,297.87,59.986,1433048403,"201051344001025","174011321042388",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,122320.6,122320.6,467,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048493,16806.00
05/31/2015 01:00,2,0.000,ALERT,213.06,299.07,60.007,1433048403,"201051344000569","174011321042388",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,126320.6,126320.6,464,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048495,16807.00
05/31/2015 01:00,2,0.000,ALERT,214.19,297.87,59.975,1433048403,"274151322000094","174011321042388",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,313945.1,313945.1,1797,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433048497,16808.00
05/31/2015 01:00,2,0.000,ALERT,213.06,298.77,59.975,1433048403,"201051344000458","174011321042388",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,121904.4,121904.4,466,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048499,16809.00
05/31/2015 01:00,2,0.000,ALERT,214.41,297.26,59.986,1433048403,"274151322000087","174011321042388",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,383543.3,383543.3,1380,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048500,16810.00
05/31/2015 01:00,2,0.000,ALERT,213.96,298.77,59.986,1433048403,"274151322000052","174011321042388",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,409783.1,409783.1,1776,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048502,16811.00
05/31/2015 01:00,2,0.000,ALERT,213.51,299.07,59.991,1433048403,"201051344001145","174011321042388",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,126954.2,126954.2,464,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048504,16812.00
05/31/2015 01:00,2,0.000,ALERT,213.51,298.47,59.991,1433048403,"201051344000685","174011321042388",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,126297.5,126297.5,467,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048506,16813.00
05/31/2015 01:00,2,0.000,ALERT,213.96,298.47,59.986,1433048403,"274151322000088","174011321042388",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,392151.2,392151.2,1383,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048508,16814.00
05/31/2015 01:00,2,0.000,ALERT,213.06,298.77,59.986,1433048403,"201051344000438","174011321042388",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,126321.0,126321.0,466,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048510,16815.00
05/31/2015 01:00,2,0.000,ALERT,212.83,298.77,59.986,1433048403,"201051344001135","174011321042388",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,117832.2,117832.2,467,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433048512,16816.00
05/31/2015 01:00,2,0.000,ALERT,213.51,298.47,59.949,1433048403,"201051344000417","174011321042388",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,122470.8,122470.8,464,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048514,16817.00
05/31/2015 01:00,2,0.000,ALERT,212.61,298.77,59.986,1433048403,"201051344000594","174011321042388",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,121824.7,121824.7,467,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433048515,16818.00
05/31/2015 01:00,2,0.000,ALERT,214.19,299.07,60.028,1433048403,"274151322000083","174011321042388",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,406204.6,406204.6,1782,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048517,16819.00
05/31/2015 01:00,2,0.000,ALERT,213.29,299.07,60.007,1433048403,"201051344000585","174011321042388",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,120779.6,120779.6,465,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433048519,16820.00
05/31/2015 01:00,2,0.000,ALERT,214.19,299.97,59.986,1433048403,"274151322000054","174011321042388",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,401720.7,401720.7,1379,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433048521,16821.00
05/31/2015 01:00,2,0.000,ALERT,213.29,298.47,59.986,1433048403,"201051344001203","174011321042388",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,122240.4,122240.4,467,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048523,16822.00
05/31/2015 01:00,2,0.000,ALERT,213.06,299.07,59.986,1433048403,"201051344000646","174011321042388",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,119981.2,119981.2,464,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048524,16823.00
05/31/2015 01:00,2,0.000,ALERT,215.09,298.47,59.959,1433048403,"274151322000068","174011321042388",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,312809.7,312809.7,1405,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048526,16824.00
05/31/2015 01:00,2,0.000,ALERT,215.09,299.07,59.986,1433048403,"274151322000076","174011321042388",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,427687.4,427687.4,1778,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048528,16825.00
05/31/2015 01:00,2,0.000,ALERT,212.83,299.07,59.954,1433048403,"201051344000890","174011321042388",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,123794.4,123794.4,466,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048530,16826.00
05/31/2015 01:00,2,0.000,ALERT,212.83,298.47,59.986,1433048403,"201051344000900","174011321042388",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,124318.5,124318.5,464,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048532,16827.00
05/31/2015 01:00,2,0.000,ALERT,213.74,298.17,59.991,1433048403,"201051344000633","174011321042388",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,113975.4,113975.4,468,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048533,16828.00
05/31/2015 01:00,2,0.000,ALERT,213.06,298.77,60.023,1433048403,"201051344000983","174011321042388",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,121048.1,121048.1,466,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048535,16829.00
05/31/2015 01:00,2,0.000,ALERT,213.29,298.17,59.986,1433048403,"201051344000917","174011321042388",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,124446.0,124446.0,467,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048537,16830.00
05/31/2015 01:00,2,0.000,ALERT,213.29,297.87,60.023,1433048403,"201051344000648","174011321042388",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,120609.4,120609.4,465,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048539,16831.00
05/31/2015 01:00,2,0.000,ALERT,213.06,298.47,59.986,1433048403,"201051344001093","174011321042388",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,122469.5,122469.5,467,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048541,16832.00
05/31/2015 01:00,2,0.000,ALERT,213.29,297.87,59.981,1433048403,"201051344000645","174011321042388",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,120956.2,120956.2,465,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048543,16833.00
05/31/2015 01:00,2,0.000,ALERT,214.41,298.77,59.970,1433048403,"274151322000085","174011321042388",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,403673.7,403673.7,1775,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048544,16834.00
05/31/2015 01:00,2,0.000,ALERT,213.06,297.57,59.975,1433048403,"201051344000651","174011321042388",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,120309.5,120309.5,466,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048546,16835.00
05/31/2015 01:00,2,0.000,ALERT,213.29,297.57,59.986,1433048403,"201051344000867","174011321042388",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,112638.7,112638.7,464,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048548,16836.00
05/31/2015 01:00,2,0.000,ALERT,213.06,298.77,60.002,1433048403,"201051344001230","174011321042388",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,123712.4,123712.4,466,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048550,16837.00
05/31/2015 01:00,2,0.000,ALERT,213.29,298.77,59.975,1433048403,"201051344000576","174011321042388",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,120463.0,120463.0,466,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048551,16838.00
05/31/2015 01:00,2,0.000,ALERT,212.83,298.77,59.991,1433048403,"201051344000579","174011321042388",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,125985.4,125985.4,467,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433048553,16839.00
05/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433048403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433049283,16840.00
05/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433048403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433049283,16841.00
05/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433048403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433049283,16842.00
05/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433048403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433049283,16843.00
05/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433048403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433049283,16844.00
05/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433048403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433049283,16845.00
05/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433048403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433049283,16846.00
05/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433048403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433049283,16847.00
05/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433048403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433049283,16848.00
05/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433048403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433049283,16849.00
05/31/2015 01:15,2,0.000,ALERT,212.83,298.47,59.922,1433049304,"201051344000955","174011321042388",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,125577.4,125577.4,468,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049379,16850.00
05/31/2015 01:15,2,0.000,ALERT,214.19,299.37,59.954,1433049304,"274151322000095","174011321042388",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,422206.8,422206.8,1387,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049381,16851.00
05/31/2015 01:15,2,0.000,ALERT,213.06,299.07,59.959,1433049304,"201051344000868","174011321042388",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,111976.5,111976.5,467,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049383,16852.00
05/31/2015 01:15,2,0.000,ALERT,213.51,297.87,59.970,1433049304,"201051344000853","174011321042388",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,118209.1,118209.1,466,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049385,16853.00
05/31/2015 01:15,2,0.000,ALERT,213.74,299.37,59.944,1433049304,"201051344000582","174011321042388",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,119005.2,119005.2,466,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433049387,16854.00
05/31/2015 01:15,2,0.000,ALERT,213.06,297.57,59.959,1433049304,"201051344000469","174011321042388",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,113339.1,113339.1,467,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049389,16855.00
05/31/2015 01:15,2,0.000,ALERT,212.83,297.87,59.954,1433049304,"201051344000988","174011321042388",0.00,4.00,0,293.36,300.27,0.0,0.0,0.000,113244.9,113244.9,466,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049390,16856.00
05/31/2015 01:15,2,0.000,ALERT,213.06,297.87,59.938,1433049304,"201051344001158","174011321042388",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,119561.3,119561.3,468,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049392,16857.00
05/31/2015 01:15,2,0.000,ALERT,213.06,297.26,59.970,1433049304,"201051344001025","174011321042388",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,122320.6,122320.6,469,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049394,16858.00
05/31/2015 01:15,2,0.000,ALERT,213.06,298.47,59.986,1433049304,"201051344000569","174011321042388",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,126320.6,126320.6,466,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049396,16859.00
05/31/2015 01:15,2,0.000,ALERT,214.19,297.57,59.954,1433049304,"274151322000094","174011321042388",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,313945.1,313945.1,1799,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049398,16860.00
05/31/2015 01:15,2,0.000,ALERT,212.83,297.87,59.933,1433049304,"201051344000458","174011321042388",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,121904.4,121904.4,468,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433049400,16861.00
05/31/2015 01:15,2,0.000,ALERT,214.41,296.96,59.949,1433049304,"274151322000087","174011321042388",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,383543.3,383543.3,1382,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433049401,16862.00
05/31/2015 01:15,2,0.000,ALERT,214.19,298.47,59.949,1433049304,"274151322000052","174011321042388",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,409783.1,409783.1,1778,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049403,16863.00
05/31/2015 01:15,2,0.000,ALERT,213.51,298.47,59.975,1433049304,"201051344001145","174011321042388",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,126954.2,126954.2,466,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049405,16864.00
05/31/2015 01:15,2,0.000,ALERT,213.51,298.47,59.981,1433049304,"201051344000685","174011321042388",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,126297.5,126297.5,469,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049407,16865.00
05/31/2015 01:15,2,0.000,ALERT,213.96,298.17,59.933,1433049304,"274151322000088","174011321042388",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,392151.2,392151.2,1385,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049409,16866.00
05/31/2015 01:15,2,0.000,ALERT,213.29,298.17,59.949,1433049304,"201051344000438","174011321042388",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,126321.0,126321.0,468,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433049410,16867.00
05/31/2015 01:15,2,0.000,ALERT,212.83,298.17,59.970,1433049304,"201051344001135","174011321042388",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,117832.2,117832.2,469,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433049412,16868.00
05/31/2015 01:15,2,0.000,ALERT,213.51,298.17,59.944,1433049304,"201051344000417","174011321042388",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,122470.8,122470.8,466,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049414,16869.00
05/31/2015 01:15,2,0.000,ALERT,212.61,298.77,59.954,1433049304,"201051344000594","174011321042388",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,121824.7,121824.7,469,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049416,16870.00
05/31/2015 01:15,2,0.000,ALERT,214.41,298.77,59.991,1433049304,"274151322000083","174011321042388",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,406204.6,406204.6,1784,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049418,16871.00
05/31/2015 01:15,2,0.000,ALERT,213.51,298.47,59.954,1433049304,"201051344000585","174011321042388",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,120779.6,120779.6,467,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049419,16872.00
05/31/2015 01:15,2,0.000,ALERT,214.19,298.47,59.975,1433049304,"274151322000054","174011321042388",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,401720.7,401720.7,1381,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049421,16873.00
05/31/2015 01:15,2,0.000,ALERT,213.29,297.87,59.965,1433049304,"201051344001203","174011321042388",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,122240.4,122240.4,469,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049423,16874.00
05/31/2015 01:15,2,0.000,ALERT,212.83,298.17,59.954,1433049304,"201051344000646","174011321042388",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,119981.2,119981.2,466,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049425,16875.00
05/31/2015 01:15,2,0.000,ALERT,215.09,297.57,59.944,1433049304,"274151322000068","174011321042388",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,312809.7,312809.7,1407,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049427,16876.00
05/31/2015 01:15,2,0.000,ALERT,215.09,298.17,59.959,1433049304,"274151322000076","174011321042388",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,427687.4,427687.4,1780,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049429,16877.00
05/31/2015 01:15,2,0.000,ALERT,213.06,298.77,59.954,1433049304,"201051344000890","174011321042388",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,123794.4,123794.4,468,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049430,16878.00
05/31/2015 01:15,2,0.000,ALERT,212.83,297.87,59.965,1433049304,"201051344000900","174011321042388",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,124318.5,124318.5,466,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049432,16879.00
05/31/2015 01:15,2,0.000,ALERT,213.74,297.57,59.959,1433049304,"201051344000633","174011321042388",0.00,3.70,0,293.96,299.97,0.0,0.0,0.000,113975.4,113975.4,470,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049434,16880.00
05/31/2015 01:15,2,0.000,ALERT,213.06,298.17,59.959,1433049304,"201051344000983","174011321042388",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,121048.1,121048.1,468,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049436,16881.00
05/31/2015 01:15,2,0.000,ALERT,213.51,297.87,59.986,1433049304,"201051344000917","174011321042388",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,124446.0,124446.0,469,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433049438,16882.00
05/31/2015 01:15,2,0.000,ALERT,213.29,297.26,59.954,1433049304,"201051344000648","174011321042388",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,120609.4,120609.4,467,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049440,16883.00
05/31/2015 01:15,2,0.000,ALERT,213.06,297.87,59.954,1433049304,"201051344001093","174011321042388",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,122469.5,122469.5,469,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049442,16884.00
05/31/2015 01:15,2,0.000,ALERT,213.51,297.87,59.959,1433049304,"201051344000645","174011321042388",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,120956.2,120956.2,467,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049443,16885.00
05/31/2015 01:15,2,0.000,ALERT,214.41,298.47,59.954,1433049304,"274151322000085","174011321042388",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,403673.7,403673.7,1777,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049445,16886.00
05/31/2015 01:15,2,0.000,ALERT,213.06,297.26,59.965,1433049304,"201051344000651","174011321042388",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,120309.5,120309.5,468,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049447,16887.00
05/31/2015 01:15,2,0.000,ALERT,213.29,297.57,59.965,1433049304,"201051344000867","174011321042388",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,112638.7,112638.7,466,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433049449,16888.00
05/31/2015 01:15,2,0.000,ALERT,213.06,298.77,59.954,1433049304,"201051344001230","174011321042388",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,123712.4,123712.4,468,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049451,16889.00
