ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 01:15,2,0.000,ALERT,213.51,298.77,59.965,1433049304,"201051344000576","174011321042388",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,120463.0,120463.0,468,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049453,16890.00
05/31/2015 01:15,2,0.000,ALERT,213.06,298.77,59.959,1433049304,"201051344000579","174011321042388",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,125985.4,125985.4,469,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433049454,16891.00
05/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433049304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433050184,16892.00
05/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433049304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433050184,16893.00
05/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433049304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433050184,16894.00
05/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433049304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433050184,16895.00
05/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433049304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433050184,16896.00
05/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433049304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433050184,16897.00
05/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433049304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433050184,16898.00
05/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433049304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433050184,16899.00
05/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433049304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433050184,16900.00
05/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433049304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433050184,16901.00
05/31/2015 01:30,2,0.000,ALERT,212.38,298.17,59.949,1433050204,"201051344000955","174011321042388",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,125577.4,125577.4,470,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050279,16902.00
05/31/2015 01:30,2,0.000,ALERT,213.74,299.37,60.002,1433050204,"274151322000095","174011321042388",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,422206.8,422206.8,1389,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050281,16903.00
05/31/2015 01:30,2,0.000,ALERT,212.61,298.47,59.965,1433050204,"201051344000868","174011321042388",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,111976.5,111976.5,469,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050283,16904.00
05/31/2015 01:30,2,0.000,ALERT,213.06,297.87,59.991,1433050204,"201051344000853","174011321042388",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,118209.1,118209.1,468,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050284,16905.00
05/31/2015 01:30,2,0.000,ALERT,213.29,299.07,60.002,1433050204,"201051344000582","174011321042388",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,119005.2,119005.2,468,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050286,16906.00
05/31/2015 01:30,2,0.000,ALERT,212.61,297.57,59.991,1433050204,"201051344000469","174011321042388",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,113339.1,113339.1,469,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050288,16907.00
05/31/2015 01:30,2,0.000,ALERT,212.38,297.87,59.996,1433050204,"201051344000988","174011321042388",0.00,4.00,0,293.36,299.67,0.0,0.0,0.000,113244.9,113244.9,468,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050290,16908.00
05/31/2015 01:30,2,0.000,ALERT,212.83,297.57,59.970,1433050204,"201051344001158","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,119561.3,119561.3,470,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050292,16909.00
05/31/2015 01:30,2,0.000,ALERT,212.61,297.26,59.996,1433050204,"201051344001025","174011321042388",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,122320.6,122320.6,471,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050293,16910.00
05/31/2015 01:30,2,0.000,ALERT,212.61,298.17,59.991,1433050204,"201051344000569","174011321042388",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,126320.6,126320.6,468,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050295,16911.00
05/31/2015 01:30,2,0.000,ALERT,213.74,297.57,59.991,1433050204,"274151322000094","174011321042388",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,313945.1,313945.1,1801,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050297,16912.00
05/31/2015 01:30,2,0.000,ALERT,212.38,297.87,59.996,1433050204,"201051344000458","174011321042388",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,121904.4,121904.4,470,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050299,16913.00
05/31/2015 01:30,2,0.000,ALERT,213.74,296.96,59.986,1433050204,"274151322000087","174011321042388",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,383543.3,383543.3,1384,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050301,16914.00
05/31/2015 01:30,2,0.000,ALERT,213.51,297.87,59.981,1433050204,"274151322000052","174011321042388",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,409783.1,409783.1,1780,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050302,16915.00
05/31/2015 01:30,2,0.000,ALERT,212.83,298.17,59.996,1433050204,"201051344001145","174011321042388",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,126954.2,126954.2,468,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050304,16916.00
05/31/2015 01:30,2,0.000,ALERT,213.06,298.17,60.007,1433050204,"201051344000685","174011321042388",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,126297.5,126297.5,471,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050306,16917.00
05/31/2015 01:30,2,0.000,ALERT,213.51,297.87,59.996,1433050204,"274151322000088","174011321042388",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,392151.2,392151.2,1387,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050308,16918.00
05/31/2015 01:30,2,0.000,ALERT,212.83,297.87,60.002,1433050204,"201051344000438","174011321042388",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,126321.0,126321.0,470,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050310,16919.00
05/31/2015 01:30,2,0.000,ALERT,212.38,297.87,60.002,1433050204,"201051344001135","174011321042388",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,117832.2,117832.2,471,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050312,16920.00
05/31/2015 01:30,2,0.000,ALERT,213.06,297.57,60.002,1433050204,"201051344000417","174011321042388",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,122470.8,122470.8,468,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050313,16921.00
05/31/2015 01:30,2,0.000,ALERT,212.16,298.17,59.991,1433050204,"201051344000594","174011321042388",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,121824.7,121824.7,471,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050315,16922.00
05/31/2015 01:30,2,0.000,ALERT,213.96,298.47,60.002,1433050204,"274151322000083","174011321042388",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,406204.6,406204.6,1786,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050317,16923.00
05/31/2015 01:30,2,0.000,ALERT,212.83,298.17,60.007,1433050204,"201051344000585","174011321042388",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,120779.6,120779.6,469,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050319,16924.00
05/31/2015 01:30,2,0.000,ALERT,213.51,297.87,60.007,1433050204,"274151322000054","174011321042388",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,401720.7,401720.7,1383,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050320,16925.00
05/31/2015 01:30,2,0.000,ALERT,212.83,297.87,60.012,1433050204,"201051344001203","174011321042388",0.00,3.30,0,296.06,302.37,0.0,0.0,0.000,122240.4,122240.4,471,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050322,16926.00
05/31/2015 01:30,2,0.000,ALERT,212.38,298.17,60.034,1433050204,"201051344000646","174011321042388",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,119981.2,119981.2,468,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050324,16927.00
05/31/2015 01:30,2,0.000,ALERT,214.19,296.96,60.012,1433050204,"274151322000068","174011321042388",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,312809.7,312809.7,1409,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050326,16928.00
05/31/2015 01:30,2,0.000,ALERT,214.19,297.87,59.991,1433050204,"274151322000076","174011321042388",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,427687.4,427687.4,1782,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050328,16929.00
05/31/2015 01:30,2,0.000,ALERT,212.38,298.47,59.996,1433050204,"201051344000890","174011321042388",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,123794.4,123794.4,470,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050330,16930.00
05/31/2015 01:30,2,0.000,ALERT,212.38,297.57,60.007,1433050204,"201051344000900","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,124318.5,124318.5,468,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050331,16931.00
05/31/2015 01:30,2,0.000,ALERT,213.06,297.57,60.007,1433050204,"201051344000633","174011321042388",0.00,3.70,0,293.96,299.67,0.0,0.0,0.000,113975.4,113975.4,472,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050333,16932.00
05/31/2015 01:30,2,0.000,ALERT,212.16,297.57,60.012,1433050204,"201051344000983","174011321042388",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,121048.1,121048.1,470,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050335,16933.00
05/31/2015 01:30,2,0.000,ALERT,212.83,297.87,60.012,1433050204,"201051344000917","174011321042388",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,124446.0,124446.0,471,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050337,16934.00
05/31/2015 01:30,2,0.000,ALERT,212.61,296.96,59.981,1433050204,"201051344000648","174011321042388",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,120609.4,120609.4,469,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050339,16935.00
05/31/2015 01:30,2,0.000,ALERT,212.61,297.87,60.012,1433050204,"201051344001093","174011321042388",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,122469.5,122469.5,471,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050341,16936.00
05/31/2015 01:30,2,0.000,ALERT,213.06,297.87,60.007,1433050204,"201051344000645","174011321042388",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,120956.2,120956.2,469,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050342,16937.00
05/31/2015 01:30,2,0.000,ALERT,213.96,297.87,59.959,1433050204,"274151322000085","174011321042388",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,403673.7,403673.7,1779,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050344,16938.00
05/31/2015 01:30,2,0.000,ALERT,212.61,296.96,60.007,1433050204,"201051344000651","174011321042388",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,120309.5,120309.5,470,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433050346,16939.00
05/31/2015 01:30,2,0.000,ALERT,212.83,297.57,60.002,1433050204,"201051344000867","174011321042388",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,112638.7,112638.7,468,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050348,16940.00
05/31/2015 01:30,2,0.000,ALERT,212.83,298.77,60.034,1433050204,"201051344001230","174011321042388",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,123712.4,123712.4,470,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050350,16941.00
05/31/2015 01:30,2,0.000,ALERT,212.83,298.17,60.007,1433050204,"201051344000576","174011321042388",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,120463.0,120463.0,470,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050351,16942.00
05/31/2015 01:30,2,0.000,ALERT,212.61,298.47,60.002,1433050204,"201051344000579","174011321042388",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,125985.4,125985.4,471,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433050353,16943.00
05/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433050204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051084,16944.00
05/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433050204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051084,16945.00
05/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433050204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051084,16946.00
05/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433050204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051084,16947.00
05/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433050204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051084,16948.00
05/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433050204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051084,16949.00
05/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433050204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051084,16950.00
05/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433050204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051084,16951.00
05/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433050204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051084,16952.00
05/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433050204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051084,16953.00
05/31/2015 01:45,2,0.000,ALERT,212.16,297.57,59.938,1433051103,"201051344000955","174011321042388",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,125577.4,125577.4,472,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051178,16954.00
05/31/2015 01:45,2,0.000,ALERT,213.74,299.07,59.959,1433051103,"274151322000095","174011321042388",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,422206.8,422206.8,1391,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051180,16955.00
05/31/2015 01:45,2,0.000,ALERT,212.38,298.17,59.965,1433051103,"201051344000868","174011321042388",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,111976.5,111976.5,471,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051182,16956.00
05/31/2015 01:45,2,0.000,ALERT,212.83,297.57,59.965,1433051103,"201051344000853","174011321042388",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,118209.1,118209.1,470,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051184,16957.00
05/31/2015 01:45,2,0.000,ALERT,213.06,298.77,59.954,1433051103,"201051344000582","174011321042388",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,119005.2,119005.2,470,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051186,16958.00
05/31/2015 01:45,2,0.000,ALERT,212.61,297.57,59.965,1433051103,"201051344000469","174011321042388",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,113339.1,113339.1,471,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051187,16959.00
05/31/2015 01:45,2,0.000,ALERT,212.38,297.57,59.965,1433051103,"201051344000988","174011321042388",0.00,4.00,0,293.36,299.37,0.0,0.0,0.000,113244.9,113244.9,470,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051189,16960.00
05/31/2015 01:45,2,0.000,ALERT,212.38,297.26,59.965,1433051103,"201051344001158","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,119561.3,119561.3,472,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051191,16961.00
05/31/2015 01:45,2,0.000,ALERT,212.38,296.66,59.996,1433051103,"201051344001025","174011321042388",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,122320.6,122320.6,473,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051193,16962.00
05/31/2015 01:45,2,0.000,ALERT,212.38,297.87,59.954,1433051103,"201051344000569","174011321042388",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,126320.6,126320.6,470,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051195,16963.00
05/31/2015 01:45,2,0.000,ALERT,213.74,297.26,59.986,1433051103,"274151322000094","174011321042388",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,313945.1,313945.1,1803,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051197,16964.00
05/31/2015 01:45,2,0.000,ALERT,212.38,297.87,59.970,1433051103,"201051344000458","174011321042388",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,121904.4,121904.4,472,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051199,16965.00
05/31/2015 01:45,2,0.000,ALERT,213.51,297.57,59.959,1433051103,"274151322000087","174011321042388",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,383543.3,383543.3,1386,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051200,16966.00
05/31/2015 01:45,2,0.000,ALERT,213.51,298.47,59.965,1433051103,"274151322000052","174011321042388",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,409783.1,409783.1,1782,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051202,16967.00
05/31/2015 01:45,2,0.000,ALERT,212.83,297.57,59.959,1433051103,"201051344001145","174011321042388",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,126954.2,126954.2,470,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051204,16968.00
05/31/2015 01:45,2,0.000,ALERT,212.83,297.26,59.965,1433051103,"201051344000685","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,126297.5,126297.5,473,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051206,16969.00
05/31/2015 01:45,2,0.000,ALERT,213.29,297.26,59.959,1433051103,"274151322000088","174011321042388",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,392151.2,392151.2,1389,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051208,16970.00
05/31/2015 01:45,2,0.000,ALERT,212.38,297.26,59.959,1433051103,"201051344000438","174011321042388",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,126321.0,126321.0,472,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051210,16971.00
05/31/2015 01:45,2,0.000,ALERT,211.93,297.26,59.970,1433051103,"201051344001135","174011321042388",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,117832.2,117832.2,473,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051212,16972.00
05/31/2015 01:45,2,0.000,ALERT,212.83,296.96,59.959,1433051103,"201051344000417","174011321042388",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,122470.8,122470.8,470,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051213,16973.00
05/31/2015 01:45,2,0.000,ALERT,211.70,297.26,59.944,1433051103,"201051344000594","174011321042388",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,121824.7,121824.7,473,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051215,16974.00
05/31/2015 01:45,2,0.000,ALERT,213.74,297.87,59.959,1433051103,"274151322000083","174011321042388",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,406204.6,406204.6,1788,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051217,16975.00
05/31/2015 01:45,2,0.000,ALERT,212.61,297.87,59.959,1433051103,"201051344000585","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,120779.6,120779.6,471,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051219,16976.00
05/31/2015 01:45,2,0.000,ALERT,213.74,297.87,59.959,1433051103,"274151322000054","174011321042388",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,401720.7,401720.7,1385,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051221,16977.00
05/31/2015 01:45,2,0.000,ALERT,212.38,297.26,59.959,1433051103,"201051344001203","174011321042388",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,122240.4,122240.4,473,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051222,16978.00
05/31/2015 01:45,2,0.000,ALERT,212.16,297.57,59.938,1433051103,"201051344000646","174011321042388",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,119981.2,119981.2,470,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051224,16979.00
05/31/2015 01:45,2,0.000,ALERT,214.41,296.66,59.938,1433051103,"274151322000068","174011321042388",0.00,5.00,0,295.46,298.77,0.0,0.0,0.000,312809.7,312809.7,1411,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051226,16980.00
05/31/2015 01:45,2,0.000,ALERT,214.19,297.26,59.959,1433051103,"274151322000076","174011321042388",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,427687.4,427687.4,1784,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051228,16981.00
05/31/2015 01:45,2,0.000,ALERT,212.38,298.17,59.959,1433051103,"201051344000890","174011321042388",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,123794.4,123794.4,472,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051230,16982.00
05/31/2015 01:45,2,0.000,ALERT,212.38,297.26,59.970,1433051103,"201051344000900","174011321042388",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,124318.5,124318.5,470,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051232,16983.00
05/31/2015 01:45,2,0.000,ALERT,213.06,296.96,59.970,1433051103,"201051344000633","174011321042388",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,113975.4,113975.4,474,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051234,16984.00
05/31/2015 01:45,2,0.000,ALERT,212.38,297.87,59.970,1433051103,"201051344000983","174011321042388",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,121048.1,121048.1,472,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051236,16985.00
05/31/2015 01:45,2,0.000,ALERT,212.83,297.26,59.991,1433051103,"201051344000917","174011321042388",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,124446.0,124446.0,473,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051238,16986.00
05/31/2015 01:45,2,0.000,ALERT,212.61,296.66,59.991,1433051103,"201051344000648","174011321042388",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,120609.4,120609.4,471,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051239,16987.00
05/31/2015 01:45,2,0.000,ALERT,212.38,297.87,59.975,1433051103,"201051344001093","174011321042388",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,122469.5,122469.5,473,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051241,16988.00
05/31/2015 01:45,2,0.000,ALERT,212.83,297.26,59.944,1433051103,"201051344000645","174011321042388",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,120956.2,120956.2,471,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051243,16989.00
05/31/2015 01:45,2,0.000,ALERT,213.96,298.17,59.981,1433051103,"274151322000085","174011321042388",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,403673.7,403673.7,1781,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051245,16990.00
05/31/2015 01:45,2,0.000,ALERT,212.61,296.96,59.991,1433051103,"201051344000651","174011321042388",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,120309.5,120309.5,472,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051247,16991.00
05/31/2015 01:45,2,0.000,ALERT,212.61,296.96,59.986,1433051103,"201051344000867","174011321042388",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,112638.7,112638.7,470,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433051249,16992.00
05/31/2015 01:45,2,0.000,ALERT,212.61,298.17,59.991,1433051103,"201051344001230","174011321042388",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,123712.4,123712.4,472,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051250,16993.00
05/31/2015 01:45,2,0.000,ALERT,213.06,298.17,59.986,1433051103,"201051344000576","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,120463.0,120463.0,472,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051252,16994.00
05/31/2015 01:45,2,0.000,ALERT,212.61,298.17,59.975,1433051103,"201051344000579","174011321042388",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,125985.4,125985.4,473,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433051254,16995.00
05/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433051103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051983,16996.00
05/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433051103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051983,16997.00
05/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433051103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051983,16998.00
05/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433051103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051983,16999.00
05/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433051103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051983,17000.00
05/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433051103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051983,17001.00
05/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433051103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051983,17002.00
05/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433051103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051983,17003.00
05/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433051103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051983,17004.00
05/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433051103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433051983,17005.00
05/31/2015 02:00,2,0.000,ALERT,211.93,297.57,59.981,1433052003,"201051344000955","174011321042388",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,125577.4,125577.4,474,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052079,17006.00
05/31/2015 02:00,2,0.000,ALERT,213.74,298.47,59.970,1433052003,"274151322000095","174011321042388",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,422206.8,422206.8,1393,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052081,17007.00
05/31/2015 02:00,2,0.000,ALERT,212.38,298.47,59.965,1433052003,"201051344000868","174011321042388",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,111976.5,111976.5,473,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052083,17008.00
05/31/2015 02:00,2,0.000,ALERT,212.83,297.57,59.975,1433052003,"201051344000853","174011321042388",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,118209.1,118209.1,472,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052085,17009.00
05/31/2015 02:00,2,0.000,ALERT,213.06,298.77,59.975,1433052003,"201051344000582","174011321042388",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,119005.2,119005.2,472,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052087,17010.00
05/31/2015 02:00,2,0.000,ALERT,212.38,297.57,59.981,1433052003,"201051344000469","174011321042388",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,113339.1,113339.1,473,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052088,17011.00
05/31/2015 02:00,2,0.000,ALERT,212.16,297.26,59.986,1433052003,"201051344000988","174011321042388",0.00,4.00,0,293.06,299.37,0.0,0.0,0.000,113244.9,113244.9,472,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052090,17012.00
05/31/2015 02:00,2,0.000,ALERT,212.38,297.57,59.996,1433052003,"201051344001158","174011321042388",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,119561.3,119561.3,474,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052092,17013.00
05/31/2015 02:00,2,0.000,ALERT,212.16,296.66,59.970,1433052003,"201051344001025","174011321042388",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,122320.6,122320.6,475,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052094,17014.00
05/31/2015 02:00,2,0.000,ALERT,212.38,297.57,60.023,1433052003,"201051344000569","174011321042388",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,126320.6,126320.6,472,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052096,17015.00
05/31/2015 02:00,2,0.000,ALERT,213.74,297.26,59.981,1433052003,"274151322000094","174011321042388",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,313945.1,313945.1,1805,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052098,17016.00
05/31/2015 02:00,2,0.000,ALERT,212.16,297.26,59.986,1433052003,"201051344000458","174011321042388",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,121904.4,121904.4,474,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052100,17017.00
05/31/2015 02:00,2,0.000,ALERT,213.74,296.66,59.981,1433052003,"274151322000087","174011321042388",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,383543.3,383543.3,1388,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052102,17018.00
05/31/2015 02:00,2,0.000,ALERT,213.29,297.87,59.970,1433052003,"274151322000052","174011321042388",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,409783.1,409783.1,1784,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052103,17019.00
05/31/2015 02:00,2,0.000,ALERT,212.83,297.87,59.996,1433052003,"201051344001145","174011321042388",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,126954.2,126954.2,472,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052105,17020.00
05/31/2015 02:00,2,0.000,ALERT,212.83,297.87,59.986,1433052003,"201051344000685","174011321042388",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,126297.5,126297.5,475,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052107,17021.00
05/31/2015 02:00,2,0.000,ALERT,213.29,297.57,60.007,1433052003,"274151322000088","174011321042388",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,392151.2,392151.2,1391,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052109,17022.00
05/31/2015 02:00,2,0.000,ALERT,212.83,297.87,60.018,1433052003,"201051344000438","174011321042388",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,126321.0,126321.0,474,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052110,17023.00
05/31/2015 02:00,2,0.000,ALERT,212.16,297.57,59.986,1433052003,"201051344001135","174011321042388",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,117832.2,117832.2,475,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052112,17024.00
05/31/2015 02:00,2,0.000,ALERT,212.83,296.96,59.991,1433052003,"201051344000417","174011321042388",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,122470.8,122470.8,472,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052114,17025.00
05/31/2015 02:00,2,0.000,ALERT,211.93,297.87,59.996,1433052003,"201051344000594","174011321042388",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,121824.7,121824.7,475,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052116,17026.00
05/31/2015 02:00,2,0.000,ALERT,213.74,297.87,59.991,1433052003,"274151322000083","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,406204.6,406204.6,1790,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052118,17027.00
05/31/2015 02:00,2,0.000,ALERT,212.61,297.87,60.002,1433052003,"201051344000585","174011321042388",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,120779.6,120779.6,473,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052119,17028.00
05/31/2015 02:00,2,0.000,ALERT,213.51,297.87,59.991,1433052003,"274151322000054","174011321042388",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,401720.7,401720.7,1387,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052121,17029.00
05/31/2015 02:00,2,0.000,ALERT,212.61,297.57,59.959,1433052003,"201051344001203","174011321042388",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,122240.4,122240.4,475,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052123,17030.00
05/31/2015 02:00,2,0.000,ALERT,212.38,297.87,59.965,1433052003,"201051344000646","174011321042388",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,119981.2,119981.2,472,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052125,17031.00
05/31/2015 02:00,2,0.000,ALERT,214.41,297.57,59.996,1433052003,"274151322000068","174011321042388",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,312809.7,312809.7,1413,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052127,17032.00
05/31/2015 02:00,2,0.000,ALERT,214.19,297.26,59.996,1433052003,"274151322000076","174011321042388",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,427687.4,427687.4,1786,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052128,17033.00
05/31/2015 02:00,2,0.000,ALERT,212.38,297.87,60.002,1433052003,"201051344000890","174011321042388",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,123794.4,123794.4,474,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052130,17034.00
05/31/2015 02:00,2,0.000,ALERT,212.16,297.26,60.002,1433052003,"201051344000900","174011321042388",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,124318.5,124318.5,472,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052132,17035.00
05/31/2015 02:00,2,0.000,ALERT,212.83,296.66,59.986,1433052003,"201051344000633","174011321042388",0.00,3.30,0,293.66,298.77,0.0,0.0,0.000,113975.4,113975.4,476,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052134,17036.00
05/31/2015 02:00,2,0.000,ALERT,212.16,297.26,59.991,1433052003,"201051344000983","174011321042388",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,121048.1,121048.1,474,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052136,17037.00
05/31/2015 02:00,2,0.000,ALERT,212.61,297.26,59.991,1433052003,"201051344000917","174011321042388",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,124446.0,124446.0,475,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052138,17038.00
05/31/2015 02:00,2,0.000,ALERT,212.38,296.36,59.981,1433052003,"201051344000648","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,120609.4,120609.4,473,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052139,17039.00
