ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 02:00,2,0.000,ALERT,212.16,297.26,59.991,1433052003,"201051344001093","174011321042388",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,122469.5,122469.5,475,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052141,17040.00
05/31/2015 02:00,2,0.000,ALERT,212.61,296.96,60.023,1433052003,"201051344000645","174011321042388",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,120956.2,120956.2,473,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052143,17041.00
05/31/2015 02:00,2,0.000,ALERT,213.51,297.57,59.986,1433052003,"274151322000085","174011321042388",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,403673.7,403673.7,1783,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052145,17042.00
05/31/2015 02:00,2,0.000,ALERT,212.38,296.36,59.986,1433052003,"201051344000651","174011321042388",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,120309.5,120309.5,474,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052147,17043.00
05/31/2015 02:00,2,0.000,ALERT,212.61,296.66,59.991,1433052003,"201051344000867","174011321042388",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,112638.7,112638.7,472,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052148,17044.00
05/31/2015 02:00,2,0.000,ALERT,212.16,297.57,59.981,1433052003,"201051344001230","174011321042388",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,123712.4,123712.4,474,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052150,17045.00
05/31/2015 02:00,2,0.000,ALERT,212.61,297.57,60.012,1433052003,"201051344000576","174011321042388",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,120463.0,120463.0,474,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052152,17046.00
05/31/2015 02:00,2,0.000,ALERT,212.38,297.87,59.981,1433052003,"201051344000579","174011321042388",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,125985.4,125985.4,475,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052154,17047.00
05/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433052003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433052883,17048.00
05/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433052003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433052883,17049.00
05/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433052003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433052883,17050.00
05/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433052003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433052883,17051.00
05/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433052003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433052883,17052.00
05/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433052003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433052883,17053.00
05/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433052003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433052883,17054.00
05/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433052003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433052883,17055.00
05/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433052003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433052883,17056.00
05/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433052003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433052883,17057.00
05/31/2015 02:15,2,0.000,ALERT,212.16,297.57,59.949,1433052904,"201051344000955","174011321042388",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,125577.4,125577.4,476,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052979,17058.00
05/31/2015 02:15,2,0.000,ALERT,213.74,298.47,59.986,1433052904,"274151322000095","174011321042388",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,422206.8,422206.8,1395,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052981,17059.00
05/31/2015 02:15,2,0.000,ALERT,212.61,298.17,60.018,1433052904,"201051344000868","174011321042388",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,111976.5,111976.5,475,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052983,17060.00
05/31/2015 02:15,2,0.000,ALERT,213.06,296.96,59.975,1433052904,"201051344000853","174011321042388",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,118209.1,118209.1,474,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052985,17061.00
05/31/2015 02:15,2,0.000,ALERT,213.29,298.47,59.965,1433052904,"201051344000582","174011321042388",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,119005.2,119005.2,474,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052986,17062.00
05/31/2015 02:15,2,0.000,ALERT,212.61,297.26,59.986,1433052904,"201051344000469","174011321042388",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,113339.1,113339.1,475,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052988,17063.00
05/31/2015 02:15,2,0.000,ALERT,212.38,296.96,59.991,1433052904,"201051344000988","174011321042388",0.00,4.00,0,293.06,299.07,0.0,0.0,0.000,113244.9,113244.9,474,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052990,17064.00
05/31/2015 02:15,2,0.000,ALERT,212.83,297.26,59.981,1433052904,"201051344001158","174011321042388",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,119561.3,119561.3,476,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052992,17065.00
05/31/2015 02:15,2,0.000,ALERT,212.61,296.66,59.981,1433052904,"201051344001025","174011321042388",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,122320.6,122320.6,477,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052994,17066.00
05/31/2015 02:15,2,0.000,ALERT,212.61,297.57,59.986,1433052904,"201051344000569","174011321042388",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,126320.6,126320.6,474,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433052996,17067.00
05/31/2015 02:15,2,0.000,ALERT,213.74,296.36,59.975,1433052904,"274151322000094","174011321042388",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,313945.1,313945.1,1807,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052997,17068.00
05/31/2015 02:15,2,0.000,ALERT,212.38,297.26,59.981,1433052904,"201051344000458","174011321042388",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,121904.4,121904.4,476,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433052999,17069.00
05/31/2015 02:15,2,0.000,ALERT,213.74,297.26,59.981,1433052904,"274151322000087","174011321042388",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,383543.3,383543.3,1390,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053001,17070.00
05/31/2015 02:15,2,0.000,ALERT,213.74,297.57,59.981,1433052904,"274151322000052","174011321042388",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,409783.1,409783.1,1786,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053003,17071.00
05/31/2015 02:15,2,0.000,ALERT,213.06,297.87,59.986,1433052904,"201051344001145","174011321042388",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,126954.2,126954.2,474,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053005,17072.00
05/31/2015 02:15,2,0.000,ALERT,213.06,297.57,59.991,1433052904,"201051344000685","174011321042388",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,126297.5,126297.5,477,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053006,17073.00
05/31/2015 02:15,2,0.000,ALERT,213.51,297.26,59.986,1433052904,"274151322000088","174011321042388",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,392151.2,392151.2,1393,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053008,17074.00
05/31/2015 02:15,2,0.000,ALERT,212.83,297.57,59.986,1433052904,"201051344000438","174011321042388",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,126321.0,126321.0,476,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053010,17075.00
05/31/2015 02:15,2,0.000,ALERT,212.16,297.26,59.986,1433052904,"201051344001135","174011321042388",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,117832.2,117832.2,477,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433053012,17076.00
05/31/2015 02:15,2,0.000,ALERT,213.06,297.26,59.991,1433052904,"201051344000417","174011321042388",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,122470.8,122470.8,474,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053014,17077.00
05/31/2015 02:15,2,0.000,ALERT,211.93,297.57,59.996,1433052904,"201051344000594","174011321042388",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,121824.7,121824.7,477,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053016,17078.00
05/31/2015 02:15,2,0.000,ALERT,213.96,298.77,59.991,1433052904,"274151322000083","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,406204.6,406204.6,1792,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433053017,17079.00
05/31/2015 02:15,2,0.000,ALERT,212.83,298.17,59.991,1433052904,"201051344000585","174011321042388",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,120779.6,120779.6,475,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053019,17080.00
05/31/2015 02:15,2,0.000,ALERT,213.74,297.26,60.002,1433052904,"274151322000054","174011321042388",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,401720.7,401720.7,1389,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433053021,17081.00
05/31/2015 02:15,2,0.000,ALERT,212.83,297.57,59.991,1433052904,"201051344001203","174011321042388",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,122240.4,122240.4,477,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053023,17082.00
05/31/2015 02:15,2,0.000,ALERT,212.38,297.57,59.991,1433052904,"201051344000646","174011321042388",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,119981.2,119981.2,474,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053025,17083.00
05/31/2015 02:15,2,0.000,ALERT,214.41,296.66,59.981,1433052904,"274151322000068","174011321042388",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,312809.7,312809.7,1415,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053027,17084.00
05/31/2015 02:15,2,0.000,ALERT,214.41,297.26,59.975,1433052904,"274151322000076","174011321042388",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,427687.4,427687.4,1788,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053028,17085.00
05/31/2015 02:15,2,0.000,ALERT,212.61,297.87,59.981,1433052904,"201051344000890","174011321042388",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,123794.4,123794.4,476,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053030,17086.00
05/31/2015 02:15,2,0.000,ALERT,212.38,296.96,59.986,1433052904,"201051344000900","174011321042388",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,124318.5,124318.5,474,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053032,17087.00
05/31/2015 02:15,2,0.000,ALERT,213.06,296.66,59.981,1433052904,"201051344000633","174011321042388",0.00,3.70,0,293.36,298.47,0.0,0.0,0.000,113975.4,113975.4,478,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053034,17088.00
05/31/2015 02:15,2,0.000,ALERT,212.38,296.96,59.986,1433052904,"201051344000983","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,121048.1,121048.1,476,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053036,17089.00
05/31/2015 02:15,2,0.000,ALERT,212.83,297.26,59.981,1433052904,"201051344000917","174011321042388",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,124446.0,124446.0,477,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053037,17090.00
05/31/2015 02:15,2,0.000,ALERT,212.61,296.36,59.981,1433052904,"201051344000648","174011321042388",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,120609.4,120609.4,475,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053039,17091.00
05/31/2015 02:15,2,0.000,ALERT,212.61,297.26,59.981,1433052904,"201051344001093","174011321042388",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,122469.5,122469.5,477,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053041,17092.00
05/31/2015 02:15,2,0.000,ALERT,213.06,296.96,59.981,1433052904,"201051344000645","174011321042388",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,120956.2,120956.2,475,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053043,17093.00
05/31/2015 02:15,2,0.000,ALERT,213.96,297.26,60.007,1433052904,"274151322000085","174011321042388",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,403673.7,403673.7,1785,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053045,17094.00
05/31/2015 02:15,2,0.000,ALERT,212.83,296.96,59.986,1433052904,"201051344000651","174011321042388",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,120309.5,120309.5,476,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053047,17095.00
05/31/2015 02:15,2,0.000,ALERT,212.83,296.96,59.981,1433052904,"201051344000867","174011321042388",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,112638.7,112638.7,474,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433053048,17096.00
05/31/2015 02:15,2,0.000,ALERT,212.61,297.87,59.975,1433052904,"201051344001230","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,123712.4,123712.4,476,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053050,17097.00
05/31/2015 02:15,2,0.000,ALERT,213.06,297.57,59.975,1433052904,"201051344000576","174011321042388",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,120463.0,120463.0,476,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053052,17098.00
05/31/2015 02:15,2,0.000,ALERT,212.61,297.57,59.986,1433052904,"201051344000579","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,125985.4,125985.4,477,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053054,17099.00
05/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433052904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433053784,17100.00
05/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433052904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433053784,17101.00
05/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433052904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433053784,17102.00
05/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433052904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433053784,17103.00
05/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433052904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433053784,17104.00
05/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433052904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433053784,17105.00
05/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433052904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433053784,17106.00
05/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433052904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433053784,17107.00
05/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433052904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433053784,17108.00
05/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433052904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433053784,17109.00
05/31/2015 02:30,2,0.000,ALERT,211.70,296.96,59.975,1433053803,"201051344000955","174011321042388",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,125577.4,125577.4,478,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053879,17110.00
05/31/2015 02:30,2,0.000,ALERT,213.29,298.47,59.970,1433053803,"274151322000095","174011321042388",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,422206.8,422206.8,1397,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053881,17111.00
05/31/2015 02:30,2,0.000,ALERT,211.93,297.26,59.959,1433053803,"201051344000868","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,111976.5,111976.5,477,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053882,17112.00
05/31/2015 02:30,2,0.000,ALERT,212.61,296.96,59.975,1433053803,"201051344000853","174011321042388",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,118209.1,118209.1,476,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053884,17113.00
05/31/2015 02:30,2,0.000,ALERT,212.83,298.17,59.975,1433053803,"201051344000582","174011321042388",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,119005.2,119005.2,476,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053886,17114.00
05/31/2015 02:30,2,0.000,ALERT,212.16,297.26,59.965,1433053803,"201051344000469","174011321042388",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,113339.1,113339.1,477,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053888,17115.00
05/31/2015 02:30,2,0.000,ALERT,211.93,296.96,59.975,1433053803,"201051344000988","174011321042388",0.00,4.00,0,292.76,298.77,0.0,0.0,0.000,113244.9,113244.9,476,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053890,17116.00
05/31/2015 02:30,2,0.000,ALERT,212.38,297.26,59.996,1433053803,"201051344001158","174011321042388",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,119561.3,119561.3,478,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053892,17117.00
05/31/2015 02:30,2,0.000,ALERT,212.16,296.66,59.975,1433053803,"201051344001025","174011321042388",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,122320.6,122320.6,479,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433053894,17118.00
05/31/2015 02:30,2,0.000,ALERT,212.16,297.57,59.949,1433053803,"201051344000569","174011321042388",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,126320.6,126320.6,476,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053896,17119.00
05/31/2015 02:30,2,0.000,ALERT,213.51,297.26,59.975,1433053803,"274151322000094","174011321042388",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,313945.1,313945.1,1809,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053897,17120.00
05/31/2015 02:30,2,0.000,ALERT,212.16,297.57,59.970,1433053803,"201051344000458","174011321042388",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,121904.4,121904.4,478,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053899,17121.00
05/31/2015 02:30,2,0.000,ALERT,213.74,296.66,59.975,1433053803,"274151322000087","174011321042388",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,383543.3,383543.3,1392,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053901,17122.00
05/31/2015 02:30,2,0.000,ALERT,213.29,296.96,59.970,1433053803,"274151322000052","174011321042388",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,409783.1,409783.1,1788,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053903,17123.00
05/31/2015 02:30,2,0.000,ALERT,212.83,298.17,59.959,1433053803,"201051344001145","174011321042388",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,126954.2,126954.2,476,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053905,17124.00
05/31/2015 02:30,2,0.000,ALERT,212.61,297.57,59.975,1433053803,"201051344000685","174011321042388",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,126297.5,126297.5,479,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053906,17125.00
05/31/2015 02:30,2,0.000,ALERT,213.29,297.87,59.975,1433053803,"274151322000088","174011321042388",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,392151.2,392151.2,1395,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433053908,17126.00
05/31/2015 02:30,2,0.000,ALERT,212.38,297.57,59.975,1433053803,"201051344000438","174011321042388",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,126321.0,126321.0,478,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053910,17127.00
05/31/2015 02:30,2,0.000,ALERT,211.93,297.57,59.975,1433053803,"201051344001135","174011321042388",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,117832.2,117832.2,479,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053912,17128.00
05/31/2015 02:30,2,0.000,ALERT,212.61,296.96,59.981,1433053803,"201051344000417","174011321042388",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,122470.8,122470.8,476,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053914,17129.00
05/31/2015 02:30,2,0.000,ALERT,211.93,297.57,59.965,1433053803,"201051344000594","174011321042388",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,121824.7,121824.7,479,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053915,17130.00
05/31/2015 02:30,2,0.000,ALERT,213.29,297.57,59.959,1433053803,"274151322000083","174011321042388",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,406204.6,406204.6,1794,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053917,17131.00
05/31/2015 02:30,2,0.000,ALERT,212.61,297.87,59.986,1433053803,"201051344000585","174011321042388",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,120779.6,120779.6,477,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053919,17132.00
05/31/2015 02:30,2,0.000,ALERT,213.29,297.26,59.970,1433053803,"274151322000054","174011321042388",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,401720.7,401720.7,1391,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053921,17133.00
05/31/2015 02:30,2,0.000,ALERT,212.16,296.96,59.975,1433053803,"201051344001203","174011321042388",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,122240.4,122240.4,479,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053923,17134.00
05/31/2015 02:30,2,0.000,ALERT,212.16,297.26,60.012,1433053803,"201051344000646","174011321042388",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,119981.2,119981.2,476,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053924,17135.00
05/31/2015 02:30,2,0.000,ALERT,214.19,296.66,59.981,1433053803,"274151322000068","174011321042388",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,312809.7,312809.7,1417,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053926,17136.00
05/31/2015 02:30,2,0.000,ALERT,214.19,297.26,59.981,1433053803,"274151322000076","174011321042388",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,427687.4,427687.4,1790,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053928,17137.00
05/31/2015 02:30,2,0.000,ALERT,212.16,297.87,59.975,1433053803,"201051344000890","174011321042388",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,123794.4,123794.4,478,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433053930,17138.00
05/31/2015 02:30,2,0.000,ALERT,211.93,296.96,59.981,1433053803,"201051344000900","174011321042388",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,124318.5,124318.5,476,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053932,17139.00
05/31/2015 02:30,2,0.000,ALERT,212.61,296.66,59.986,1433053803,"201051344000633","174011321042388",0.00,3.70,0,293.06,298.47,0.0,0.0,0.000,113975.4,113975.4,480,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053934,17140.00
05/31/2015 02:30,2,0.000,ALERT,212.16,297.26,59.986,1433053803,"201051344000983","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,121048.1,121048.1,478,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053935,17141.00
05/31/2015 02:30,2,0.000,ALERT,212.38,296.96,59.944,1433053803,"201051344000917","174011321042388",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,124446.0,124446.0,479,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053937,17142.00
05/31/2015 02:30,2,0.000,ALERT,212.38,296.66,60.007,1433053803,"201051344000648","174011321042388",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,120609.4,120609.4,477,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053939,17143.00
05/31/2015 02:30,2,0.000,ALERT,212.16,297.26,59.991,1433053803,"201051344001093","174011321042388",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,122469.5,122469.5,479,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433053941,17144.00
05/31/2015 02:30,2,0.000,ALERT,212.83,297.26,59.981,1433053803,"201051344000645","174011321042388",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,120956.2,120956.2,477,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053943,17145.00
05/31/2015 02:30,2,0.000,ALERT,213.74,297.87,59.986,1433053803,"274151322000085","174011321042388",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,403673.7,403673.7,1787,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433053945,17146.00
05/31/2015 02:30,2,0.000,ALERT,212.38,296.36,59.996,1433053803,"201051344000651","174011321042388",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,120309.5,120309.5,478,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053947,17147.00
05/31/2015 02:30,2,0.000,ALERT,212.38,296.66,59.991,1433053803,"201051344000867","174011321042388",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,112638.7,112638.7,476,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053949,17148.00
05/31/2015 02:30,2,0.000,ALERT,212.16,297.87,59.996,1433053803,"201051344001230","174011321042388",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,123712.4,123712.4,478,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053950,17149.00
05/31/2015 02:30,2,0.000,ALERT,212.61,297.26,59.986,1433053803,"201051344000576","174011321042388",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,120463.0,120463.0,478,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053952,17150.00
05/31/2015 02:30,2,0.000,ALERT,212.16,297.57,59.996,1433053803,"201051344000579","174011321042388",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,125985.4,125985.4,479,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433053954,17151.00
05/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433053803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433054683,17152.00
05/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433053803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433054683,17153.00
05/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433053803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433054683,17154.00
05/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433053803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433054683,17155.00
05/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433053803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433054683,17156.00
05/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433053803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433054683,17157.00
05/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433053803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433054683,17158.00
05/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433053803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433054683,17159.00
05/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433053803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433054683,17160.00
05/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433053803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433054683,17161.00
05/31/2015 02:45,2,0.000,ALERT,212.16,296.36,59.981,1433054703,"201051344000955","174011321042388",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,125577.4,125577.4,480,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054779,17162.00
05/31/2015 02:45,2,0.000,ALERT,213.74,298.17,60.012,1433054703,"274151322000095","174011321042388",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,422206.8,422206.8,1399,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054781,17163.00
05/31/2015 02:45,2,0.000,ALERT,212.38,297.26,59.981,1433054703,"201051344000868","174011321042388",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,111976.5,111976.5,479,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054782,17164.00
05/31/2015 02:45,2,0.000,ALERT,213.06,296.36,60.002,1433054703,"201051344000853","174011321042388",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,118209.1,118209.1,478,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054784,17165.00
05/31/2015 02:45,2,0.000,ALERT,213.06,297.87,59.986,1433054703,"201051344000582","174011321042388",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,119005.2,119005.2,478,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054786,17166.00
05/31/2015 02:45,2,0.000,ALERT,212.61,296.36,60.012,1433054703,"201051344000469","174011321042388",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,113339.1,113339.1,479,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054788,17167.00
05/31/2015 02:45,2,0.000,ALERT,212.38,296.36,59.975,1433054703,"201051344000988","174011321042388",0.00,4.00,0,292.76,298.77,0.0,0.0,0.000,113244.9,113244.9,478,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054789,17168.00
05/31/2015 02:45,2,0.000,ALERT,212.61,296.36,59.986,1433054703,"201051344001158","174011321042388",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,119561.3,119561.3,480,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054792,17169.00
05/31/2015 02:45,2,0.000,ALERT,212.38,295.76,59.986,1433054703,"201051344001025","174011321042388",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,122320.6,122320.6,481,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054794,17170.00
05/31/2015 02:45,2,0.000,ALERT,212.61,296.96,59.975,1433054703,"201051344000569","174011321042388",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,126320.6,126320.6,478,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054795,17171.00
05/31/2015 02:45,2,0.000,ALERT,213.74,296.66,59.965,1433054703,"274151322000094","174011321042388",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,313945.1,313945.1,1811,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054797,17172.00
05/31/2015 02:45,2,0.000,ALERT,212.38,296.66,59.981,1433054703,"201051344000458","174011321042388",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,121904.4,121904.4,480,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054799,17173.00
05/31/2015 02:45,2,0.000,ALERT,213.74,296.06,59.970,1433054703,"274151322000087","174011321042388",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,383543.3,383543.3,1394,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054801,17174.00
05/31/2015 02:45,2,0.000,ALERT,213.51,296.96,59.975,1433054703,"274151322000052","174011321042388",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,409783.1,409783.1,1790,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054803,17175.00
05/31/2015 02:45,2,0.000,ALERT,212.83,296.66,59.975,1433054703,"201051344001145","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,126954.2,126954.2,478,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054804,17176.00
05/31/2015 02:45,2,0.000,ALERT,212.83,296.66,59.975,1433054703,"201051344000685","174011321042388",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,126297.5,126297.5,481,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054806,17177.00
05/31/2015 02:45,2,0.000,ALERT,213.29,296.66,60.002,1433054703,"274151322000088","174011321042388",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,392151.2,392151.2,1397,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054808,17178.00
05/31/2015 02:45,2,0.000,ALERT,212.38,296.36,59.944,1433054703,"201051344000438","174011321042388",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,126321.0,126321.0,480,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054810,17179.00
05/31/2015 02:45,2,0.000,ALERT,212.16,296.66,59.981,1433054703,"201051344001135","174011321042388",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,117832.2,117832.2,481,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054812,17180.00
05/31/2015 02:45,2,0.000,ALERT,212.83,296.36,59.970,1433054703,"201051344000417","174011321042388",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,122470.8,122470.8,478,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054814,17181.00
05/31/2015 02:45,2,0.000,ALERT,211.93,296.96,59.981,1433054703,"201051344000594","174011321042388",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,121824.7,121824.7,481,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054815,17182.00
05/31/2015 02:45,2,0.000,ALERT,213.96,297.87,59.975,1433054703,"274151322000083","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,406204.6,406204.6,1796,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054817,17183.00
05/31/2015 02:45,2,0.000,ALERT,212.83,296.96,59.975,1433054703,"201051344000585","174011321042388",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,120779.6,120779.6,479,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054819,17184.00
05/31/2015 02:45,2,0.000,ALERT,213.74,297.87,59.975,1433054703,"274151322000054","174011321042388",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,401720.7,401720.7,1393,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054821,17185.00
05/31/2015 02:45,2,0.000,ALERT,212.38,296.36,59.970,1433054703,"201051344001203","174011321042388",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,122240.4,122240.4,481,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054823,17186.00
05/31/2015 02:45,2,0.000,ALERT,212.38,296.96,60.012,1433054703,"201051344000646","174011321042388",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,119981.2,119981.2,478,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054824,17187.00
05/31/2015 02:45,2,0.000,ALERT,214.64,296.66,59.970,1433054703,"274151322000068","174011321042388",0.00,5.50,0,294.56,298.17,0.0,0.0,0.000,312809.7,312809.7,1419,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054826,17188.00
05/31/2015 02:45,2,0.000,ALERT,214.41,296.66,59.949,1433054703,"274151322000076","174011321042388",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,427687.4,427687.4,1792,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054828,17189.00
