ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 02:45,2,0.000,ALERT,212.38,297.57,59.981,1433054703,"201051344000890","174011321042388",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,123794.4,123794.4,480,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054830,17190.00
05/31/2015 02:45,2,0.000,ALERT,212.38,296.66,59.991,1433054703,"201051344000900","174011321042388",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,124318.5,124318.5,478,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054832,17191.00
05/31/2015 02:45,2,0.000,ALERT,212.83,296.36,59.975,1433054703,"201051344000633","174011321042388",0.00,3.70,0,293.06,298.47,0.0,0.0,0.000,113975.4,113975.4,482,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054834,17192.00
05/31/2015 02:45,2,0.000,ALERT,212.38,296.96,59.986,1433054703,"201051344000983","174011321042388",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,121048.1,121048.1,480,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054835,17193.00
05/31/2015 02:45,2,0.000,ALERT,212.83,296.96,59.981,1433054703,"201051344000917","174011321042388",0.00,5.50,0,293.96,298.77,0.0,0.0,0.000,124446.0,124446.0,481,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054837,17194.00
05/31/2015 02:45,2,0.000,ALERT,212.61,296.06,59.981,1433054703,"201051344000648","174011321042388",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,120609.4,120609.4,479,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054839,17195.00
05/31/2015 02:45,2,0.000,ALERT,212.61,297.57,59.991,1433054703,"201051344001093","174011321042388",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,122469.5,122469.5,481,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054841,17196.00
05/31/2015 02:45,2,0.000,ALERT,212.83,296.66,59.986,1433054703,"201051344000645","174011321042388",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,120956.2,120956.2,479,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433054843,17197.00
05/31/2015 02:45,2,0.000,ALERT,213.74,297.57,59.981,1433054703,"274151322000085","174011321042388",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,403673.7,403673.7,1789,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054844,17198.00
05/31/2015 02:45,2,0.000,ALERT,212.83,296.66,59.981,1433054703,"201051344000651","174011321042388",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,120309.5,120309.5,480,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054846,17199.00
05/31/2015 02:45,2,0.000,ALERT,212.83,296.66,59.981,1433054703,"201051344000867","174011321042388",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,112638.7,112638.7,478,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054848,17200.00
05/31/2015 02:45,2,0.000,ALERT,212.61,297.57,59.986,1433054703,"201051344001230","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,123712.4,123712.4,480,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054850,17201.00
05/31/2015 02:45,2,0.000,ALERT,213.06,296.96,59.981,1433054703,"201051344000576","174011321042388",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,120463.0,120463.0,480,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054852,17202.00
05/31/2015 02:45,2,0.000,ALERT,212.38,297.26,59.981,1433054703,"201051344000579","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,125985.4,125985.4,481,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433054854,17203.00
05/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433054703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433055583,17204.00
05/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433054703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433055583,17205.00
05/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433054703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433055583,17206.00
05/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433054703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433055583,17207.00
05/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433054703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433055583,17208.00
05/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433054703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433055583,17209.00
05/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433054703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433055583,17210.00
05/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433054703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433055583,17211.00
05/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433054703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433055583,17212.00
05/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433054703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433055583,17213.00
05/31/2015 03:00,2,0.000,ALERT,212.38,297.57,59.949,1433055604,"201051344000955","174011321042388",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,125577.4,125577.4,482,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055680,17214.00
05/31/2015 03:00,2,0.000,ALERT,213.96,299.37,59.986,1433055604,"274151322000095","174011321042388",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,422206.8,422206.8,1401,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055681,17215.00
05/31/2015 03:00,2,0.000,ALERT,212.61,298.17,60.007,1433055604,"201051344000868","174011321042388",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,111976.5,111976.5,481,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055683,17216.00
05/31/2015 03:00,2,0.000,ALERT,213.06,297.57,59.981,1433055604,"201051344000853","174011321042388",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,118209.1,118209.1,480,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055685,17217.00
05/31/2015 03:00,2,0.000,ALERT,213.06,298.47,59.938,1433055604,"201051344000582","174011321042388",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,119005.2,119005.2,480,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055687,17218.00
05/31/2015 03:00,2,0.000,ALERT,212.61,297.57,59.970,1433055604,"201051344000469","174011321042388",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,113339.1,113339.1,481,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055689,17219.00
05/31/2015 03:00,2,0.000,ALERT,212.38,297.57,59.970,1433055604,"201051344000988","174011321042388",0.00,4.50,0,292.16,298.77,0.0,0.0,0.000,113244.9,113244.9,480,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055690,17220.00
05/31/2015 03:00,2,0.000,ALERT,212.61,297.57,59.981,1433055604,"201051344001158","174011321042388",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,119561.3,119561.3,482,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055692,17221.00
05/31/2015 03:00,2,0.000,ALERT,212.61,296.96,59.986,1433055604,"201051344001025","174011321042388",0.00,4.00,0,294.26,300.27,0.0,0.0,0.000,122320.6,122320.6,483,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055694,17222.00
05/31/2015 03:00,2,0.000,ALERT,212.83,298.17,60.018,1433055604,"201051344000569","174011321042388",0.00,4.50,0,294.86,300.57,0.0,0.0,0.000,126320.6,126320.6,480,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055696,17223.00
05/31/2015 03:00,2,0.000,ALERT,213.96,297.57,59.991,1433055604,"274151322000094","174011321042388",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,313945.1,313945.1,1813,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055698,17224.00
05/31/2015 03:00,2,0.000,ALERT,212.61,297.57,59.975,1433055604,"201051344000458","174011321042388",0.00,5.50,0,294.56,300.57,0.0,0.0,0.000,121904.4,121904.4,482,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055699,17225.00
05/31/2015 03:00,2,0.000,ALERT,213.74,297.57,59.970,1433055604,"274151322000087","174011321042388",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,383543.3,383543.3,1396,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055701,17226.00
05/31/2015 03:00,2,0.000,ALERT,213.74,298.77,59.975,1433055604,"274151322000052","174011321042388",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,409783.1,409783.1,1792,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433055703,17227.00
05/31/2015 03:00,2,0.000,ALERT,213.06,298.17,59.975,1433055604,"201051344001145","174011321042388",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,126954.2,126954.2,480,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055705,17228.00
05/31/2015 03:00,2,0.000,ALERT,213.06,297.87,59.970,1433055604,"201051344000685","174011321042388",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,126297.5,126297.5,483,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055707,17229.00
05/31/2015 03:00,2,0.000,ALERT,213.29,298.47,59.981,1433055604,"274151322000088","174011321042388",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,392151.2,392151.2,1399,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055708,17230.00
05/31/2015 03:00,2,0.000,ALERT,212.83,297.87,59.986,1433055604,"201051344000438","174011321042388",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,126321.0,126321.0,482,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055710,17231.00
05/31/2015 03:00,2,0.000,ALERT,212.16,297.87,59.981,1433055604,"201051344001135","174011321042388",0.00,4.50,0,294.56,300.27,0.0,0.0,0.000,117832.2,117832.2,483,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055712,17232.00
05/31/2015 03:00,2,0.000,ALERT,212.83,297.26,59.986,1433055604,"201051344000417","174011321042388",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,122470.8,122470.8,480,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055714,17233.00
05/31/2015 03:00,2,0.000,ALERT,212.16,298.17,59.981,1433055604,"201051344000594","174011321042388",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,121824.7,121824.7,483,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055716,17234.00
05/31/2015 03:00,2,0.000,ALERT,213.74,298.77,59.981,1433055604,"274151322000083","174011321042388",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,406204.6,406204.6,1798,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433055717,17235.00
05/31/2015 03:00,2,0.000,ALERT,212.83,297.87,59.991,1433055604,"201051344000585","174011321042388",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,120779.6,120779.6,481,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433055719,17236.00
05/31/2015 03:00,2,0.000,ALERT,213.74,298.17,59.981,1433055604,"274151322000054","174011321042388",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,401720.7,401720.7,1395,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055721,17237.00
05/31/2015 03:00,2,0.000,ALERT,212.61,296.96,59.981,1433055604,"201051344001203","174011321042388",0.00,4.00,0,294.86,301.77,0.0,0.0,0.000,122240.4,122240.4,483,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055723,17238.00
05/31/2015 03:00,2,0.000,ALERT,212.38,297.57,59.996,1433055604,"201051344000646","174011321042388",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,119981.2,119981.2,480,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433055725,17239.00
05/31/2015 03:00,2,0.000,ALERT,214.41,296.96,59.981,1433055604,"274151322000068","174011321042388",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,312809.7,312809.7,1421,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055726,17240.00
05/31/2015 03:00,2,0.000,ALERT,213.06,296.36,59.975,1433055604,"274151322000076","174011321042388",0.00,5.50,0,284.04,299.67,0.0,0.0,0.000,427687.4,427687.4,1794,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055728,17241.00
05/31/2015 03:00,2,0.000,ALERT,211.25,296.66,59.986,1433055604,"201051344000890","174011321042388",0.00,5.50,0,284.04,300.87,0.0,0.0,0.000,123794.4,123794.4,482,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055730,17242.00
05/31/2015 03:00,2,0.000,ALERT,211.03,295.76,59.991,1433055604,"201051344000900","174011321042388",0.00,4.50,0,282.84,299.07,0.0,0.0,0.000,124318.5,124318.5,480,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055732,17243.00
05/31/2015 03:00,2,0.000,ALERT,211.70,295.16,59.991,1433055604,"201051344000633","174011321042388",0.00,4.00,0,281.33,298.47,0.0,0.0,0.000,113975.4,113975.4,484,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055734,17244.00
05/31/2015 03:00,2,0.000,ALERT,211.25,296.06,59.996,1433055604,"201051344000983","174011321042388",0.00,4.50,0,283.74,299.97,0.0,0.0,0.000,121048.1,121048.1,482,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055735,17245.00
05/31/2015 03:00,2,0.000,ALERT,211.48,295.46,59.991,1433055604,"201051344000917","174011321042388",0.00,5.50,0,281.94,298.77,0.0,0.0,0.000,124446.0,124446.0,483,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433055737,17246.00
05/31/2015 03:00,2,0.000,ALERT,211.25,294.56,59.965,1433055604,"201051344000648","174011321042388",0.00,3.70,0,282.84,299.97,0.0,0.0,0.000,120609.4,120609.4,481,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433055739,17247.00
05/31/2015 03:00,2,0.000,ALERT,211.03,296.06,59.996,1433055604,"201051344001093","174011321042388",0.00,6.00,0,283.44,299.67,0.0,0.0,0.000,122469.5,122469.5,483,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055741,17248.00
05/31/2015 03:00,2,0.000,ALERT,211.70,295.76,59.981,1433055604,"201051344000645","174011321042388",0.00,5.00,0,283.14,299.67,0.0,0.0,0.000,120956.2,120956.2,481,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433055743,17249.00
05/31/2015 03:00,2,0.000,ALERT,212.61,296.06,60.023,1433055604,"274151322000085","174011321042388",0.00,4.50,0,284.34,299.37,0.0,0.0,0.000,403673.7,403673.7,1791,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055745,17250.00
05/31/2015 03:00,2,0.000,ALERT,211.48,295.46,59.996,1433055604,"201051344000651","174011321042388",0.00,3.30,0,282.84,299.37,0.0,0.0,0.000,120309.5,120309.5,482,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055746,17251.00
05/31/2015 03:00,2,0.000,ALERT,211.25,295.16,59.996,1433055604,"201051344000867","174011321042388",0.00,5.00,0,282.54,299.97,0.0,0.0,0.000,112638.7,112638.7,480,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433055748,17252.00
05/31/2015 03:00,2,0.000,ALERT,211.25,296.36,59.996,1433055604,"201051344001230","174011321042388",0.00,5.00,0,283.74,299.97,0.0,0.0,0.000,123712.4,123712.4,482,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055750,17253.00
05/31/2015 03:00,2,0.000,ALERT,211.70,296.36,60.002,1433055604,"201051344000576","174011321042388",0.00,4.00,0,283.14,299.37,0.0,0.0,0.000,120463.0,120463.0,482,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055752,17254.00
05/31/2015 03:00,2,0.000,ALERT,211.03,296.06,60.002,1433055604,"201051344000579","174011321042388",0.00,4.50,0,283.74,300.57,0.0,0.0,0.000,125985.4,125985.4,483,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433055754,17255.00
05/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433055604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433056484,17256.00
05/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433055604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433056484,17257.00
05/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433055604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433056484,17258.00
05/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433055604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433056484,17259.00
05/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433055604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433056484,17260.00
05/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433055604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433056484,17261.00
05/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433055604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433056484,17262.00
05/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433055604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433056484,17263.00
05/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433055604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433056484,17264.00
05/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433055604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433056484,17265.00
05/31/2015 03:15,2,0.000,ALERT,211.70,296.96,59.991,1433056503,"201051344000955","174011321042388",0.00,5.50,0,283.14,299.67,0.0,0.0,0.000,125577.4,125577.4,484,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056579,17266.00
05/31/2015 03:15,2,0.000,ALERT,213.29,298.47,59.986,1433056503,"274151322000095","174011321042388",0.00,4.50,0,285.24,300.57,0.0,0.0,0.000,422206.8,422206.8,1403,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433056581,17267.00
05/31/2015 03:15,2,0.000,ALERT,211.70,296.96,60.012,1433056503,"201051344000868","174011321042388",0.00,5.00,0,284.04,300.57,0.0,0.0,0.000,111976.5,111976.5,483,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056583,17268.00
05/31/2015 03:15,2,0.000,ALERT,212.38,296.66,59.981,1433056503,"201051344000853","174011321042388",0.00,4.50,0,283.44,299.97,0.0,0.0,0.000,118209.1,118209.1,482,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056585,17269.00
05/31/2015 03:15,2,0.000,ALERT,212.38,297.87,59.949,1433056503,"201051344000582","174011321042388",0.00,4.50,0,284.04,300.57,0.0,0.0,0.000,119005.2,119005.2,482,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056587,17270.00
05/31/2015 03:15,2,0.000,ALERT,211.93,296.66,59.986,1433056503,"201051344000469","174011321042388",0.00,4.00,0,282.24,299.37,0.0,0.0,0.000,113339.1,113339.1,483,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056588,17271.00
05/31/2015 03:15,2,0.000,ALERT,211.70,296.66,59.986,1433056503,"201051344000988","174011321042388",0.00,5.00,0,281.03,299.37,0.0,0.0,0.000,113244.9,113244.9,482,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056590,17272.00
05/31/2015 03:15,2,0.000,ALERT,212.16,296.66,59.986,1433056503,"201051344001158","174011321042388",0.00,4.00,0,282.54,299.67,0.0,0.0,0.000,119561.3,119561.3,484,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056592,17273.00
05/31/2015 03:15,2,0.000,ALERT,211.93,296.06,59.981,1433056503,"201051344001025","174011321042388",0.00,4.50,0,283.14,300.57,0.0,0.0,0.000,122320.6,122320.6,485,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056594,17274.00
05/31/2015 03:15,2,0.000,ALERT,211.93,296.96,59.986,1433056503,"201051344000569","174011321042388",0.00,5.00,0,284.04,300.57,0.0,0.0,0.000,126320.6,126320.6,482,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056596,17275.00
05/31/2015 03:15,2,0.000,ALERT,213.06,296.66,59.991,1433056503,"274151322000094","174011321042388",0.00,4.50,0,283.74,299.07,0.0,0.0,0.000,313945.1,313945.1,1815,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056598,17276.00
05/31/2015 03:15,2,0.000,ALERT,211.70,296.96,60.002,1433056503,"201051344000458","174011321042388",0.00,6.30,0,283.44,300.57,0.0,0.0,0.000,121904.4,121904.4,484,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056600,17277.00
05/31/2015 03:15,2,0.000,ALERT,213.29,296.36,59.986,1433056503,"274151322000087","174011321042388",0.00,4.50,0,283.44,299.07,0.0,0.0,0.000,383543.3,383543.3,1398,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056601,17278.00
05/31/2015 03:15,2,0.000,ALERT,212.83,296.66,59.986,1433056503,"274151322000052","174011321042388",0.00,6.00,0,284.34,300.27,0.0,0.0,0.000,409783.1,409783.1,1794,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056603,17279.00
05/31/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1433056503,"201051344001145","174011321042388",0.00,5.50,0,284.04,300.57,0.0,0.0,0.000,126954.2,126954.2,482,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056605,17280.00
05/31/2015 03:15,2,0.000,ALERT,212.38,296.96,59.981,1433056503,"201051344000685","174011321042388",0.00,5.50,0,283.14,299.67,0.0,0.0,0.000,126297.5,126297.5,485,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056607,17281.00
05/31/2015 03:15,2,0.000,ALERT,212.61,297.57,59.981,1433056503,"274151322000088","174011321042388",0.00,6.00,0,284.34,299.67,0.0,0.0,0.000,392151.2,392151.2,1401,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056609,17282.00
05/31/2015 03:15,2,0.000,ALERT,212.16,297.26,59.986,1433056503,"201051344000438","174011321042388",0.00,5.00,0,283.74,300.27,0.0,0.0,0.000,126321.0,126321.0,484,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056610,17283.00
05/31/2015 03:15,2,0.000,ALERT,211.70,296.96,60.002,1433056503,"201051344001135","174011321042388",0.00,5.00,0,283.74,300.57,0.0,0.0,0.000,117832.2,117832.2,485,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056612,17284.00
05/31/2015 03:15,2,0.000,ALERT,212.38,296.36,59.981,1433056503,"201051344000417","174011321042388",0.00,5.50,0,282.84,299.37,0.0,0.0,0.000,122470.8,122470.8,482,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056614,17285.00
05/31/2015 03:15,2,0.000,ALERT,211.70,297.26,59.991,1433056503,"201051344000594","174011321042388",0.00,5.00,0,282.84,299.97,0.0,0.0,0.000,121824.7,121824.7,485,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056616,17286.00
05/31/2015 03:15,2,0.000,ALERT,213.29,296.66,59.981,1433056503,"274151322000083","174011321042388",0.00,5.00,0,284.64,300.27,0.0,0.0,0.000,406204.6,406204.6,1800,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056618,17287.00
05/31/2015 03:15,2,0.000,ALERT,212.16,297.26,59.996,1433056503,"201051344000585","174011321042388",0.00,6.00,0,282.84,299.37,0.0,0.0,0.000,120779.6,120779.6,483,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056619,17288.00
05/31/2015 03:15,2,0.000,ALERT,213.29,296.96,59.981,1433056503,"274151322000054","174011321042388",0.00,6.30,0,284.64,299.97,0.0,0.0,0.000,401720.7,401720.7,1397,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056621,17289.00
05/31/2015 03:15,2,0.000,ALERT,211.93,296.66,59.986,1433056503,"201051344001203","174011321042388",0.00,5.00,0,283.44,301.77,0.0,0.0,0.000,122240.4,122240.4,485,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056623,17290.00
05/31/2015 03:15,2,0.000,ALERT,211.93,297.26,59.959,1433056503,"201051344000646","174011321042388",0.00,5.50,0,282.84,299.37,0.0,0.0,0.000,119981.2,119981.2,482,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056625,17291.00
05/31/2015 03:15,2,0.000,ALERT,213.96,296.36,59.986,1433056503,"274151322000068","174011321042388",0.00,6.70,0,281.64,298.77,0.0,0.0,0.000,312809.7,312809.7,1423,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056627,17292.00
05/31/2015 03:15,2,0.000,ALERT,213.74,296.96,59.996,1433056503,"274151322000076","174011321042388",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,427687.4,427687.4,1796,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056629,17293.00
05/31/2015 03:15,2,0.000,ALERT,211.93,297.26,60.002,1433056503,"201051344000890","174011321042388",0.00,6.00,0,294.26,300.87,0.0,0.0,0.000,123794.4,123794.4,484,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056630,17294.00
05/31/2015 03:15,2,0.000,ALERT,211.70,296.36,59.991,1433056503,"201051344000900","174011321042388",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,124318.5,124318.5,482,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433056632,17295.00
05/31/2015 03:15,2,0.000,ALERT,212.38,295.76,59.996,1433056503,"201051344000633","174011321042388",0.00,4.50,0,291.85,298.47,0.0,0.0,0.000,113975.4,113975.4,486,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056634,17296.00
05/31/2015 03:15,2,0.000,ALERT,211.70,296.66,59.991,1433056503,"201051344000983","174011321042388",0.00,5.00,0,293.96,300.27,0.0,0.0,0.000,121048.1,121048.1,484,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056636,17297.00
05/31/2015 03:15,2,0.000,ALERT,212.16,296.36,60.012,1433056503,"201051344000917","174011321042388",0.00,6.30,0,293.06,299.07,0.0,0.0,0.000,124446.0,124446.0,485,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433056638,17298.00
05/31/2015 03:15,2,0.000,ALERT,211.93,295.76,60.002,1433056503,"201051344000648","174011321042388",0.00,4.00,0,293.06,299.97,0.0,0.0,0.000,120609.4,120609.4,483,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056639,17299.00
05/31/2015 03:15,2,0.000,ALERT,211.70,296.66,59.986,1433056503,"201051344001093","174011321042388",0.00,6.30,0,294.26,299.67,0.0,0.0,0.000,122469.5,122469.5,485,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056641,17300.00
05/31/2015 03:15,2,0.000,ALERT,212.16,296.36,60.018,1433056503,"201051344000645","174011321042388",0.00,5.00,0,293.66,299.67,0.0,0.0,0.000,120956.2,120956.2,483,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056643,17301.00
05/31/2015 03:15,2,0.000,ALERT,213.06,297.26,59.991,1433056503,"274151322000085","174011321042388",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,403673.7,403673.7,1793,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056645,17302.00
05/31/2015 03:15,2,0.000,ALERT,211.93,295.76,59.986,1433056503,"201051344000651","174011321042388",0.00,4.00,0,293.36,299.37,0.0,0.0,0.000,120309.5,120309.5,484,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056646,17303.00
05/31/2015 03:15,2,0.000,ALERT,211.93,296.06,59.991,1433056503,"201051344000867","174011321042388",0.00,5.50,0,292.76,299.97,0.0,0.0,0.000,112638.7,112638.7,482,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056648,17304.00
05/31/2015 03:15,2,0.000,ALERT,211.93,297.26,60.002,1433056503,"201051344001230","174011321042388",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,123712.4,123712.4,484,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056650,17305.00
05/31/2015 03:15,2,0.000,ALERT,212.38,297.57,59.981,1433056503,"201051344000576","174011321042388",0.00,4.50,0,293.96,299.67,0.0,0.0,0.000,120463.0,120463.0,484,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056652,17306.00
05/31/2015 03:15,2,0.000,ALERT,211.70,296.96,59.954,1433056503,"201051344000579","174011321042388",0.00,5.50,0,294.26,300.57,0.0,0.0,0.000,125985.4,125985.4,485,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433056654,17307.00
05/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433056503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433057383,17308.00
05/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433056503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433057383,17309.00
05/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433056503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433057383,17310.00
05/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433056503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433057383,17311.00
05/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433056503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433057383,17312.00
05/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433056503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433057383,17313.00
05/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433056503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433057383,17314.00
05/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433056503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433057383,17315.00
05/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433056503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433057383,17316.00
05/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433056503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433057383,17317.00
05/31/2015 03:30,2,0.000,ALERT,211.93,296.96,59.991,1433057404,"201051344000955","174011321042388",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,125577.4,125577.4,486,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057480,17318.00
05/31/2015 03:30,2,0.000,ALERT,213.51,297.87,59.996,1433057404,"274151322000095","174011321042388",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,422206.8,422206.8,1405,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057482,17319.00
05/31/2015 03:30,2,0.000,ALERT,212.16,297.57,59.991,1433057404,"201051344000868","174011321042388",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,111976.5,111976.5,485,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057484,17320.00
05/31/2015 03:30,2,0.000,ALERT,212.61,296.96,60.023,1433057404,"201051344000853","174011321042388",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,118209.1,118209.1,484,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057486,17321.00
05/31/2015 03:30,2,0.000,ALERT,212.83,297.87,59.991,1433057404,"201051344000582","174011321042388",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,119005.2,119005.2,484,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433057487,17322.00
05/31/2015 03:30,2,0.000,ALERT,212.16,296.96,59.991,1433057404,"201051344000469","174011321042388",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,113339.1,113339.1,485,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433057489,17323.00
05/31/2015 03:30,2,0.000,ALERT,211.93,296.96,59.991,1433057404,"201051344000988","174011321042388",0.00,5.50,0,292.16,298.47,0.0,0.0,0.000,113244.9,113244.9,484,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433057491,17324.00
05/31/2015 03:30,2,0.000,ALERT,212.16,296.66,59.991,1433057404,"201051344001158","174011321042388",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,119561.3,119561.3,486,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057493,17325.00
05/31/2015 03:30,2,0.000,ALERT,212.16,296.36,59.981,1433057404,"201051344001025","174011321042388",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,122320.6,122320.6,487,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433057495,17326.00
05/31/2015 03:30,2,0.000,ALERT,212.16,297.26,59.991,1433057404,"201051344000569","174011321042388",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,126320.6,126320.6,484,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433057496,17327.00
05/31/2015 03:30,2,0.000,ALERT,213.74,296.96,59.954,1433057404,"274151322000094","174011321042388",0.00,5.00,0,294.26,297.87,0.0,0.0,0.000,313945.1,313945.1,1817,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057498,17328.00
05/31/2015 03:30,2,0.000,ALERT,212.16,297.26,59.986,1433057404,"201051344000458","174011321042388",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,121904.4,121904.4,486,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433057500,17329.00
05/31/2015 03:30,2,0.000,ALERT,213.51,296.96,59.975,1433057404,"274151322000087","174011321042388",0.00,4.50,0,293.96,297.87,0.0,0.0,0.000,383543.3,383543.3,1400,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057502,17330.00
05/31/2015 03:30,2,0.000,ALERT,213.29,297.87,59.986,1433057404,"274151322000052","174011321042388",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,409783.1,409783.1,1796,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057504,17331.00
05/31/2015 03:30,2,0.000,ALERT,212.61,297.57,59.991,1433057404,"201051344001145","174011321042388",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,126954.2,126954.2,484,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057506,17332.00
05/31/2015 03:30,2,0.000,ALERT,212.38,296.96,59.996,1433057404,"201051344000685","174011321042388",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,126297.5,126297.5,487,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057508,17333.00
05/31/2015 03:30,2,0.000,ALERT,213.29,297.57,59.965,1433057404,"274151322000088","174011321042388",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,392151.2,392151.2,1403,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057509,17334.00
05/31/2015 03:30,2,0.000,ALERT,212.38,297.57,60.012,1433057404,"201051344000438","174011321042388",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,126321.0,126321.0,486,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433057511,17335.00
05/31/2015 03:30,2,0.000,ALERT,211.93,297.26,59.981,1433057404,"201051344001135","174011321042388",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,117832.2,117832.2,487,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057513,17336.00
05/31/2015 03:30,2,0.000,ALERT,212.61,296.66,59.996,1433057404,"201051344000417","174011321042388",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,122470.8,122470.8,484,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057515,17337.00
05/31/2015 03:30,2,0.000,ALERT,211.70,297.26,59.949,1433057404,"201051344000594","174011321042388",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,121824.7,121824.7,487,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057517,17338.00
05/31/2015 03:30,2,0.000,ALERT,213.51,297.26,59.975,1433057404,"274151322000083","174011321042388",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,406204.6,406204.6,1802,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057518,17339.00
