ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 03:30,2,0.000,ALERT,212.38,297.26,59.986,1433057404,"201051344000585","174011321042388",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,120779.6,120779.6,485,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057520,17340.00
05/31/2015 03:30,2,0.000,ALERT,213.51,297.87,59.975,1433057404,"274151322000054","174011321042388",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,401720.7,401720.7,1399,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057522,17341.00
05/31/2015 03:30,2,0.000,ALERT,212.38,296.96,59.996,1433057404,"201051344001203","174011321042388",0.00,5.50,0,294.86,300.57,0.0,0.0,0.000,122240.4,122240.4,487,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057524,17342.00
05/31/2015 03:30,2,0.000,ALERT,212.16,296.96,60.028,1433057404,"201051344000646","174011321042388",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,119981.2,119981.2,484,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057526,17343.00
05/31/2015 03:30,2,0.000,ALERT,214.19,296.66,59.981,1433057404,"274151322000068","174011321042388",0.00,7.00,0,294.26,297.87,0.0,0.0,0.000,312809.7,312809.7,1425,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057527,17344.00
05/31/2015 03:30,2,0.000,ALERT,214.41,297.87,59.986,1433057404,"274151322000076","174011321042388",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,427687.4,427687.4,1798,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057529,17345.00
05/31/2015 03:30,2,0.000,ALERT,212.16,297.57,59.996,1433057404,"201051344000890","174011321042388",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,123794.4,123794.4,486,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057531,17346.00
05/31/2015 03:30,2,0.000,ALERT,211.93,296.66,59.991,1433057404,"201051344000900","174011321042388",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,124318.5,124318.5,484,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057533,17347.00
05/31/2015 03:30,2,0.000,ALERT,212.83,296.36,59.991,1433057404,"201051344000633","174011321042388",0.00,5.00,0,292.76,297.87,0.0,0.0,0.000,113975.4,113975.4,488,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057535,17348.00
05/31/2015 03:30,2,0.000,ALERT,212.16,296.96,59.981,1433057404,"201051344000983","174011321042388",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,121048.1,121048.1,486,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057536,17349.00
05/31/2015 03:30,2,0.000,ALERT,212.38,296.66,59.991,1433057404,"201051344000917","174011321042388",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,124446.0,124446.0,487,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057538,17350.00
05/31/2015 03:30,2,0.000,ALERT,212.38,296.36,59.996,1433057404,"201051344000648","174011321042388",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,120609.4,120609.4,485,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057540,17351.00
05/31/2015 03:30,2,0.000,ALERT,212.16,296.96,60.002,1433057404,"201051344001093","174011321042388",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,122469.5,122469.5,487,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057542,17352.00
05/31/2015 03:30,2,0.000,ALERT,212.61,296.66,60.002,1433057404,"201051344000645","174011321042388",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,120956.2,120956.2,485,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433057544,17353.00
05/31/2015 03:30,2,0.000,ALERT,213.29,296.96,59.991,1433057404,"274151322000085","174011321042388",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,403673.7,403673.7,1795,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057545,17354.00
05/31/2015 03:30,2,0.000,ALERT,212.16,296.06,59.991,1433057404,"201051344000651","174011321042388",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,120309.5,120309.5,486,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057547,17355.00
05/31/2015 03:30,2,0.000,ALERT,212.38,296.06,60.002,1433057404,"201051344000867","174011321042388",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,112638.7,112638.7,484,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057549,17356.00
05/31/2015 03:30,2,0.000,ALERT,212.38,297.57,59.986,1433057404,"201051344001230","174011321042388",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,123712.4,123712.4,486,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057551,17357.00
05/31/2015 03:30,2,0.000,ALERT,212.61,297.26,59.991,1433057404,"201051344000576","174011321042388",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,120463.0,120463.0,486,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433057553,17358.00
05/31/2015 03:30,2,0.000,ALERT,212.16,297.26,59.996,1433057404,"201051344000579","174011321042388",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,125985.4,125985.4,487,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433057554,17359.00
05/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433057404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433058284,17360.00
05/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433057404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433058284,17361.00
05/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433057404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433058284,17362.00
05/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433057404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433058284,17363.00
05/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433057404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433058284,17364.00
05/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433057404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433058284,17365.00
05/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433057404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433058284,17366.00
05/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433057404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433058284,17367.00
05/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433057404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433058284,17368.00
05/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433057404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433058284,17369.00
05/31/2015 03:45,2,0.000,ALERT,211.70,296.66,60.007,1433058303,"201051344000955","174011321042388",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,125577.4,125577.4,488,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433058379,17370.00
05/31/2015 03:45,2,0.000,ALERT,213.51,297.87,59.991,1433058303,"274151322000095","174011321042388",0.00,5.50,0,296.66,299.67,0.0,0.0,0.000,422206.8,422206.8,1407,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058381,17371.00
05/31/2015 03:45,2,0.000,ALERT,211.93,297.57,59.986,1433058303,"201051344000868","174011321042388",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,111976.5,111976.5,487,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058383,17372.00
05/31/2015 03:45,2,0.000,ALERT,212.61,296.96,59.991,1433058303,"201051344000853","174011321042388",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,118209.1,118209.1,486,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433058384,17373.00
05/31/2015 03:45,2,0.000,ALERT,212.83,298.17,59.949,1433058303,"201051344000582","174011321042388",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,119005.2,119005.2,486,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058386,17374.00
05/31/2015 03:45,2,0.000,ALERT,212.16,296.96,59.975,1433058303,"201051344000469","174011321042388",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,113339.1,113339.1,487,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058388,17375.00
05/31/2015 03:45,2,0.000,ALERT,211.70,296.36,59.981,1433058303,"201051344000988","174011321042388",0.00,6.00,0,293.06,298.47,0.0,0.0,0.000,113244.9,113244.9,486,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058390,17376.00
05/31/2015 03:45,2,0.000,ALERT,211.93,296.36,59.981,1433058303,"201051344001158","174011321042388",0.00,5.00,0,294.86,298.47,0.0,0.0,0.000,119561.3,119561.3,488,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433058392,17377.00
05/31/2015 03:45,2,0.000,ALERT,211.93,296.06,59.959,1433058303,"201051344001025","174011321042388",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,122320.6,122320.6,489,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058394,17378.00
05/31/2015 03:45,2,0.000,ALERT,211.93,296.96,59.981,1433058303,"201051344000569","174011321042388",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,126320.6,126320.6,486,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058396,17379.00
05/31/2015 03:45,2,0.000,ALERT,213.74,296.66,59.975,1433058303,"274151322000094","174011321042388",0.00,5.50,0,295.16,298.17,0.0,0.0,0.000,313945.1,313945.1,1819,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058397,17380.00
05/31/2015 03:45,2,0.000,ALERT,211.93,296.66,59.959,1433058303,"201051344000458","174011321042388",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,121904.4,121904.4,488,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058399,17381.00
05/31/2015 03:45,2,0.000,ALERT,213.51,296.06,59.981,1433058303,"274151322000087","174011321042388",0.00,5.00,0,294.86,298.17,0.0,0.0,0.000,383543.3,383543.3,1402,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058401,17382.00
05/31/2015 03:45,2,0.000,ALERT,213.29,297.87,59.970,1433058303,"274151322000052","174011321042388",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,409783.1,409783.1,1798,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058403,17383.00
05/31/2015 03:45,2,0.000,ALERT,212.61,297.26,59.949,1433058303,"201051344001145","174011321042388",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,126954.2,126954.2,486,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433058404,17384.00
05/31/2015 03:45,2,0.000,ALERT,212.61,296.96,59.981,1433058303,"201051344000685","174011321042388",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,126297.5,126297.5,489,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058406,17385.00
05/31/2015 03:45,2,0.000,ALERT,212.83,296.66,59.981,1433058303,"274151322000088","174011321042388",0.00,6.70,0,295.46,298.77,0.0,0.0,0.000,392151.2,392151.2,1405,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058408,17386.00
05/31/2015 03:45,2,0.000,ALERT,212.38,297.26,59.944,1433058303,"201051344000438","174011321042388",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,126321.0,126321.0,488,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058410,17387.00
05/31/2015 03:45,2,0.000,ALERT,211.70,296.96,60.002,1433058303,"201051344001135","174011321042388",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,117832.2,117832.2,489,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058412,17388.00
05/31/2015 03:45,2,0.000,ALERT,212.61,296.66,59.975,1433058303,"201051344000417","174011321042388",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,122470.8,122470.8,486,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058413,17389.00
05/31/2015 03:45,2,0.000,ALERT,211.70,297.26,60.007,1433058303,"201051344000594","174011321042388",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,121824.7,121824.7,489,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058415,17390.00
05/31/2015 03:45,2,0.000,ALERT,213.74,297.26,59.965,1433058303,"274151322000083","174011321042388",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,406204.6,406204.6,1804,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058417,17391.00
05/31/2015 03:45,2,0.000,ALERT,212.38,297.26,59.970,1433058303,"201051344000585","174011321042388",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,120779.6,120779.6,487,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058419,17392.00
05/31/2015 03:45,2,0.000,ALERT,213.06,296.96,59.959,1433058303,"274151322000054","174011321042388",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,401720.7,401720.7,1401,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058421,17393.00
05/31/2015 03:45,2,0.000,ALERT,212.16,296.96,59.975,1433058303,"201051344001203","174011321042388",0.00,5.50,0,294.86,300.57,0.0,0.0,0.000,122240.4,122240.4,489,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058422,17394.00
05/31/2015 03:45,2,0.000,ALERT,212.16,296.96,59.959,1433058303,"201051344000646","174011321042388",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,119981.2,119981.2,486,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058424,17395.00
05/31/2015 03:45,2,0.000,ALERT,214.19,296.36,59.954,1433058303,"274151322000068","174011321042388",0.00,7.00,0,295.16,297.87,0.0,0.0,0.000,312809.7,312809.7,1427,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058426,17396.00
05/31/2015 03:45,2,0.000,ALERT,213.74,297.57,59.965,1433058303,"274151322000076","174011321042388",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,427687.4,427687.4,1800,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058428,17397.00
05/31/2015 03:45,2,0.000,ALERT,212.16,297.57,59.959,1433058303,"201051344000890","174011321042388",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,123794.4,123794.4,488,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058430,17398.00
05/31/2015 03:45,2,0.000,ALERT,211.93,296.66,59.965,1433058303,"201051344000900","174011321042388",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,124318.5,124318.5,486,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058432,17399.00
05/31/2015 03:45,2,0.000,ALERT,212.61,296.36,59.965,1433058303,"201051344000633","174011321042388",0.00,5.50,0,293.36,298.17,0.0,0.0,0.000,113975.4,113975.4,490,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058434,17400.00
05/31/2015 03:45,2,0.000,ALERT,211.93,296.96,59.965,1433058303,"201051344000983","174011321042388",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,121048.1,121048.1,488,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058436,17401.00
05/31/2015 03:45,2,0.000,ALERT,212.38,296.66,59.933,1433058303,"201051344000917","174011321042388",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,124446.0,124446.0,489,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058437,17402.00
05/31/2015 03:45,2,0.000,ALERT,212.38,296.06,59.965,1433058303,"201051344000648","174011321042388",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,120609.4,120609.4,487,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433058439,17403.00
05/31/2015 03:45,2,0.000,ALERT,212.16,296.96,59.965,1433058303,"201051344001093","174011321042388",0.00,6.70,0,295.16,298.77,0.0,0.0,0.000,122469.5,122469.5,489,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058441,17404.00
05/31/2015 03:45,2,0.000,ALERT,212.61,296.66,59.965,1433058303,"201051344000645","174011321042388",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,120956.2,120956.2,487,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058443,17405.00
05/31/2015 03:45,2,0.000,ALERT,213.51,296.36,59.959,1433058303,"274151322000085","174011321042388",0.00,6.00,0,295.46,298.77,0.0,0.0,0.000,403673.7,403673.7,1797,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433058445,17406.00
05/31/2015 03:45,2,0.000,ALERT,212.16,296.06,59.965,1433058303,"201051344000651","174011321042388",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,120309.5,120309.5,488,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433058447,17407.00
05/31/2015 03:45,2,0.000,ALERT,212.38,296.36,59.965,1433058303,"201051344000867","174011321042388",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,112638.7,112638.7,486,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058448,17408.00
05/31/2015 03:45,2,0.000,ALERT,212.16,297.26,59.965,1433058303,"201051344001230","174011321042388",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,123712.4,123712.4,488,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058450,17409.00
05/31/2015 03:45,2,0.000,ALERT,212.61,296.96,59.981,1433058303,"201051344000576","174011321042388",0.00,5.50,0,295.16,298.77,0.0,0.0,0.000,120463.0,120463.0,488,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058452,17410.00
05/31/2015 03:45,2,0.000,ALERT,211.93,296.96,59.959,1433058303,"201051344000579","174011321042388",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,125985.4,125985.4,489,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433058454,17411.00
05/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433058303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433059183,17412.00
05/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433058303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433059183,17413.00
05/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433058303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433059183,17414.00
05/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433058303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433059183,17415.00
05/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433058303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433059183,17416.00
05/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433058303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433059183,17417.00
05/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433058303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433059183,17418.00
05/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433058303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433059183,17419.00
05/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433058303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433059183,17420.00
05/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433058303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433059183,17421.00
05/31/2015 04:00,2,0.000,ALERT,211.70,296.36,59.981,1433059204,"201051344000955","174011321042388",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,125577.4,125577.4,490,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059280,17422.00
05/31/2015 04:00,2,0.000,ALERT,213.29,297.57,60.018,1433059204,"274151322000095","174011321042388",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,422206.8,422206.8,1409,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059281,17423.00
05/31/2015 04:00,2,0.000,ALERT,212.16,297.26,59.981,1433059204,"201051344000868","174011321042388",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,111976.5,111976.5,489,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059283,17424.00
05/31/2015 04:00,2,0.000,ALERT,212.83,296.66,59.981,1433059204,"201051344000853","174011321042388",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,118209.1,118209.1,488,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059285,17425.00
05/31/2015 04:00,2,0.000,ALERT,212.83,297.87,60.018,1433059204,"201051344000582","174011321042388",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,119005.2,119005.2,488,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059287,17426.00
05/31/2015 04:00,2,0.000,ALERT,212.16,296.36,59.975,1433059204,"201051344000469","174011321042388",0.00,5.00,0,293.36,298.47,0.0,0.0,0.000,113339.1,113339.1,489,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059289,17427.00
05/31/2015 04:00,2,0.000,ALERT,212.16,296.66,59.991,1433059204,"201051344000988","174011321042388",0.00,6.00,0,291.85,298.47,0.0,0.0,0.000,113244.9,113244.9,488,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059291,17428.00
05/31/2015 04:00,2,0.000,ALERT,212.38,296.66,59.991,1433059204,"201051344001158","174011321042388",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,119561.3,119561.3,490,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059293,17429.00
05/31/2015 04:00,2,0.000,ALERT,212.16,296.06,59.986,1433059204,"201051344001025","174011321042388",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,122320.6,122320.6,491,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059294,17430.00
05/31/2015 04:00,2,0.000,ALERT,212.38,297.26,59.949,1433059204,"201051344000569","174011321042388",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,126320.6,126320.6,488,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059296,17431.00
05/31/2015 04:00,2,0.000,ALERT,213.29,296.06,59.970,1433059204,"274151322000094","174011321042388",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,313945.1,313945.1,1821,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059298,17432.00
05/31/2015 04:00,2,0.000,ALERT,211.93,296.66,59.949,1433059204,"201051344000458","174011321042388",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,121904.4,121904.4,490,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433059300,17433.00
05/31/2015 04:00,2,0.000,ALERT,213.51,296.06,59.975,1433059204,"274151322000087","174011321042388",0.00,5.00,0,293.66,298.17,0.0,0.0,0.000,383543.3,383543.3,1404,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059302,17434.00
05/31/2015 04:00,2,0.000,ALERT,213.29,297.57,59.965,1433059204,"274151322000052","174011321042388",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,409783.1,409783.1,1800,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059303,17435.00
05/31/2015 04:00,2,0.000,ALERT,212.61,296.96,59.975,1433059204,"201051344001145","174011321042388",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,126954.2,126954.2,488,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059305,17436.00
05/31/2015 04:00,2,0.000,ALERT,212.61,296.36,59.981,1433059204,"201051344000685","174011321042388",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,126297.5,126297.5,491,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059307,17437.00
05/31/2015 04:00,2,0.000,ALERT,213.29,296.66,59.981,1433059204,"274151322000088","174011321042388",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,392151.2,392151.2,1407,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059309,17438.00
05/31/2015 04:00,2,0.000,ALERT,212.16,296.36,59.954,1433059204,"201051344000438","174011321042388",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,126321.0,126321.0,490,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059311,17439.00
05/31/2015 04:00,2,0.000,ALERT,211.93,296.36,59.986,1433059204,"201051344001135","174011321042388",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,117832.2,117832.2,491,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059312,17440.00
05/31/2015 04:00,2,0.000,ALERT,212.38,296.06,60.012,1433059204,"201051344000417","174011321042388",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,122470.8,122470.8,488,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059314,17441.00
05/31/2015 04:00,2,0.000,ALERT,211.70,296.66,59.981,1433059204,"201051344000594","174011321042388",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,121824.7,121824.7,491,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059316,17442.00
05/31/2015 04:00,2,0.000,ALERT,213.51,296.96,59.991,1433059204,"274151322000083","174011321042388",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,406204.6,406204.6,1806,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433059318,17443.00
05/31/2015 04:00,2,0.000,ALERT,212.38,296.96,59.986,1433059204,"201051344000585","174011321042388",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,120779.6,120779.6,489,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433059320,17444.00
05/31/2015 04:00,2,0.000,ALERT,213.51,296.66,59.981,1433059204,"274151322000054","174011321042388",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,401720.7,401720.7,1403,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059321,17445.00
05/31/2015 04:00,2,0.000,ALERT,212.38,296.36,60.012,1433059204,"201051344001203","174011321042388",0.00,5.50,0,294.56,300.57,0.0,0.0,0.000,122240.4,122240.4,491,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059323,17446.00
05/31/2015 04:00,2,0.000,ALERT,211.93,296.36,59.981,1433059204,"201051344000646","174011321042388",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,119981.2,119981.2,488,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059325,17447.00
05/31/2015 04:00,2,0.000,ALERT,214.19,296.06,60.018,1433059204,"274151322000068","174011321042388",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,312809.7,312809.7,1429,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059327,17448.00
05/31/2015 04:00,2,0.000,ALERT,213.74,296.96,59.981,1433059204,"274151322000076","174011321042388",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,427687.4,427687.4,1802,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059329,17449.00
05/31/2015 04:00,2,0.000,ALERT,211.93,296.96,59.996,1433059204,"201051344000890","174011321042388",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,123794.4,123794.4,490,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059331,17450.00
05/31/2015 04:00,2,0.000,ALERT,211.93,296.36,60.002,1433059204,"201051344000900","174011321042388",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,124318.5,124318.5,488,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433059332,17451.00
05/31/2015 04:00,2,0.000,ALERT,212.61,296.06,59.986,1433059204,"201051344000633","174011321042388",0.00,5.50,0,292.46,298.17,0.0,0.0,0.000,113975.4,113975.4,492,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433059334,17452.00
05/31/2015 04:00,2,0.000,ALERT,211.93,296.06,59.986,1433059204,"201051344000983","174011321042388",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,121048.1,121048.1,490,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059336,17453.00
05/31/2015 04:00,2,0.000,ALERT,212.38,296.06,59.986,1433059204,"201051344000917","174011321042388",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,124446.0,124446.0,491,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059338,17454.00
05/31/2015 04:00,2,0.000,ALERT,212.38,295.76,59.981,1433059204,"201051344000648","174011321042388",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,120609.4,120609.4,489,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059339,17455.00
05/31/2015 04:00,2,0.000,ALERT,212.16,296.36,59.986,1433059204,"201051344001093","174011321042388",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,122469.5,122469.5,491,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059341,17456.00
05/31/2015 04:00,2,0.000,ALERT,212.61,296.36,59.991,1433059204,"201051344000645","174011321042388",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,120956.2,120956.2,489,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059343,17457.00
05/31/2015 04:00,2,0.000,ALERT,213.29,296.06,59.970,1433059204,"274151322000085","174011321042388",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,403673.7,403673.7,1799,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433059345,17458.00
05/31/2015 04:00,2,0.000,ALERT,212.16,295.46,59.991,1433059204,"201051344000651","174011321042388",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,120309.5,120309.5,490,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059347,17459.00
05/31/2015 04:00,2,0.000,ALERT,212.38,295.76,59.996,1433059204,"201051344000867","174011321042388",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,112638.7,112638.7,488,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433059348,17460.00
05/31/2015 04:00,2,0.000,ALERT,212.16,296.66,59.965,1433059204,"201051344001230","174011321042388",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,123712.4,123712.4,490,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059350,17461.00
05/31/2015 04:00,2,0.000,ALERT,212.38,296.36,59.996,1433059204,"201051344000576","174011321042388",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,120463.0,120463.0,490,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059352,17462.00
05/31/2015 04:00,2,0.000,ALERT,212.16,296.66,60.023,1433059204,"201051344000579","174011321042388",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,125985.4,125985.4,491,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433059354,17463.00
05/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433059204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060084,17464.00
05/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433059204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060084,17465.00
05/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433059204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060084,17466.00
05/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433059204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060084,17467.00
05/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433059204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060084,17468.00
05/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433059204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060084,17469.00
05/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433059204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060084,17470.00
05/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433059204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060084,17471.00
05/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433059204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060084,17472.00
05/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433059204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060084,17473.00
05/31/2015 04:15,2,0.000,ALERT,211.93,296.96,59.954,1433060104,"201051344000955","174011321042388",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,125577.4,125577.4,492,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060180,17474.00
05/31/2015 04:15,2,0.000,ALERT,213.51,298.77,59.996,1433060104,"274151322000095","174011321042388",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,422206.8,422206.8,1411,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433060182,17475.00
05/31/2015 04:15,2,0.000,ALERT,212.16,297.87,60.007,1433060104,"201051344000868","174011321042388",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,111976.5,111976.5,491,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060184,17476.00
05/31/2015 04:15,2,0.000,ALERT,212.83,297.26,60.002,1433060104,"201051344000853","174011321042388",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,118209.1,118209.1,490,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433060185,17477.00
05/31/2015 04:15,2,0.000,ALERT,213.06,298.47,60.034,1433060104,"201051344000582","174011321042388",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,119005.2,119005.2,490,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433060187,17478.00
05/31/2015 04:15,2,0.000,ALERT,211.93,296.66,59.991,1433060104,"201051344000469","174011321042388",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,113339.1,113339.1,491,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060189,17479.00
05/31/2015 04:15,2,0.000,ALERT,212.16,296.96,60.002,1433060104,"201051344000988","174011321042388",0.00,6.00,0,292.46,298.17,0.0,0.0,0.000,113244.9,113244.9,490,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060191,17480.00
05/31/2015 04:15,2,0.000,ALERT,212.38,296.96,60.002,1433060104,"201051344001158","174011321042388",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,119561.3,119561.3,492,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060193,17481.00
05/31/2015 04:15,2,0.000,ALERT,212.38,296.66,59.996,1433060104,"201051344001025","174011321042388",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,122320.6,122320.6,493,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060195,17482.00
05/31/2015 04:15,2,0.000,ALERT,212.16,297.57,59.991,1433060104,"201051344000569","174011321042388",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,126320.6,126320.6,490,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060197,17483.00
05/31/2015 04:15,2,0.000,ALERT,213.74,297.26,59.996,1433060104,"274151322000094","174011321042388",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,313945.1,313945.1,1823,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060199,17484.00
05/31/2015 04:15,2,0.000,ALERT,212.38,297.26,60.002,1433060104,"201051344000458","174011321042388",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,121904.4,121904.4,492,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060201,17485.00
05/31/2015 04:15,2,0.000,ALERT,213.74,296.96,59.986,1433060104,"274151322000087","174011321042388",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,383543.3,383543.3,1406,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060202,17486.00
05/31/2015 04:15,2,0.000,ALERT,213.51,297.57,59.996,1433060104,"274151322000052","174011321042388",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,409783.1,409783.1,1802,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060204,17487.00
05/31/2015 04:15,2,0.000,ALERT,212.61,297.57,59.991,1433060104,"201051344001145","174011321042388",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,126954.2,126954.2,490,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060206,17488.00
05/31/2015 04:15,2,0.000,ALERT,212.61,296.96,59.996,1433060104,"201051344000685","174011321042388",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,126297.5,126297.5,493,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060208,17489.00
