ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 04:15,2,0.000,ALERT,213.29,297.26,59.986,1433060104,"274151322000088","174011321042388",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,392151.2,392151.2,1409,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060210,17490.00
05/31/2015 04:15,2,0.000,ALERT,212.38,297.26,59.991,1433060104,"201051344000438","174011321042388",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,126321.0,126321.0,492,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060211,17491.00
05/31/2015 04:15,2,0.000,ALERT,211.93,296.96,59.986,1433060104,"201051344001135","174011321042388",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,117832.2,117832.2,493,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060213,17492.00
05/31/2015 04:15,2,0.000,ALERT,212.61,296.66,59.996,1433060104,"201051344000417","174011321042388",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,122470.8,122470.8,490,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060215,17493.00
05/31/2015 04:15,2,0.000,ALERT,211.93,297.57,59.986,1433060104,"201051344000594","174011321042388",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,121824.7,121824.7,493,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060217,17494.00
05/31/2015 04:15,2,0.000,ALERT,213.74,297.57,60.002,1433060104,"274151322000083","174011321042388",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,406204.6,406204.6,1808,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060219,17495.00
05/31/2015 04:15,2,0.000,ALERT,212.38,297.57,59.986,1433060104,"201051344000585","174011321042388",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,120779.6,120779.6,491,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060221,17496.00
05/31/2015 04:15,2,0.000,ALERT,213.51,297.57,60.018,1433060104,"274151322000054","174011321042388",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,401720.7,401720.7,1405,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060223,17497.00
05/31/2015 04:15,2,0.000,ALERT,212.38,297.26,59.986,1433060104,"201051344001203","174011321042388",0.00,6.00,0,294.56,300.87,0.0,0.0,0.000,122240.4,122240.4,493,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060225,17498.00
05/31/2015 04:15,2,0.000,ALERT,212.16,297.26,60.007,1433060104,"201051344000646","174011321042388",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,119981.2,119981.2,490,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060227,17499.00
05/31/2015 04:15,2,0.000,ALERT,214.19,296.96,59.981,1433060104,"274151322000068","174011321042388",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,312809.7,312809.7,1431,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060229,17500.00
05/31/2015 04:15,2,0.000,ALERT,213.96,297.57,59.970,1433060104,"274151322000076","174011321042388",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,427687.4,427687.4,1804,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060230,17501.00
05/31/2015 04:15,2,0.000,ALERT,212.16,297.87,59.986,1433060104,"201051344000890","174011321042388",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,123794.4,123794.4,492,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433060232,17502.00
05/31/2015 04:15,2,0.000,ALERT,212.16,297.26,59.975,1433060104,"201051344000900","174011321042388",0.00,6.00,0,294.26,298.17,0.0,0.0,0.000,124318.5,124318.5,490,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060234,17503.00
05/31/2015 04:15,2,0.000,ALERT,212.83,296.96,59.975,1433060104,"201051344000633","174011321042388",0.00,5.50,0,292.46,297.57,0.0,0.0,0.000,113975.4,113975.4,494,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060236,17504.00
05/31/2015 04:15,2,0.000,ALERT,212.16,297.26,59.981,1433060104,"201051344000983","174011321042388",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,121048.1,121048.1,492,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060238,17505.00
05/31/2015 04:15,2,0.000,ALERT,212.61,296.96,59.986,1433060104,"201051344000917","174011321042388",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,124446.0,124446.0,493,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060239,17506.00
05/31/2015 04:15,2,0.000,ALERT,212.38,296.66,59.965,1433060104,"201051344000648","174011321042388",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,120609.4,120609.4,491,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433060241,17507.00
05/31/2015 04:15,2,0.000,ALERT,212.38,297.57,59.949,1433060104,"201051344001093","174011321042388",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,122469.5,122469.5,493,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433060243,17508.00
05/31/2015 04:15,2,0.000,ALERT,212.83,296.96,59.981,1433060104,"201051344000645","174011321042388",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,120956.2,120956.2,491,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433060245,17509.00
05/31/2015 04:15,2,0.000,ALERT,213.74,297.57,59.970,1433060104,"274151322000085","174011321042388",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,403673.7,403673.7,1801,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060247,17510.00
05/31/2015 04:15,2,0.000,ALERT,212.38,296.66,60.007,1433060104,"201051344000651","174011321042388",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,120309.5,120309.5,492,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433060248,17511.00
05/31/2015 04:15,2,0.000,ALERT,212.61,296.96,59.938,1433060104,"201051344000867","174011321042388",0.00,6.30,0,293.36,299.07,0.0,0.0,0.000,112638.7,112638.7,490,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060250,17512.00
05/31/2015 04:15,2,0.000,ALERT,212.16,297.57,59.975,1433060104,"201051344001230","174011321042388",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,123712.4,123712.4,492,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060252,17513.00
05/31/2015 04:15,2,0.000,ALERT,212.61,297.57,59.981,1433060104,"201051344000576","174011321042388",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,120463.0,120463.0,492,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433060254,17514.00
05/31/2015 04:15,2,0.000,ALERT,212.16,297.57,59.954,1433060104,"201051344000579","174011321042388",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,125985.4,125985.4,493,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433060255,17515.00
05/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433060104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060984,17516.00
05/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433060104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060984,17517.00
05/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433060104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060984,17518.00
05/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433060104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060984,17519.00
05/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433060104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060984,17520.00
05/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433060104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060984,17521.00
05/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433060104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060984,17522.00
05/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433060104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060984,17523.00
05/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433060104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060984,17524.00
05/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433060104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433060984,17525.00
05/31/2015 04:30,2,0.000,ALERT,211.70,295.46,59.959,1433061003,"201051344000955","174011321042388",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,125577.4,125577.4,494,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061080,17526.00
05/31/2015 04:30,2,0.000,ALERT,213.29,296.96,59.949,1433061003,"274151322000095","174011321042388",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,422206.8,422206.8,1413,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061081,17527.00
05/31/2015 04:30,2,0.000,ALERT,211.93,295.76,59.933,1433061003,"201051344000868","174011321042388",0.00,5.50,0,293.96,299.97,0.0,0.0,0.000,111976.5,111976.5,493,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061083,17528.00
05/31/2015 04:30,2,0.000,ALERT,212.38,295.46,59.975,1433061003,"201051344000853","174011321042388",0.00,6.00,0,293.36,299.37,0.0,0.0,0.000,118209.1,118209.1,492,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061085,17529.00
05/31/2015 04:30,2,0.000,ALERT,212.38,296.36,59.959,1433061003,"201051344000582","174011321042388",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,119005.2,119005.2,492,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061087,17530.00
05/31/2015 04:30,2,0.000,ALERT,212.16,295.46,59.959,1433061003,"201051344000469","174011321042388",0.00,5.00,0,292.46,299.07,0.0,0.0,0.000,113339.1,113339.1,493,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061089,17531.00
05/31/2015 04:30,2,0.000,ALERT,211.93,295.16,59.959,1433061003,"201051344000988","174011321042388",0.00,6.00,0,290.95,298.77,0.0,0.0,0.000,113244.9,113244.9,492,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061090,17532.00
05/31/2015 04:30,2,0.000,ALERT,212.16,295.16,59.970,1433061003,"201051344001158","174011321042388",0.00,5.00,0,292.76,298.77,0.0,0.0,0.000,119561.3,119561.3,494,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061092,17533.00
05/31/2015 04:30,2,0.000,ALERT,211.93,295.16,59.959,1433061003,"201051344001025","174011321042388",0.00,5.50,0,293.06,299.67,0.0,0.0,0.000,122320.6,122320.6,495,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061094,17534.00
05/31/2015 04:30,2,0.000,ALERT,211.93,296.06,59.944,1433061003,"201051344000569","174011321042388",0.00,6.00,0,293.96,299.67,0.0,0.0,0.000,126320.6,126320.6,492,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061096,17535.00
05/31/2015 04:30,2,0.000,ALERT,213.29,294.86,59.938,1433061003,"274151322000094","174011321042388",0.00,5.50,0,293.06,298.17,0.0,0.0,0.000,313945.1,313945.1,1825,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061098,17536.00
05/31/2015 04:30,2,0.000,ALERT,211.93,295.46,59.959,1433061003,"201051344000458","174011321042388",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,121904.4,121904.4,494,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061100,17537.00
05/31/2015 04:30,2,0.000,ALERT,213.29,294.56,59.965,1433061003,"274151322000087","174011321042388",0.00,5.50,0,292.46,298.47,0.0,0.0,0.000,383543.3,383543.3,1408,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061102,17538.00
05/31/2015 04:30,2,0.000,ALERT,213.29,295.46,59.965,1433061003,"274151322000052","174011321042388",0.00,6.70,0,293.36,299.37,0.0,0.0,0.000,409783.1,409783.1,1804,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061103,17539.00
05/31/2015 04:30,2,0.000,ALERT,212.38,295.76,59.959,1433061003,"201051344001145","174011321042388",0.00,6.00,0,293.96,299.97,0.0,0.0,0.000,126954.2,126954.2,492,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061105,17540.00
05/31/2015 04:30,2,0.000,ALERT,212.38,295.76,59.965,1433061003,"201051344000685","174011321042388",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,126297.5,126297.5,495,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061107,17541.00
05/31/2015 04:30,2,0.000,ALERT,212.83,295.16,59.965,1433061003,"274151322000088","174011321042388",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,392151.2,392151.2,1411,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061109,17542.00
05/31/2015 04:30,2,0.000,ALERT,212.16,295.76,59.986,1433061003,"201051344000438","174011321042388",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,126321.0,126321.0,494,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061111,17543.00
05/31/2015 04:30,2,0.000,ALERT,211.70,295.76,59.954,1433061003,"201051344001135","174011321042388",0.00,5.50,0,293.66,299.67,0.0,0.0,0.000,117832.2,117832.2,495,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061113,17544.00
05/31/2015 04:30,2,0.000,ALERT,212.38,295.16,59.959,1433061003,"201051344000417","174011321042388",0.00,6.00,0,293.06,298.47,0.0,0.0,0.000,122470.8,122470.8,492,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061114,17545.00
05/31/2015 04:30,2,0.000,ALERT,211.48,295.76,59.954,1433061003,"201051344000594","174011321042388",0.00,6.00,0,292.76,299.07,0.0,0.0,0.000,121824.7,121824.7,495,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061116,17546.00
05/31/2015 04:30,2,0.000,ALERT,213.51,296.96,59.965,1433061003,"274151322000083","174011321042388",0.00,6.30,0,293.96,299.67,0.0,0.0,0.000,406204.6,406204.6,1810,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061118,17547.00
05/31/2015 04:30,2,0.000,ALERT,212.16,295.76,59.965,1433061003,"201051344000585","174011321042388",0.00,6.30,0,293.06,299.07,0.0,0.0,0.000,120779.6,120779.6,493,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061120,17548.00
05/31/2015 04:30,2,0.000,ALERT,212.61,295.46,59.959,1433061003,"274151322000054","174011321042388",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,401720.7,401720.7,1407,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061122,17549.00
05/31/2015 04:30,2,0.000,ALERT,211.93,295.16,59.970,1433061003,"201051344001203","174011321042388",0.00,6.00,0,293.36,300.87,0.0,0.0,0.000,122240.4,122240.4,495,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061124,17550.00
05/31/2015 04:30,2,0.000,ALERT,211.70,295.46,59.959,1433061003,"201051344000646","174011321042388",0.00,6.00,0,293.06,299.07,0.0,0.0,0.000,119981.2,119981.2,492,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061125,17551.00
05/31/2015 04:30,2,0.000,ALERT,213.74,294.56,59.949,1433061003,"274151322000068","174011321042388",0.00,7.00,0,293.06,298.17,0.0,0.0,0.000,312809.7,312809.7,1433,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061127,17552.00
05/31/2015 04:30,2,0.000,ALERT,213.96,295.46,59.954,1433061003,"274151322000076","174011321042388",0.00,6.30,0,293.36,299.37,0.0,0.0,0.000,427687.4,427687.4,1806,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061129,17553.00
05/31/2015 04:30,2,0.000,ALERT,211.70,295.76,59.981,1433061003,"201051344000890","174011321042388",0.00,6.30,0,294.26,300.27,0.0,0.0,0.000,123794.4,123794.4,494,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061131,17554.00
05/31/2015 04:30,2,0.000,ALERT,211.93,295.46,59.970,1433061003,"201051344000900","174011321042388",0.00,5.50,0,292.76,298.77,0.0,0.0,0.000,124318.5,124318.5,492,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061133,17555.00
05/31/2015 04:30,2,0.000,ALERT,212.38,294.86,59.959,1433061003,"201051344000633","174011321042388",0.00,5.50,0,291.55,298.47,0.0,0.0,0.000,113975.4,113975.4,496,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061135,17556.00
05/31/2015 04:30,2,0.000,ALERT,211.93,295.46,59.970,1433061003,"201051344000983","174011321042388",0.00,6.00,0,293.66,299.37,0.0,0.0,0.000,121048.1,121048.1,494,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061136,17557.00
05/31/2015 04:30,2,0.000,ALERT,212.16,295.16,59.970,1433061003,"201051344000917","174011321042388",0.00,7.00,0,292.16,298.77,0.0,0.0,0.000,124446.0,124446.0,495,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061138,17558.00
05/31/2015 04:30,2,0.000,ALERT,212.16,294.56,59.933,1433061003,"201051344000648","174011321042388",0.00,5.00,0,293.06,299.07,0.0,0.0,0.000,120609.4,120609.4,493,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061140,17559.00
05/31/2015 04:30,2,0.000,ALERT,211.93,295.46,59.970,1433061003,"201051344001093","174011321042388",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,122469.5,122469.5,495,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061142,17560.00
05/31/2015 04:30,2,0.000,ALERT,212.38,295.16,59.970,1433061003,"201051344000645","174011321042388",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,120956.2,120956.2,493,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061144,17561.00
05/31/2015 04:30,2,0.000,ALERT,213.29,295.76,59.965,1433061003,"274151322000085","174011321042388",0.00,6.30,0,293.36,299.07,0.0,0.0,0.000,403673.7,403673.7,1803,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061146,17562.00
05/31/2015 04:30,2,0.000,ALERT,212.16,294.86,60.007,1433061003,"201051344000651","174011321042388",0.00,4.50,0,293.06,298.77,0.0,0.0,0.000,120309.5,120309.5,494,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061147,17563.00
05/31/2015 04:30,2,0.000,ALERT,212.16,295.16,59.970,1433061003,"201051344000867","174011321042388",0.00,6.30,0,292.76,299.37,0.0,0.0,0.000,112638.7,112638.7,492,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061149,17564.00
05/31/2015 04:30,2,0.000,ALERT,211.93,295.76,59.928,1433061003,"201051344001230","174011321042388",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,123712.4,123712.4,494,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061151,17565.00
05/31/2015 04:30,2,0.000,ALERT,212.38,296.06,59.975,1433061003,"201051344000576","174011321042388",0.00,5.50,0,293.36,299.37,0.0,0.0,0.000,120463.0,120463.0,494,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061153,17566.00
05/31/2015 04:30,2,0.000,ALERT,211.93,295.76,59.959,1433061003,"201051344000579","174011321042388",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,125985.4,125985.4,495,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061155,17567.00
05/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433061003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433061883,17568.00
05/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433061003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433061883,17569.00
05/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433061003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433061883,17570.00
05/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433061003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433061883,17571.00
05/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433061003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433061883,17572.00
05/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433061003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433061883,17573.00
05/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433061003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433061883,17574.00
05/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433061003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433061883,17575.00
05/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433061003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433061883,17576.00
05/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433061003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433061883,17577.00
05/31/2015 04:45,2,0.000,ALERT,211.48,296.96,59.981,1433061903,"201051344000955","174011321042388",0.00,6.00,0,292.76,298.17,0.0,0.0,0.000,125577.4,125577.4,496,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061979,17578.00
05/31/2015 04:45,2,0.000,ALERT,213.29,297.87,59.986,1433061903,"274151322000095","174011321042388",0.00,5.50,0,293.66,299.07,0.0,0.0,0.000,422206.8,422206.8,1415,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061981,17579.00
05/31/2015 04:45,2,0.000,ALERT,211.93,297.57,59.981,1433061903,"201051344000868","174011321042388",0.00,5.50,0,293.36,299.07,0.0,0.0,0.000,111976.5,111976.5,495,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061982,17580.00
05/31/2015 04:45,2,0.000,ALERT,212.38,296.66,59.986,1433061903,"201051344000853","174011321042388",0.00,5.50,0,292.76,298.47,0.0,0.0,0.000,118209.1,118209.1,494,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061984,17581.00
05/31/2015 04:45,2,0.000,ALERT,212.61,297.87,59.986,1433061903,"201051344000582","174011321042388",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,119005.2,119005.2,494,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061986,17582.00
05/31/2015 04:45,2,0.000,ALERT,211.93,296.66,59.986,1433061903,"201051344000469","174011321042388",0.00,5.00,0,291.85,297.57,0.0,0.0,0.000,113339.1,113339.1,495,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061988,17583.00
05/31/2015 04:45,2,0.000,ALERT,211.48,296.36,59.986,1433061903,"201051344000988","174011321042388",0.00,6.00,0,290.35,297.57,0.0,0.0,0.000,113244.9,113244.9,494,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061990,17584.00
05/31/2015 04:45,2,0.000,ALERT,211.93,296.36,59.986,1433061903,"201051344001158","174011321042388",0.00,5.00,0,292.16,297.57,0.0,0.0,0.000,119561.3,119561.3,496,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061992,17585.00
05/31/2015 04:45,2,0.000,ALERT,211.70,296.36,59.981,1433061903,"201051344001025","174011321042388",0.00,5.00,0,292.46,299.07,0.0,0.0,0.000,122320.6,122320.6,497,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061993,17586.00
05/31/2015 04:45,2,0.000,ALERT,211.93,296.96,59.981,1433061903,"201051344000569","174011321042388",0.00,6.00,0,293.36,299.37,0.0,0.0,0.000,126320.6,126320.6,494,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061995,17587.00
05/31/2015 04:45,2,0.000,ALERT,213.29,296.36,59.986,1433061903,"274151322000094","174011321042388",0.00,5.50,0,292.46,297.57,0.0,0.0,0.000,313945.1,313945.1,1827,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433061997,17588.00
05/31/2015 04:45,2,0.000,ALERT,211.70,296.66,59.986,1433061903,"201051344000458","174011321042388",0.00,6.70,0,293.06,299.07,0.0,0.0,0.000,121904.4,121904.4,496,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433061999,17589.00
05/31/2015 04:45,2,0.000,ALERT,213.29,295.46,60.007,1433061903,"274151322000087","174011321042388",0.00,5.50,0,291.85,297.57,0.0,0.0,0.000,383543.3,383543.3,1410,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062001,17590.00
05/31/2015 04:45,2,0.000,ALERT,213.06,297.26,59.991,1433061903,"274151322000052","174011321042388",0.00,6.70,0,292.76,298.77,0.0,0.0,0.000,409783.1,409783.1,1806,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062002,17591.00
05/31/2015 04:45,2,0.000,ALERT,212.38,296.96,59.991,1433061903,"201051344001145","174011321042388",0.00,6.00,0,293.36,299.37,0.0,0.0,0.000,126954.2,126954.2,494,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062004,17592.00
05/31/2015 04:45,2,0.000,ALERT,212.38,296.66,59.991,1433061903,"201051344000685","174011321042388",0.00,6.00,0,292.76,298.17,0.0,0.0,0.000,126297.5,126297.5,497,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062006,17593.00
05/31/2015 04:45,2,0.000,ALERT,212.83,296.36,59.991,1433061903,"274151322000088","174011321042388",0.00,6.70,0,292.76,298.17,0.0,0.0,0.000,392151.2,392151.2,1413,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062008,17594.00
05/31/2015 04:45,2,0.000,ALERT,211.93,296.66,60.002,1433061903,"201051344000438","174011321042388",0.00,5.50,0,293.06,298.77,0.0,0.0,0.000,126321.0,126321.0,496,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062010,17595.00
05/31/2015 04:45,2,0.000,ALERT,211.70,296.66,59.986,1433061903,"201051344001135","174011321042388",0.00,5.50,0,293.06,299.07,0.0,0.0,0.000,117832.2,117832.2,497,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062011,17596.00
05/31/2015 04:45,2,0.000,ALERT,212.38,296.36,59.991,1433061903,"201051344000417","174011321042388",0.00,6.30,0,292.16,297.87,0.0,0.0,0.000,122470.8,122470.8,494,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062013,17597.00
05/31/2015 04:45,2,0.000,ALERT,211.48,296.96,59.986,1433061903,"201051344000594","174011321042388",0.00,6.00,0,292.46,298.17,0.0,0.0,0.000,121824.7,121824.7,497,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062015,17598.00
05/31/2015 04:45,2,0.000,ALERT,213.29,297.26,59.981,1433061903,"274151322000083","174011321042388",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,406204.6,406204.6,1812,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062017,17599.00
05/31/2015 04:45,2,0.000,ALERT,212.16,297.26,59.991,1433061903,"201051344000585","174011321042388",0.00,6.30,0,292.46,298.17,0.0,0.0,0.000,120779.6,120779.6,495,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062019,17600.00
05/31/2015 04:45,2,0.000,ALERT,212.83,297.26,59.986,1433061903,"274151322000054","174011321042388",0.00,6.70,0,292.76,298.77,0.0,0.0,0.000,401720.7,401720.7,1409,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062021,17601.00
05/31/2015 04:45,2,0.000,ALERT,212.16,296.66,59.954,1433061903,"201051344001203","174011321042388",0.00,5.50,0,292.76,300.27,0.0,0.0,0.000,122240.4,122240.4,497,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062023,17602.00
05/31/2015 04:45,2,0.000,ALERT,211.70,296.96,59.986,1433061903,"201051344000646","174011321042388",0.00,5.50,0,292.46,297.87,0.0,0.0,0.000,119981.2,119981.2,494,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062024,17603.00
05/31/2015 04:45,2,0.000,ALERT,213.74,296.06,59.981,1433061903,"274151322000068","174011321042388",0.00,7.00,0,292.16,297.57,0.0,0.0,0.000,312809.7,312809.7,1435,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062026,17604.00
05/31/2015 04:45,2,0.000,ALERT,213.74,296.96,59.970,1433061903,"274151322000076","174011321042388",0.00,6.30,0,292.76,298.47,0.0,0.0,0.000,427687.4,427687.4,1808,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062028,17605.00
05/31/2015 04:45,2,0.000,ALERT,211.70,297.57,59.970,1433061903,"201051344000890","174011321042388",0.00,6.30,0,293.66,299.67,0.0,0.0,0.000,123794.4,123794.4,496,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062030,17606.00
05/31/2015 04:45,2,0.000,ALERT,211.70,296.66,59.981,1433061903,"201051344000900","174011321042388",0.00,5.50,0,292.16,297.57,0.0,0.0,0.000,124318.5,124318.5,494,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062032,17607.00
05/31/2015 04:45,2,0.000,ALERT,212.38,296.06,59.975,1433061903,"201051344000633","174011321042388",0.00,5.50,0,290.95,297.26,0.0,0.0,0.000,113975.4,113975.4,498,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062034,17608.00
05/31/2015 04:45,2,0.000,ALERT,211.93,296.66,59.986,1433061903,"201051344000983","174011321042388",0.00,6.00,0,293.06,298.77,0.0,0.0,0.000,121048.1,121048.1,496,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062036,17609.00
05/31/2015 04:45,2,0.000,ALERT,212.16,296.36,59.970,1433061903,"201051344000917","174011321042388",0.00,6.70,0,291.55,297.57,0.0,0.0,0.000,124446.0,124446.0,497,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062038,17610.00
05/31/2015 04:45,2,0.000,ALERT,211.93,295.76,59.975,1433061903,"201051344000648","174011321042388",0.00,4.50,0,292.16,298.47,0.0,0.0,0.000,120609.4,120609.4,495,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062039,17611.00
05/31/2015 04:45,2,0.000,ALERT,211.93,296.66,59.975,1433061903,"201051344001093","174011321042388",0.00,6.70,0,292.76,298.17,0.0,0.0,0.000,122469.5,122469.5,497,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062041,17612.00
05/31/2015 04:45,2,0.000,ALERT,212.16,296.06,59.996,1433061903,"201051344000645","174011321042388",0.00,6.30,0,292.76,298.47,0.0,0.0,0.000,120956.2,120956.2,495,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062043,17613.00
05/31/2015 04:45,2,0.000,ALERT,213.29,296.96,59.981,1433061903,"274151322000085","174011321042388",0.00,6.30,0,292.76,298.47,0.0,0.0,0.000,403673.7,403673.7,1805,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062045,17614.00
05/31/2015 04:45,2,0.000,ALERT,211.93,295.76,59.970,1433061903,"201051344000651","174011321042388",0.00,4.50,0,292.46,297.87,0.0,0.0,0.000,120309.5,120309.5,496,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062047,17615.00
05/31/2015 04:45,2,0.000,ALERT,212.16,296.36,59.970,1433061903,"201051344000867","174011321042388",0.00,6.30,0,292.16,298.77,0.0,0.0,0.000,112638.7,112638.7,494,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062048,17616.00
05/31/2015 04:45,2,0.000,ALERT,212.16,297.26,59.975,1433061903,"201051344001230","174011321042388",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,123712.4,123712.4,496,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062050,17617.00
05/31/2015 04:45,2,0.000,ALERT,212.38,296.66,59.975,1433061903,"201051344000576","174011321042388",0.00,5.50,0,292.76,298.17,0.0,0.0,0.000,120463.0,120463.0,496,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062052,17618.00
05/31/2015 04:45,2,0.000,ALERT,211.93,296.96,59.970,1433061903,"201051344000579","174011321042388",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,125985.4,125985.4,497,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062054,17619.00
05/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433061903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433062783,17620.00
05/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433061903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433062783,17621.00
05/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433061903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433062783,17622.00
05/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433061903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433062783,17623.00
05/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433061903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433062783,17624.00
05/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433061903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433062783,17625.00
05/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433061903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433062783,17626.00
05/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433061903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433062783,17627.00
05/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433061903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433062783,17628.00
05/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433061903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433062783,17629.00
05/31/2015 05:00,2,0.000,ALERT,211.70,296.96,59.975,1433062804,"201051344000955","174011321042388",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,125577.4,125577.4,498,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062880,17630.00
05/31/2015 05:00,2,0.000,ALERT,213.06,297.87,59.981,1433062804,"274151322000095","174011321042388",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,422206.8,422206.8,1417,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062882,17631.00
05/31/2015 05:00,2,0.000,ALERT,211.93,297.26,59.981,1433062804,"201051344000868","174011321042388",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,111976.5,111976.5,497,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062884,17632.00
05/31/2015 05:00,2,0.000,ALERT,212.61,296.66,59.996,1433062804,"201051344000853","174011321042388",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,118209.1,118209.1,496,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062885,17633.00
05/31/2015 05:00,2,0.000,ALERT,212.38,297.57,60.023,1433062804,"201051344000582","174011321042388",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,119005.2,119005.2,496,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062887,17634.00
05/31/2015 05:00,2,0.000,ALERT,212.16,296.66,59.991,1433062804,"201051344000469","174011321042388",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,113339.1,113339.1,497,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062889,17635.00
05/31/2015 05:00,2,0.000,ALERT,211.93,296.36,59.986,1433062804,"201051344000988","174011321042388",0.00,6.00,0,292.16,298.47,0.0,0.0,0.000,113244.9,113244.9,496,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062891,17636.00
05/31/2015 05:00,2,0.000,ALERT,211.93,296.36,59.991,1433062804,"201051344001158","174011321042388",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,119561.3,119561.3,498,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062893,17637.00
05/31/2015 05:00,2,0.000,ALERT,211.93,296.06,59.996,1433062804,"201051344001025","174011321042388",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,122320.6,122320.6,499,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062894,17638.00
05/31/2015 05:00,2,0.000,ALERT,211.93,296.96,59.996,1433062804,"201051344000569","174011321042388",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,126320.6,126320.6,496,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062896,17639.00
