ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 05:00,2,0.000,ALERT,213.29,296.06,59.996,1433062804,"274151322000094","174011321042388",0.00,5.50,0,294.26,297.87,0.0,0.0,0.000,313945.1,313945.1,1829,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062898,17640.00
05/31/2015 05:00,2,0.000,ALERT,211.93,296.66,59.996,1433062804,"201051344000458","174011321042388",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,121904.4,121904.4,498,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062900,17641.00
05/31/2015 05:00,2,0.000,ALERT,213.29,295.76,59.986,1433062804,"274151322000087","174011321042388",0.00,5.50,0,293.96,297.57,0.0,0.0,0.000,383543.3,383543.3,1412,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062902,17642.00
05/31/2015 05:00,2,0.000,ALERT,213.29,296.36,60.018,1433062804,"274151322000052","174011321042388",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,409783.1,409783.1,1808,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062904,17643.00
05/31/2015 05:00,2,0.000,ALERT,212.38,297.26,59.965,1433062804,"201051344001145","174011321042388",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,126954.2,126954.2,496,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062905,17644.00
05/31/2015 05:00,2,0.000,ALERT,212.38,296.66,60.002,1433062804,"201051344000685","174011321042388",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,126297.5,126297.5,499,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062907,17645.00
05/31/2015 05:00,2,0.000,ALERT,212.83,296.36,59.981,1433062804,"274151322000088","174011321042388",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,392151.2,392151.2,1415,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062909,17646.00
05/31/2015 05:00,2,0.000,ALERT,212.16,296.96,59.986,1433062804,"201051344000438","174011321042388",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,126321.0,126321.0,498,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062911,17647.00
05/31/2015 05:00,2,0.000,ALERT,211.48,296.36,59.991,1433062804,"201051344001135","174011321042388",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,117832.2,117832.2,499,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062913,17648.00
05/31/2015 05:00,2,0.000,ALERT,212.38,296.36,59.975,1433062804,"201051344000417","174011321042388",0.00,6.00,0,294.26,297.87,0.0,0.0,0.000,122470.8,122470.8,496,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062915,17649.00
05/31/2015 05:00,2,0.000,ALERT,211.48,296.96,59.965,1433062804,"201051344000594","174011321042388",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,121824.7,121824.7,499,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062916,17650.00
05/31/2015 05:00,2,0.000,ALERT,213.29,296.66,59.975,1433062804,"274151322000083","174011321042388",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,406204.6,406204.6,1814,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062918,17651.00
05/31/2015 05:00,2,0.000,ALERT,212.16,296.96,59.986,1433062804,"201051344000585","174011321042388",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,120779.6,120779.6,497,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062920,17652.00
05/31/2015 05:00,2,0.000,ALERT,213.06,296.66,59.981,1433062804,"274151322000054","174011321042388",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,401720.7,401720.7,1411,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062922,17653.00
05/31/2015 05:00,2,0.000,ALERT,212.16,296.36,59.986,1433062804,"201051344001203","174011321042388",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,122240.4,122240.4,499,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062924,17654.00
05/31/2015 05:00,2,0.000,ALERT,211.93,296.96,59.986,1433062804,"201051344000646","174011321042388",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,119981.2,119981.2,496,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062925,17655.00
05/31/2015 05:00,2,0.000,ALERT,213.96,295.76,59.975,1433062804,"274151322000068","174011321042388",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,312809.7,312809.7,1437,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062927,17656.00
05/31/2015 05:00,2,0.000,ALERT,213.96,296.66,59.996,1433062804,"274151322000076","174011321042388",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,427687.4,427687.4,1810,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062929,17657.00
05/31/2015 05:00,2,0.000,ALERT,211.93,297.26,60.023,1433062804,"201051344000890","174011321042388",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,123794.4,123794.4,498,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062931,17658.00
05/31/2015 05:00,2,0.000,ALERT,211.70,296.36,59.981,1433062804,"201051344000900","174011321042388",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,124318.5,124318.5,496,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062933,17659.00
05/31/2015 05:00,2,0.000,ALERT,212.38,296.06,59.981,1433062804,"201051344000633","174011321042388",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,113975.4,113975.4,500,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062934,17660.00
05/31/2015 05:00,2,0.000,ALERT,211.93,296.66,59.975,1433062804,"201051344000983","174011321042388",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,121048.1,121048.1,498,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062936,17661.00
05/31/2015 05:00,2,0.000,ALERT,212.16,296.36,59.975,1433062804,"201051344000917","174011321042388",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,124446.0,124446.0,499,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062938,17662.00
05/31/2015 05:00,2,0.000,ALERT,212.16,296.06,59.986,1433062804,"201051344000648","174011321042388",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,120609.4,120609.4,497,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062940,17663.00
05/31/2015 05:00,2,0.000,ALERT,211.93,296.66,59.981,1433062804,"201051344001093","174011321042388",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,122469.5,122469.5,499,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062942,17664.00
05/31/2015 05:00,2,0.000,ALERT,212.38,296.36,59.970,1433062804,"201051344000645","174011321042388",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,120956.2,120956.2,497,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062944,17665.00
05/31/2015 05:00,2,0.000,ALERT,213.51,297.26,59.954,1433062804,"274151322000085","174011321042388",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,403673.7,403673.7,1807,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062946,17666.00
05/31/2015 05:00,2,0.000,ALERT,212.16,296.06,59.981,1433062804,"201051344000651","174011321042388",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,120309.5,120309.5,498,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062947,17667.00
05/31/2015 05:00,2,0.000,ALERT,212.38,296.06,59.996,1433062804,"201051344000867","174011321042388",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,112638.7,112638.7,496,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062949,17668.00
05/31/2015 05:00,2,0.000,ALERT,212.16,296.96,59.991,1433062804,"201051344001230","174011321042388",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,123712.4,123712.4,498,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433062951,17669.00
05/31/2015 05:00,2,0.000,ALERT,212.38,296.96,59.991,1433062804,"201051344000576","174011321042388",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,120463.0,120463.0,498,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062953,17670.00
05/31/2015 05:00,2,0.000,ALERT,211.93,296.96,60.023,1433062804,"201051344000579","174011321042388",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,125985.4,125985.4,499,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433062955,17671.00
05/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433062804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433063685,17672.00
05/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433062804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433063685,17673.00
05/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433062804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433063685,17674.00
05/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433062804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433063685,17675.00
05/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433062804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433063685,17676.00
05/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433062804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433063685,17677.00
05/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433062804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433063685,17678.00
05/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433062804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433063685,17679.00
05/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433062804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433063685,17680.00
05/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433062804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433063685,17681.00
05/31/2015 05:15,2,0.000,ALERT,211.25,296.66,59.986,1433063705,"201051344000955","174011321042388",0.00,5.50,0,294.56,298.17,0.0,0.0,0.000,125577.4,125577.4,500,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063780,17682.00
05/31/2015 05:15,2,0.000,ALERT,212.83,297.26,59.959,1433063705,"274151322000095","174011321042388",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,422206.8,422206.8,1419,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063782,17683.00
05/31/2015 05:15,2,0.000,ALERT,211.48,297.26,59.986,1433063705,"201051344000868","174011321042388",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,111976.5,111976.5,499,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063784,17684.00
05/31/2015 05:15,2,0.000,ALERT,211.93,296.36,59.981,1433063705,"201051344000853","174011321042388",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,118209.1,118209.1,498,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063786,17685.00
05/31/2015 05:15,2,0.000,ALERT,212.16,297.26,59.981,1433063705,"201051344000582","174011321042388",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,119005.2,119005.2,498,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063788,17686.00
05/31/2015 05:15,2,0.000,ALERT,211.48,296.36,59.981,1433063705,"201051344000469","174011321042388",0.00,4.50,0,293.66,298.17,0.0,0.0,0.000,113339.1,113339.1,499,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063789,17687.00
05/31/2015 05:15,2,0.000,ALERT,211.25,296.36,60.007,1433063705,"201051344000988","174011321042388",0.00,5.50,0,292.16,298.17,0.0,0.0,0.000,113244.9,113244.9,498,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063791,17688.00
05/31/2015 05:15,2,0.000,ALERT,211.48,296.06,59.991,1433063705,"201051344001158","174011321042388",0.00,4.50,0,293.96,297.87,0.0,0.0,0.000,119561.3,119561.3,500,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063793,17689.00
05/31/2015 05:15,2,0.000,ALERT,211.48,296.06,59.986,1433063705,"201051344001025","174011321042388",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,122320.6,122320.6,501,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063795,17690.00
05/31/2015 05:15,2,0.000,ALERT,211.48,296.66,59.981,1433063705,"201051344000569","174011321042388",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,126320.6,126320.6,498,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063797,17691.00
05/31/2015 05:15,2,0.000,ALERT,213.06,296.36,59.991,1433063705,"274151322000094","174011321042388",0.00,5.00,0,293.96,297.87,0.0,0.0,0.000,313945.1,313945.1,1831,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063799,17692.00
05/31/2015 05:15,2,0.000,ALERT,211.25,296.36,59.996,1433063705,"201051344000458","174011321042388",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,121904.4,121904.4,500,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063800,17693.00
05/31/2015 05:15,2,0.000,ALERT,212.83,295.76,59.975,1433063705,"274151322000087","174011321042388",0.00,5.50,0,293.96,297.57,0.0,0.0,0.000,383543.3,383543.3,1414,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063803,17694.00
05/31/2015 05:15,2,0.000,ALERT,212.38,295.76,59.975,1433063705,"274151322000052","174011321042388",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,409783.1,409783.1,1810,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063804,17695.00
05/31/2015 05:15,2,0.000,ALERT,211.93,296.96,59.986,1433063705,"201051344001145","174011321042388",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,126954.2,126954.2,498,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063806,17696.00
05/31/2015 05:15,2,0.000,ALERT,211.93,296.66,59.986,1433063705,"201051344000685","174011321042388",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,126297.5,126297.5,501,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063808,17697.00
05/31/2015 05:15,2,0.000,ALERT,212.38,296.06,59.970,1433063705,"274151322000088","174011321042388",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,392151.2,392151.2,1417,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063810,17698.00
05/31/2015 05:15,2,0.000,ALERT,211.70,296.66,59.991,1433063705,"201051344000438","174011321042388",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,126321.0,126321.0,500,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433063812,17699.00
05/31/2015 05:15,2,0.000,ALERT,211.25,296.66,59.986,1433063705,"201051344001135","174011321042388",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,117832.2,117832.2,501,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433063813,17700.00
05/31/2015 05:15,2,0.000,ALERT,211.70,296.06,59.996,1433063705,"201051344000417","174011321042388",0.00,5.50,0,294.26,297.87,0.0,0.0,0.000,122470.8,122470.8,498,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063815,17701.00
05/31/2015 05:15,2,0.000,ALERT,211.03,296.96,59.959,1433063705,"201051344000594","174011321042388",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,121824.7,121824.7,501,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063817,17702.00
05/31/2015 05:15,2,0.000,ALERT,212.83,296.96,59.970,1433063705,"274151322000083","174011321042388",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,406204.6,406204.6,1816,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063819,17703.00
05/31/2015 05:15,2,0.000,ALERT,211.70,296.96,59.991,1433063705,"201051344000585","174011321042388",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,120779.6,120779.6,499,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433063821,17704.00
05/31/2015 05:15,2,0.000,ALERT,212.38,296.36,59.986,1433063705,"274151322000054","174011321042388",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,401720.7,401720.7,1413,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433063823,17705.00
05/31/2015 05:15,2,0.000,ALERT,211.70,296.66,60.007,1433063705,"201051344001203","174011321042388",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,122240.4,122240.4,501,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063824,17706.00
05/31/2015 05:15,2,0.000,ALERT,211.48,296.66,59.981,1433063705,"201051344000646","174011321042388",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,119981.2,119981.2,498,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063826,17707.00
05/31/2015 05:15,2,0.000,ALERT,213.51,296.06,59.986,1433063705,"274151322000068","174011321042388",0.00,6.70,0,294.26,297.57,0.0,0.0,0.000,312809.7,312809.7,1439,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433063828,17708.00
05/31/2015 05:15,2,0.000,ALERT,213.29,296.66,59.981,1433063705,"274151322000076","174011321042388",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,427687.4,427687.4,1812,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063830,17709.00
05/31/2015 05:15,2,0.000,ALERT,211.25,296.96,59.991,1433063705,"201051344000890","174011321042388",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,123794.4,123794.4,500,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063832,17710.00
05/31/2015 05:15,2,0.000,ALERT,211.25,296.36,59.991,1433063705,"201051344000900","174011321042388",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,124318.5,124318.5,498,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433063834,17711.00
05/31/2015 05:15,2,0.000,ALERT,211.93,295.76,59.991,1433063705,"201051344000633","174011321042388",0.00,5.00,0,292.76,297.87,0.0,0.0,0.000,113975.4,113975.4,502,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063835,17712.00
05/31/2015 05:15,2,0.000,ALERT,211.48,296.66,59.986,1433063705,"201051344000983","174011321042388",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,121048.1,121048.1,500,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063837,17713.00
05/31/2015 05:15,2,0.000,ALERT,211.93,296.36,59.991,1433063705,"201051344000917","174011321042388",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,124446.0,124446.0,501,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063839,17714.00
05/31/2015 05:15,2,0.000,ALERT,211.70,295.76,59.949,1433063705,"201051344000648","174011321042388",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,120609.4,120609.4,499,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063841,17715.00
05/31/2015 05:15,2,0.000,ALERT,211.48,296.66,59.996,1433063705,"201051344001093","174011321042388",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,122469.5,122469.5,501,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433063843,17716.00
05/31/2015 05:15,2,0.000,ALERT,211.93,296.36,59.970,1433063705,"201051344000645","174011321042388",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,120956.2,120956.2,499,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433063844,17717.00
05/31/2015 05:15,2,0.000,ALERT,212.83,296.96,59.981,1433063705,"274151322000085","174011321042388",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,403673.7,403673.7,1809,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063846,17718.00
05/31/2015 05:15,2,0.000,ALERT,211.48,295.76,59.991,1433063705,"201051344000651","174011321042388",0.00,4.00,0,294.26,297.87,0.0,0.0,0.000,120309.5,120309.5,500,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063848,17719.00
05/31/2015 05:15,2,0.000,ALERT,211.70,296.06,59.986,1433063705,"201051344000867","174011321042388",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,112638.7,112638.7,498,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063850,17720.00
05/31/2015 05:15,2,0.000,ALERT,211.48,297.26,60.018,1433063705,"201051344001230","174011321042388",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,123712.4,123712.4,500,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063851,17721.00
05/31/2015 05:15,2,0.000,ALERT,211.93,296.96,59.991,1433063705,"201051344000576","174011321042388",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,120463.0,120463.0,500,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063853,17722.00
05/31/2015 05:15,2,0.000,ALERT,211.48,296.96,60.002,1433063705,"201051344000579","174011321042388",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,125985.4,125985.4,501,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433063855,17723.00
05/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433063705,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433064585,17724.00
05/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433063705,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433064585,17725.00
05/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433063705,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433064585,17726.00
05/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433063705,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433064585,17727.00
05/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433063705,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433064585,17728.00
05/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433063705,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433064585,17729.00
05/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433063705,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433064585,17730.00
05/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433063705,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433064585,17731.00
05/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433063705,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433064585,17732.00
05/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433063705,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433064585,17733.00
05/31/2015 05:30,2,0.000,ALERT,211.93,296.36,59.975,1433064605,"201051344000955","174011321042388",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,125577.4,125577.4,502,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064681,17734.00
05/31/2015 05:30,2,0.000,ALERT,213.51,297.57,59.981,1433064605,"274151322000095","174011321042388",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,422206.8,422206.8,1421,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433064683,17735.00
05/31/2015 05:30,2,0.000,ALERT,212.16,296.96,59.981,1433064605,"201051344000868","174011321042388",0.00,5.00,0,294.56,300.27,0.0,0.0,0.000,111976.5,111976.5,501,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064685,17736.00
05/31/2015 05:30,2,0.000,ALERT,212.38,295.46,59.981,1433064605,"201051344000853","174011321042388",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,118209.1,118209.1,500,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064686,17737.00
05/31/2015 05:30,2,0.000,ALERT,212.83,297.26,59.981,1433064605,"201051344000582","174011321042388",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,119005.2,119005.2,500,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433064688,17738.00
05/31/2015 05:30,2,0.000,ALERT,212.16,296.06,59.981,1433064605,"201051344000469","174011321042388",0.00,4.00,0,293.06,298.77,0.0,0.0,0.000,113339.1,113339.1,501,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064690,17739.00
05/31/2015 05:30,2,0.000,ALERT,211.70,295.76,59.981,1433064605,"201051344000988","174011321042388",0.00,5.00,0,291.25,298.47,0.0,0.0,0.000,113244.9,113244.9,500,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064692,17740.00
05/31/2015 05:30,2,0.000,ALERT,212.16,295.76,60.002,1433064605,"201051344001158","174011321042388",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,119561.3,119561.3,502,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064694,17741.00
05/31/2015 05:30,2,0.000,ALERT,211.93,295.16,59.959,1433064605,"201051344001025","174011321042388",0.00,4.50,0,293.36,299.97,0.0,0.0,0.000,122320.6,122320.6,503,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433064695,17742.00
05/31/2015 05:30,2,0.000,ALERT,212.16,296.66,59.991,1433064605,"201051344000569","174011321042388",0.00,5.00,0,294.56,300.27,0.0,0.0,0.000,126320.6,126320.6,500,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064697,17743.00
05/31/2015 05:30,2,0.000,ALERT,213.29,295.76,59.965,1433064605,"274151322000094","174011321042388",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,313945.1,313945.1,1833,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064699,17744.00
05/31/2015 05:30,2,0.000,ALERT,211.93,296.06,59.975,1433064605,"201051344000458","174011321042388",0.00,6.30,0,294.26,299.97,0.0,0.0,0.000,121904.4,121904.4,502,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064701,17745.00
05/31/2015 05:30,2,0.000,ALERT,213.29,295.46,59.981,1433064605,"274151322000087","174011321042388",0.00,5.50,0,293.06,298.47,0.0,0.0,0.000,383543.3,383543.3,1416,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064703,17746.00
05/31/2015 05:30,2,0.000,ALERT,213.06,296.66,59.975,1433064605,"274151322000052","174011321042388",0.00,6.00,0,293.96,299.67,0.0,0.0,0.000,409783.1,409783.1,1812,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433064705,17747.00
05/31/2015 05:30,2,0.000,ALERT,212.38,296.06,59.975,1433064605,"201051344001145","174011321042388",0.00,5.00,0,294.56,300.27,0.0,0.0,0.000,126954.2,126954.2,500,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433064707,17748.00
05/31/2015 05:30,2,0.000,ALERT,212.61,296.36,59.981,1433064605,"201051344000685","174011321042388",0.00,5.50,0,293.66,299.37,0.0,0.0,0.000,126297.5,126297.5,503,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064708,17749.00
05/31/2015 05:30,2,0.000,ALERT,213.06,295.76,59.970,1433064605,"274151322000088","174011321042388",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,392151.2,392151.2,1419,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064710,17750.00
05/31/2015 05:30,2,0.000,ALERT,212.38,296.36,59.981,1433064605,"201051344000438","174011321042388",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,126321.0,126321.0,502,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064712,17751.00
05/31/2015 05:30,2,0.000,ALERT,212.16,296.36,59.981,1433064605,"201051344001135","174011321042388",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,117832.2,117832.2,503,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433064714,17752.00
05/31/2015 05:30,2,0.000,ALERT,212.61,295.76,59.970,1433064605,"201051344000417","174011321042388",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,122470.8,122470.8,500,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064716,17753.00
05/31/2015 05:30,2,0.000,ALERT,211.93,296.66,60.007,1433064605,"201051344000594","174011321042388",0.00,5.00,0,293.36,299.07,0.0,0.0,0.000,121824.7,121824.7,503,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064717,17754.00
05/31/2015 05:30,2,0.000,ALERT,213.74,296.66,59.981,1433064605,"274151322000083","174011321042388",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,406204.6,406204.6,1818,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064719,17755.00
05/31/2015 05:30,2,0.000,ALERT,212.38,296.36,59.954,1433064605,"201051344000585","174011321042388",0.00,5.50,0,293.36,299.37,0.0,0.0,0.000,120779.6,120779.6,501,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064721,17756.00
05/31/2015 05:30,2,0.000,ALERT,213.29,295.76,59.975,1433064605,"274151322000054","174011321042388",0.00,6.30,0,293.96,299.67,0.0,0.0,0.000,401720.7,401720.7,1415,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064723,17757.00
05/31/2015 05:30,2,0.000,ALERT,212.38,296.06,59.986,1433064605,"201051344001203","174011321042388",0.00,5.00,0,293.96,301.17,0.0,0.0,0.000,122240.4,122240.4,503,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433064725,17758.00
05/31/2015 05:30,2,0.000,ALERT,211.93,296.06,59.991,1433064605,"201051344000646","174011321042388",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,119981.2,119981.2,500,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433064727,17759.00
05/31/2015 05:30,2,0.000,ALERT,213.96,295.46,59.965,1433064605,"274151322000068","174011321042388",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,312809.7,312809.7,1441,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064728,17760.00
05/31/2015 05:30,2,0.000,ALERT,213.96,296.06,59.991,1433064605,"274151322000076","174011321042388",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,427687.4,427687.4,1814,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064730,17761.00
05/31/2015 05:30,2,0.000,ALERT,212.16,296.36,59.986,1433064605,"201051344000890","174011321042388",0.00,6.00,0,294.86,300.57,0.0,0.0,0.000,123794.4,123794.4,502,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064732,17762.00
05/31/2015 05:30,2,0.000,ALERT,212.16,295.76,60.007,1433064605,"201051344000900","174011321042388",0.00,5.00,0,293.36,298.77,0.0,0.0,0.000,124318.5,124318.5,500,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433064734,17763.00
05/31/2015 05:30,2,0.000,ALERT,212.83,295.76,60.002,1433064605,"201051344000633","174011321042388",0.00,4.50,0,292.16,298.17,0.0,0.0,0.000,113975.4,113975.4,504,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433064736,17764.00
05/31/2015 05:30,2,0.000,ALERT,212.16,296.36,59.991,1433064605,"201051344000983","174011321042388",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,121048.1,121048.1,502,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064737,17765.00
05/31/2015 05:30,2,0.000,ALERT,212.61,296.06,59.949,1433064605,"201051344000917","174011321042388",0.00,6.00,0,292.76,298.47,0.0,0.0,0.000,124446.0,124446.0,503,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064739,17766.00
05/31/2015 05:30,2,0.000,ALERT,212.38,295.46,59.981,1433064605,"201051344000648","174011321042388",0.00,4.00,0,293.36,299.67,0.0,0.0,0.000,120609.4,120609.4,501,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064741,17767.00
05/31/2015 05:30,2,0.000,ALERT,212.38,296.36,59.991,1433064605,"201051344001093","174011321042388",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,122469.5,122469.5,503,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064743,17768.00
05/31/2015 05:30,2,0.000,ALERT,212.61,296.06,59.991,1433064605,"201051344000645","174011321042388",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,120956.2,120956.2,501,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064745,17769.00
05/31/2015 05:30,2,0.000,ALERT,213.51,296.36,59.986,1433064605,"274151322000085","174011321042388",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,403673.7,403673.7,1811,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064746,17770.00
05/31/2015 05:30,2,0.000,ALERT,212.38,295.46,59.996,1433064605,"201051344000651","174011321042388",0.00,3.70,0,293.36,299.07,0.0,0.0,0.000,120309.5,120309.5,502,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064748,17771.00
05/31/2015 05:30,2,0.000,ALERT,212.61,295.76,59.986,1433064605,"201051344000867","174011321042388",0.00,6.00,0,293.36,299.67,0.0,0.0,0.000,112638.7,112638.7,500,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064750,17772.00
05/31/2015 05:30,2,0.000,ALERT,212.16,296.36,59.981,1433064605,"201051344001230","174011321042388",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,123712.4,123712.4,502,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064752,17773.00
05/31/2015 05:30,2,0.000,ALERT,212.61,296.36,59.954,1433064605,"201051344000576","174011321042388",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,120463.0,120463.0,502,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064753,17774.00
05/31/2015 05:30,2,0.000,ALERT,212.38,296.66,59.981,1433064605,"201051344000579","174011321042388",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,125985.4,125985.4,503,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433064755,17775.00
05/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433064605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433065486,17776.00
05/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433064605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433065486,17777.00
05/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433064605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433065486,17778.00
05/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433064605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433065486,17779.00
05/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433064605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433065486,17780.00
05/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433064605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433065486,17781.00
05/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433064605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433065486,17782.00
05/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433064605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433065486,17783.00
05/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433064605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433065486,17784.00
05/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433064605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433065486,17785.00
05/31/2015 05:45,2,0.000,ALERT,212.61,298.17,59.996,1433065503,"201051344000955","174011321042388",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,125577.4,125577.4,504,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433065579,17786.00
05/31/2015 05:45,2,0.000,ALERT,214.19,299.37,60.012,1433065503,"274151322000095","174011321042388",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,422206.8,422206.8,1423,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433065581,17787.00
05/31/2015 05:45,2,0.000,ALERT,212.83,298.47,59.991,1433065503,"201051344000868","174011321042388",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,111976.5,111976.5,503,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433065583,17788.00
05/31/2015 05:45,2,0.000,ALERT,213.29,297.87,59.986,1433065503,"201051344000853","174011321042388",0.00,4.50,0,293.66,300.27,0.0,0.0,0.000,118209.1,118209.1,502,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433065584,17789.00
