ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 05:45,2,0.000,ALERT,213.51,299.07,59.991,1433065503,"201051344000582","174011321042388",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,119005.2,119005.2,502,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065586,17790.00
05/31/2015 05:45,2,0.000,ALERT,212.83,297.87,59.991,1433065503,"201051344000469","174011321042388",0.00,4.00,0,293.36,299.07,0.0,0.0,0.000,113339.1,113339.1,503,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065588,17791.00
05/31/2015 05:45,2,0.000,ALERT,212.83,298.17,59.970,1433065503,"201051344000988","174011321042388",0.00,5.00,0,291.55,299.37,0.0,0.0,0.000,113244.9,113244.9,502,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065590,17792.00
05/31/2015 05:45,2,0.000,ALERT,213.06,298.17,59.996,1433065503,"201051344001158","174011321042388",0.00,4.00,0,293.66,299.37,0.0,0.0,0.000,119561.3,119561.3,504,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065592,17793.00
05/31/2015 05:45,2,0.000,ALERT,212.83,297.57,59.991,1433065503,"201051344001025","174011321042388",0.00,4.50,0,293.66,300.57,0.0,0.0,0.000,122320.6,122320.6,505,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433065593,17794.00
05/31/2015 05:45,2,0.000,ALERT,213.06,298.77,59.975,1433065503,"201051344000569","174011321042388",0.00,5.00,0,294.56,300.87,0.0,0.0,0.000,126320.6,126320.6,502,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065595,17795.00
05/31/2015 05:45,2,0.000,ALERT,214.19,298.17,59.986,1433065503,"274151322000094","174011321042388",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,313945.1,313945.1,1835,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065597,17796.00
05/31/2015 05:45,2,0.000,ALERT,212.83,298.47,59.996,1433065503,"201051344000458","174011321042388",0.00,6.00,0,293.96,300.87,0.0,0.0,0.000,121904.4,121904.4,504,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065599,17797.00
05/31/2015 05:45,2,0.000,ALERT,214.19,297.57,59.981,1433065503,"274151322000087","174011321042388",0.00,5.50,0,293.66,299.37,0.0,0.0,0.000,383543.3,383543.3,1418,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065601,17798.00
05/31/2015 05:45,2,0.000,ALERT,213.96,298.47,59.986,1433065503,"274151322000052","174011321042388",0.00,6.00,0,294.26,300.27,0.0,0.0,0.000,409783.1,409783.1,1814,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065603,17799.00
05/31/2015 05:45,2,0.000,ALERT,213.29,298.77,60.023,1433065503,"201051344001145","174011321042388",0.00,5.00,0,294.56,300.87,0.0,0.0,0.000,126954.2,126954.2,502,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433065605,17800.00
05/31/2015 05:45,2,0.000,ALERT,213.29,298.47,59.991,1433065503,"201051344000685","174011321042388",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,126297.5,126297.5,505,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065606,17801.00
05/31/2015 05:45,2,0.000,ALERT,213.74,297.87,59.996,1433065503,"274151322000088","174011321042388",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,392151.2,392151.2,1421,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065608,17802.00
05/31/2015 05:45,2,0.000,ALERT,213.06,298.47,59.986,1433065503,"201051344000438","174011321042388",0.00,4.50,0,294.56,300.57,0.0,0.0,0.000,126321.0,126321.0,504,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065610,17803.00
05/31/2015 05:45,2,0.000,ALERT,212.61,298.47,59.986,1433065503,"201051344001135","174011321042388",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,117832.2,117832.2,505,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065612,17804.00
05/31/2015 05:45,2,0.000,ALERT,213.29,297.87,59.991,1433065503,"201051344000417","174011321042388",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,122470.8,122470.8,502,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433065614,17805.00
05/31/2015 05:45,2,0.000,ALERT,212.61,298.47,59.949,1433065503,"201051344000594","174011321042388",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,121824.7,121824.7,505,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065616,17806.00
05/31/2015 05:45,2,0.000,ALERT,214.19,298.77,59.981,1433065503,"274151322000083","174011321042388",0.00,5.50,0,294.86,300.57,0.0,0.0,0.000,406204.6,406204.6,1820,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065617,17807.00
05/31/2015 05:45,2,0.000,ALERT,213.29,298.77,59.965,1433065503,"201051344000585","174011321042388",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,120779.6,120779.6,503,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065619,17808.00
05/31/2015 05:45,2,0.000,ALERT,213.96,298.77,59.981,1433065503,"274151322000054","174011321042388",0.00,6.00,0,294.56,300.27,0.0,0.0,0.000,401720.7,401720.7,1417,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433065621,17809.00
05/31/2015 05:45,2,0.000,ALERT,213.06,298.17,59.991,1433065503,"201051344001203","174011321042388",0.00,5.00,0,294.26,301.77,0.0,0.0,0.000,122240.4,122240.4,505,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065623,17810.00
05/31/2015 05:45,2,0.000,ALERT,212.83,298.47,59.991,1433065503,"201051344000646","174011321042388",0.00,5.00,0,293.06,299.67,0.0,0.0,0.000,119981.2,119981.2,502,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065625,17811.00
05/31/2015 05:45,2,0.000,ALERT,214.87,297.57,59.991,1433065503,"274151322000068","174011321042388",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,312809.7,312809.7,1443,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065626,17812.00
05/31/2015 05:45,2,0.000,ALERT,214.87,298.47,59.991,1433065503,"274151322000076","174011321042388",0.00,6.00,0,294.56,300.27,0.0,0.0,0.000,427687.4,427687.4,1816,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065628,17813.00
05/31/2015 05:45,2,0.000,ALERT,213.06,299.07,60.012,1433065503,"201051344000890","174011321042388",0.00,5.50,0,294.56,301.17,0.0,0.0,0.000,123794.4,123794.4,504,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065630,17814.00
05/31/2015 05:45,2,0.000,ALERT,212.83,298.17,59.991,1433065503,"201051344000900","174011321042388",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,124318.5,124318.5,502,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433065632,17815.00
05/31/2015 05:45,2,0.000,ALERT,213.51,297.87,59.996,1433065503,"201051344000633","174011321042388",0.00,4.50,0,292.76,298.77,0.0,0.0,0.000,113975.4,113975.4,506,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065634,17816.00
05/31/2015 05:45,2,0.000,ALERT,212.83,298.47,59.996,1433065503,"201051344000983","174011321042388",0.00,5.00,0,294.56,300.57,0.0,0.0,0.000,121048.1,121048.1,504,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065636,17817.00
05/31/2015 05:45,2,0.000,ALERT,213.29,298.17,59.986,1433065503,"201051344000917","174011321042388",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,124446.0,124446.0,505,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065637,17818.00
05/31/2015 05:45,2,0.000,ALERT,213.06,297.87,59.970,1433065503,"201051344000648","174011321042388",0.00,4.00,0,293.36,300.27,0.0,0.0,0.000,120609.4,120609.4,503,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065639,17819.00
05/31/2015 05:45,2,0.000,ALERT,213.06,298.77,59.986,1433065503,"201051344001093","174011321042388",0.00,6.00,0,294.56,299.97,0.0,0.0,0.000,122469.5,122469.5,505,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065641,17820.00
05/31/2015 05:45,2,0.000,ALERT,213.51,298.17,59.991,1433065503,"201051344000645","174011321042388",0.00,5.50,0,293.66,299.97,0.0,0.0,0.000,120956.2,120956.2,503,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065643,17821.00
05/31/2015 05:45,2,0.000,ALERT,214.41,297.87,60.018,1433065503,"274151322000085","174011321042388",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,403673.7,403673.7,1813,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065644,17822.00
05/31/2015 05:45,2,0.000,ALERT,213.29,297.87,60.002,1433065503,"201051344000651","174011321042388",0.00,3.70,0,293.96,299.67,0.0,0.0,0.000,120309.5,120309.5,504,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065646,17823.00
05/31/2015 05:45,2,0.000,ALERT,213.29,297.87,60.002,1433065503,"201051344000867","174011321042388",0.00,5.50,0,293.66,300.27,0.0,0.0,0.000,112638.7,112638.7,502,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065648,17824.00
05/31/2015 05:45,2,0.000,ALERT,213.06,298.77,59.986,1433065503,"201051344001230","174011321042388",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,123712.4,123712.4,504,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065650,17825.00
05/31/2015 05:45,2,0.000,ALERT,213.29,298.47,60.002,1433065503,"201051344000576","174011321042388",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,120463.0,120463.0,504,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433065652,17826.00
05/31/2015 05:45,2,0.000,ALERT,212.83,298.47,59.991,1433065503,"201051344000579","174011321042388",0.00,5.50,0,294.86,300.57,0.0,0.0,0.000,125985.4,125985.4,505,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433065653,17827.00
05/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433065503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433066383,17828.00
05/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433065503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433066383,17829.00
05/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433065503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433066383,17830.00
05/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433065503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433066383,17831.00
05/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433065503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433066383,17832.00
05/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433065503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433066383,17833.00
05/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433065503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433066383,17834.00
05/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433065503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433066383,17835.00
05/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433065503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433066383,17836.00
05/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433065503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433066383,17837.00
05/31/2015 06:00,2,0.000,ALERT,212.61,297.26,59.965,1433066403,"201051344000955","174011321042388",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,125577.4,125577.4,506,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066479,17838.00
05/31/2015 06:00,2,0.012,ALERT,214.19,298.77,59.970,1433066403,"274151322000095","174011321042388",28.71,4.50,0,297.26,301.47,0.0,0.0,0.000,422206.8,422206.8,1425,0,0,0,L,1151911521,1,123.14,123.59,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1433066481,17839.00
05/31/2015 06:00,2,0.000,ALERT,212.83,297.87,59.965,1433066403,"201051344000868","174011321042388",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,111976.5,111976.5,505,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066483,17840.00
05/31/2015 06:00,2,0.000,ALERT,213.29,296.96,59.970,1433066403,"201051344000853","174011321042388",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,118209.1,118209.1,504,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066485,17841.00
05/31/2015 06:00,2,0.000,ALERT,213.29,297.87,59.965,1433066403,"201051344000582","174011321042388",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,119005.2,119005.2,504,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433066486,17842.00
05/31/2015 06:00,2,0.000,ALERT,212.83,296.96,59.965,1433066403,"201051344000469","174011321042388",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,113339.1,113339.1,505,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066488,17843.00
05/31/2015 06:00,2,0.000,ALERT,212.61,296.36,59.959,1433066403,"201051344000988","174011321042388",0.00,5.00,0,293.36,299.67,0.0,0.0,0.000,113244.9,113244.9,504,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066490,17844.00
05/31/2015 06:00,2,0.000,ALERT,212.83,296.96,59.959,1433066403,"201051344001158","174011321042388",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,119561.3,119561.3,506,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433066492,17845.00
05/31/2015 06:00,2,0.000,ALERT,212.61,296.36,59.959,1433066403,"201051344001025","174011321042388",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,122320.6,122320.6,507,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433066494,17846.00
05/31/2015 06:00,2,0.000,ALERT,212.83,297.57,59.944,1433066403,"201051344000569","174011321042388",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,126320.6,126320.6,504,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066495,17847.00
05/31/2015 06:00,2,0.000,ALERT,214.19,297.26,59.954,1433066403,"274151322000094","174011321042388",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,313945.1,313945.1,1837,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066497,17848.00
05/31/2015 06:00,2,0.000,ALERT,212.61,297.26,59.965,1433066403,"201051344000458","174011321042388",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,121904.4,121904.4,506,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066499,17849.00
05/31/2015 06:00,2,0.029,ALERT,214.41,296.66,59.949,1433066403,"274151322000087","174011321042388",28.47,5.50,0,294.86,299.97,0.0,0.0,0.000,383543.3,383543.3,1420,0,0,0,L,1151911521,1,123.14,123.59,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1433066501,17850.00
05/31/2015 06:00,2,0.041,ALERT,213.96,296.96,59.954,1433066403,"274151322000052","174011321042388",28.82,5.50,0,295.76,301.17,0.0,0.0,0.000,409783.1,409783.1,1816,0,0,0,L,1151911521,1,122.23,123.81,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1433066503,17851.00
05/31/2015 06:00,2,0.000,ALERT,213.06,297.87,59.970,1433066403,"201051344001145","174011321042388",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,126954.2,126954.2,504,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066504,17852.00
05/31/2015 06:00,2,0.000,ALERT,213.29,297.57,59.965,1433066403,"201051344000685","174011321042388",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,126297.5,126297.5,507,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433066506,17853.00
05/31/2015 06:00,2,0.008,ALERT,213.74,297.87,59.965,1433066403,"274151322000088","174011321042388",27.59,6.00,0,295.76,300.57,0.0,0.0,0.000,392151.2,392151.2,1423,0,0,0,L,1151911521,1,123.14,123.36,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1433066508,17854.00
05/31/2015 06:00,2,0.000,ALERT,213.06,296.96,59.981,1433066403,"201051344000438","174011321042388",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,126321.0,126321.0,506,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066510,17855.00
05/31/2015 06:00,2,0.000,ALERT,212.61,297.26,59.975,1433066403,"201051344001135","174011321042388",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,117832.2,117832.2,507,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066512,17856.00
05/31/2015 06:00,2,0.000,ALERT,213.29,296.96,59.965,1433066403,"201051344000417","174011321042388",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,122470.8,122470.8,504,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066514,17857.00
05/31/2015 06:00,2,0.000,ALERT,212.61,297.87,59.970,1433066403,"201051344000594","174011321042388",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,121824.7,121824.7,507,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433066515,17858.00
05/31/2015 06:00,2,0.018,ALERT,214.41,297.87,59.959,1433066403,"274151322000083","174011321042388",28.65,5.50,0,296.06,301.17,0.0,0.0,0.000,406204.6,406204.6,1822,0,0,0,L,1151911521,1,122.68,124.04,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1433066517,17859.00
05/31/2015 06:00,2,0.000,ALERT,213.06,297.57,59.970,1433066403,"201051344000585","174011321042388",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,120779.6,120779.6,505,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066519,17860.00
05/31/2015 06:00,2,0.014,ALERT,213.96,297.57,59.970,1433066403,"274151322000054","174011321042388",29.14,6.00,0,295.76,301.17,0.0,0.0,0.000,401720.7,401720.7,1419,0,0,0,L,1151911521,1,122.91,123.59,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1433066521,17861.00
05/31/2015 06:00,2,0.000,ALERT,212.83,296.96,59.959,1433066403,"201051344001203","174011321042388",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,122240.4,122240.4,507,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066523,17862.00
05/31/2015 06:00,2,0.000,ALERT,212.83,297.57,59.965,1433066403,"201051344000646","174011321042388",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,119981.2,119981.2,504,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433066525,17863.00
05/31/2015 06:00,2,0.008,ALERT,214.64,323.11,59.954,1433066403,"274151322000068","174011321042388",39.96,6.30,0,295.16,380.22,0.0,0.0,0.000,312809.7,312809.7,1445,0,0,0,L,1151911521,1,123.36,124.04,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1433066527,17864.00
05/31/2015 06:00,2,0.018,ALERT,214.87,297.57,59.954,1433066403,"274151322000076","174011321042388",29.66,5.50,0,295.76,300.87,0.0,0.0,0.000,427687.4,427687.4,1818,0,0,0,L,1151911521,1,123.14,124.27,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1433066529,17865.00
05/31/2015 06:00,2,0.000,ALERT,212.83,297.26,59.959,1433066403,"201051344000890","174011321042388",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,123794.4,123794.4,506,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066531,17866.00
05/31/2015 06:00,2,0.000,ALERT,212.61,296.96,59.944,1433066403,"201051344000900","174011321042388",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,124318.5,124318.5,504,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433066532,17867.00
05/31/2015 06:00,2,0.000,ALERT,213.29,296.36,59.965,1433066403,"201051344000633","174011321042388",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,113975.4,113975.4,508,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066534,17868.00
05/31/2015 06:00,2,0.000,ALERT,212.83,296.96,59.965,1433066403,"201051344000983","174011321042388",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,121048.1,121048.1,506,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433066536,17869.00
05/31/2015 06:00,2,0.000,ALERT,213.06,296.66,59.970,1433066403,"201051344000917","174011321042388",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,124446.0,124446.0,507,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066538,17870.00
05/31/2015 06:00,2,0.000,ALERT,213.06,296.36,59.965,1433066403,"201051344000648","174011321042388",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,120609.4,120609.4,505,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066540,17871.00
05/31/2015 06:00,2,0.000,ALERT,212.83,297.26,59.917,1433066403,"201051344001093","174011321042388",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,122469.5,122469.5,507,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066541,17872.00
05/31/2015 06:00,2,0.000,ALERT,213.29,296.96,59.981,1433066403,"201051344000645","174011321042388",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,120956.2,120956.2,505,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066543,17873.00
05/31/2015 06:00,2,0.018,ALERT,214.41,297.26,59.954,1433066403,"274151322000085","174011321042388",29.28,5.00,0,295.46,300.57,0.0,0.0,0.000,403673.7,403673.7,1815,0,0,0,L,1151911521,1,123.59,123.81,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1433066545,17874.00
05/31/2015 06:00,2,0.000,ALERT,213.06,296.66,59.954,1433066403,"201051344000651","174011321042388",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,120309.5,120309.5,506,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433066547,17875.00
05/31/2015 06:00,2,0.000,ALERT,213.06,296.66,59.965,1433066403,"201051344000867","174011321042388",0.00,5.50,0,295.16,300.87,0.0,0.0,0.000,112638.7,112638.7,504,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433066549,17876.00
05/31/2015 06:00,2,0.000,ALERT,213.06,297.87,59.965,1433066403,"201051344001230","174011321042388",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,123712.4,123712.4,506,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066550,17877.00
05/31/2015 06:00,2,0.000,ALERT,213.29,297.26,59.954,1433066403,"201051344000576","174011321042388",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,120463.0,120463.0,506,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066552,17878.00
05/31/2015 06:00,2,0.000,ALERT,212.83,297.57,59.965,1433066403,"201051344000579","174011321042388",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,125985.4,125985.4,507,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433066554,17879.00
05/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433066403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433067283,17880.00
05/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433066403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433067283,17881.00
05/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433066403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433067283,17882.00
05/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433066403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433067283,17883.00
05/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433066403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433067283,17884.00
05/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433066403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433067283,17885.00
05/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433066403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433067283,17886.00
05/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433066403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433067283,17887.00
05/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433066403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433067283,17888.00
05/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433066403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433067283,17889.00
05/31/2015 06:15,2,0.232,ALERT,212.61,339.65,59.996,1433067303,"201051344000955","174011321042388",23.08,5.00,0,294.56,343.55,5.5,3.4,0.000,125577.8,125577.8,508,0,0,0,L,1122011218,1,122.23,123.36,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1433067379,17890.00
05/31/2015 06:15,2,0.082,ALERT,213.96,329.43,60.012,1433067303,"274151322000095","174011321042388",26.32,4.50,0,295.76,330.93,2.2,0.2,0.000,422206.8,422206.8,1427,0,0,0,L,1151911521,1,123.36,123.59,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1433067381,17891.00
05/31/2015 06:15,2,0.178,ALERT,212.83,333.93,60.002,1433067303,"201051344000868","174011321042388",22.62,5.00,0,295.16,336.04,4.1,2.0,0.000,111976.6,111976.6,507,0,0,0,L,1122011218,1,122.46,123.59,0100,2,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1433067383,17892.00
05/31/2015 06:15,2,0.172,ALERT,213.29,334.54,59.996,1433067303,"201051344000853","174011321042388",25.09,4.50,0,294.56,337.54,4.4,2.3,0.000,118209.3,118209.3,506,0,0,0,L,1122011218,1,123.14,123.36,0100,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1433067384,17893.00
05/31/2015 06:15,2,0.184,ALERT,213.51,333.93,59.996,1433067303,"201051344000582","174011321042388",26.86,4.50,0,295.46,338.14,5.0,2.9,0.000,119005.5,119005.5,506,0,0,0,L,1122011218,1,122.68,123.81,0100,2,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1433067386,17894.00
05/31/2015 06:15,2,0.232,ALERT,212.83,334.24,59.996,1433067303,"201051344000469","174011321042388",23.58,4.00,0,293.36,337.24,5.6,3.5,0.000,113339.5,113339.5,507,0,0,0,L,1122011218,1,122.23,123.59,0100,2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1433067388,17895.00
05/31/2015 06:15,2,0.160,ALERT,212.61,334.54,59.996,1433067303,"201051344000988","174011321042388",25.98,5.50,0,292.16,355.28,4.2,2.2,0.000,113245.0,113245.0,506,0,0,0,L,1122011218,1,122.23,123.36,0100,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1433067390,17896.00
05/31/2015 06:15,2,0.150,ALERT,213.06,334.54,60.007,1433067303,"201051344001158","174011321042388",26.78,4.50,0,293.96,339.04,4.1,2.0,0.004,119561.5,119561.5,508,0,0,0,L,1122011218,1,122.46,123.14,0100,4,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1433067392,17897.00
05/31/2015 06:15,2,0.170,ALERT,212.61,333.33,59.970,1433067303,"201051344001025","174011321042388",26.56,4.50,0,294.26,336.94,4.6,2.5,0.004,122320.8,122320.8,509,0,0,0,L,1122011218,1,122.01,123.36,0100,2,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1433067394,17898.00
05/31/2015 06:15,2,0.180,ALERT,212.83,333.63,60.002,1433067303,"201051344000569","174011321042388",26.82,5.00,0,295.16,338.44,4.9,2.8,0.000,126320.9,126320.9,506,0,0,0,L,1122011218,1,122.23,123.59,0100,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1433067395,17899.00
05/31/2015 06:15,2,0.000,ALERT,213.96,298.17,59.996,1433067303,"274151322000094","174011321042388",42.36,5.00,0,293.96,401.86,0.0,0.0,0.000,313945.1,313945.1,1839,0,0,0,L,1151911521,1,122.91,123.81,0002,2,0,0,0,0,0,0,145,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1433067397,17900.00
05/31/2015 06:15,2,0.215,ALERT,212.61,332.73,59.991,1433067303,"201051344000458","174011321042388",23.46,6.30,0,294.56,336.34,5.1,3.0,0.000,121904.7,121904.7,508,0,0,0,L,1122011218,1,122.68,123.36,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1433067399,17901.00
05/31/2015 06:15,2,0.104,ALERT,214.19,329.13,59.991,1433067303,"274151322000087","174011321042388",25.41,6.00,0,293.66,336.34,2.7,0.7,0.000,383543.3,383543.3,1422,0,0,0,L,1151911521,1,123.36,123.59,0100,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1433067401,17902.00
05/31/2015 06:15,2,0.115,ALERT,214.19,330.93,59.970,1433067303,"274151322000052","174011321042388",25.50,5.50,0,294.26,336.04,2.9,0.9,0.000,409783.1,409783.1,1818,0,0,0,L,1151911521,1,122.68,123.59,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1433067403,17903.00
05/31/2015 06:15,2,0.164,ALERT,213.29,335.14,59.996,1433067303,"201051344001145","174011321042388",24.59,5.00,0,295.16,341.45,4.1,2.0,0.000,126954.4,126954.4,506,0,0,0,L,1122011218,1,122.68,123.36,0100,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433067404,17904.00
05/31/2015 06:15,2,0.168,ALERT,213.29,335.44,59.996,1433067303,"201051344000685","174011321042388",26.52,5.00,0,294.56,336.94,4.5,2.5,0.004,126297.7,126297.7,509,0,0,0,L,1122011218,1,123.14,123.36,0100,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433067406,17905.00
05/31/2015 06:15,2,0.074,ALERT,213.74,313.80,60.028,1433067303,"274151322000088","174011321042388",25.19,6.00,0,294.26,314.40,1.9,0.0,0.000,392151.2,392151.2,1425,0,0,0,L,1151911521,1,123.36,123.36,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1433067408,17906.00
05/31/2015 06:15,2,0.221,ALERT,213.06,333.93,59.996,1433067303,"201051344000438","174011321042388",24.15,4.50,0,294.86,336.64,5.5,3.4,0.000,126321.3,126321.3,508,0,0,0,L,1122011218,1,122.91,123.59,0100,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1433067410,17907.00
05/31/2015 06:15,2,0.160,ALERT,212.61,333.03,59.996,1433067303,"201051344001135","174011321042388",26.06,5.00,0,294.86,336.34,4.2,2.2,0.000,117832.3,117832.3,509,0,0,0,L,1122011218,1,122.23,123.14,0100,4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433067412,17908.00
05/31/2015 06:15,2,0.266,ALERT,213.06,340.85,59.975,1433067303,"201051344000417","174011321042388",23.44,5.50,0,293.96,344.15,6.3,4.2,0.000,122471.4,122471.4,506,0,0,0,L,1122011218,1,122.23,123.36,0100,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1433067414,17909.00
05/31/2015 06:15,2,0.188,ALERT,212.38,333.63,60.002,1433067303,"201051344000594","174011321042388",26.26,5.50,0,294.26,337.24,5.0,2.9,0.004,121825.0,121825.0,509,0,0,0,L,1122011218,1,122.23,122.91,0100,2,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1433067415,17910.00
05/31/2015 06:15,2,0.088,ALERT,213.96,329.13,59.981,1433067303,"274151322000083","174011321042388",25.86,5.50,0,294.86,329.73,2.3,0.3,0.000,406204.6,406204.6,1824,0,0,0,L,1151911521,1,122.91,123.59,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1433067417,17911.00
05/31/2015 06:15,2,0.180,ALERT,213.06,334.24,60.007,1433067303,"201051344000585","174011321042388",24.75,5.50,0,294.26,339.65,4.5,2.5,0.000,120779.8,120779.8,507,0,0,0,L,1122011218,1,122.01,123.59,0100,2,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1433067419,17912.00
05/31/2015 06:15,2,0.088,ALERT,213.74,336.34,60.007,1433067303,"274151322000054","174011321042388",25.54,6.30,0,294.56,337.84,2.3,0.3,0.000,401720.7,401720.7,1421,0,0,0,L,1151911521,1,123.36,122.91,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1433067421,17913.00
05/31/2015 06:15,2,0.197,ALERT,213.06,336.34,60.002,1433067303,"201051344001203","174011321042388",22.60,5.00,0,294.56,341.15,4.5,2.5,0.000,122240.6,122240.6,509,0,0,0,L,1122011218,1,123.14,123.14,0100,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1433067423,17914.00
05/31/2015 06:15,2,0.209,ALERT,212.83,333.93,59.981,1433067303,"201051344000646","174011321042388",23.78,5.00,0,294.26,340.25,5.1,3.0,0.000,119981.5,119981.5,506,0,0,0,L,1122011218,1,122.91,123.36,0100,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1433067424,17915.00
05/31/2015 06:15,2,0.008,ALERT,215.54,298.47,60.002,1433067303,"274151322000068","174011321042388",42.56,6.30,0,293.96,407.87,0.0,0.0,0.000,312809.7,312809.7,1447,0,0,0,L,1151911521,1,123.36,124.49,0002,5,0,0,0,0,0,0,157,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1433067426,17916.00
05/31/2015 06:15,2,0.092,ALERT,214.64,341.45,60.002,1433067303,"274151322000076","174011321042388",26.98,6.00,0,294.26,342.95,2.5,0.5,0.000,427687.5,427687.5,1820,0,0,0,L,1151911521,1,123.36,124.04,0100,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1433067428,17917.00
05/31/2015 06:15,2,0.193,ALERT,212.83,333.93,60.034,1433067303,"201051344000890","174011321042388",27.02,6.00,0,295.16,338.14,5.3,3.2,0.004,123794.8,123794.8,508,0,0,0,L,1122011218,1,122.68,122.91,0100,5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1433067430,17918.00
05/31/2015 06:15,2,0.113,ALERT,212.83,337.24,60.007,1433067303,"201051344000900","174011321042388",22.90,5.00,0,293.96,338.44,2.7,0.6,0.000,124318.5,124318.5,506,0,0,0,L,1122011218,1,122.68,123.14,0100,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1433067432,17919.00
05/31/2015 06:15,2,0.209,ALERT,213.06,315.00,60.007,1433067303,"201051344000633","174011321042388",22.11,4.50,0,292.76,327.02,4.7,2.6,0.000,113975.6,113975.6,510,0,0,0,L,1122011218,1,122.91,123.36,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1433067434,17920.00
05/31/2015 06:15,2,0.182,ALERT,212.83,333.63,60.012,1433067303,"201051344000983","174011321042388",23.20,5.50,0,294.86,337.24,4.3,2.2,0.000,121048.4,121048.4,508,0,0,0,L,1122011218,1,122.68,122.91,0100,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1433067436,17921.00
05/31/2015 06:15,2,0.162,ALERT,213.29,335.44,60.012,1433067303,"201051344000917","174011321042388",26.28,6.30,0,293.06,336.94,4.3,2.2,0.000,124446.3,124446.3,509,0,0,0,L,1122011218,1,122.46,123.81,0100,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1433067438,17922.00
05/31/2015 06:15,2,0.195,ALERT,213.29,334.24,60.028,1433067303,"201051344000648","174011321042388",27.08,4.50,0,293.96,341.75,5.4,3.3,0.004,120609.8,120609.8,507,0,0,0,L,1122011218,1,122.46,123.59,0100,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1433067439,17923.00
05/31/2015 06:15,2,0.244,ALERT,213.06,335.14,60.012,1433067303,"201051344001093","174011321042388",23.46,6.00,0,294.56,337.24,5.8,3.7,0.000,122470.0,122470.0,509,0,0,0,L,1122011218,1,122.68,123.36,0100,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1433067441,17924.00
05/31/2015 06:15,2,0.191,ALERT,213.51,334.54,60.012,1433067303,"201051344000645","174011321042388",24.91,5.50,0,294.56,336.34,4.8,2.8,0.004,120956.5,120956.5,507,0,0,0,L,1122011218,1,122.91,123.59,0100,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1433067443,17925.00
05/31/2015 06:15,2,0.092,ALERT,214.41,342.95,60.018,1433067303,"274151322000085","174011321042388",26.10,5.50,0,294.26,344.45,2.5,0.4,0.000,403673.7,403673.7,1817,0,0,0,L,1151911521,1,123.59,123.36,0100,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1433067445,17926.00
05/31/2015 06:15,2,0.221,ALERT,213.29,334.84,60.012,1433067303,"201051344000651","174011321042388",25.13,3.70,0,293.96,337.54,5.6,3.5,0.000,120309.9,120309.9,508,0,0,0,L,1122011218,1,123.14,123.14,0100,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1433067447,17927.00
05/31/2015 06:15,2,0.174,ALERT,213.06,333.63,60.007,1433067303,"201051344000867","174011321042388",24.73,6.00,0,294.26,336.04,4.4,2.3,0.004,112638.9,112638.9,506,0,0,0,L,1122011218,1,122.91,123.36,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1433067448,17928.00
05/31/2015 06:15,2,0.184,ALERT,212.83,333.63,60.018,1433067303,"201051344001230","174011321042388",23.93,5.50,0,294.86,335.74,4.5,2.4,0.000,123712.6,123712.6,508,0,0,0,L,1122011218,1,122.91,123.14,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1433067450,17929.00
05/31/2015 06:15,2,0.195,ALERT,213.51,335.44,60.018,1433067303,"201051344000576","174011321042388",26.50,5.00,0,294.26,336.94,5.2,3.1,0.004,120463.4,120463.4,508,0,0,0,L,1122011218,1,122.91,123.36,0100,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1433067452,17930.00
05/31/2015 06:15,2,0.232,ALERT,212.83,333.63,60.007,1433067303,"201051344000579","174011321042388",24.73,5.50,0,295.16,337.84,5.8,3.7,0.009,125985.8,125985.8,509,0,0,0,L,1122011218,1,122.46,122.91,0100,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1433067454,17931.00
05/31/2015 06:15,1,0.050,ALERT,215.2,306.91,60.03,1433067303,"040051121000097","174011321042388",28.51,5,0.000,302.60,308.51,1.4,0.0,0.000,2888.3000000121,2888.3000000121,4,0,0,0,L,2361,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433068016,17932.00
05/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433067303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068183,17933.00
05/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433067303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068183,17934.00
05/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433067303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068183,17935.00
05/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433067303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068183,17936.00
05/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433067303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068183,17937.00
05/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433067303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068183,17938.00
