ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433067303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068183,17939.00
05/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433067303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068183,17940.00
05/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433067303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068183,17941.00
05/31/2015 06:30,2,0.275,ACTIVE,212.83,333.63,59.986,1433068203,"201051344000955","174011321042388",28.41,6.30,0,296.36,339.04,8.0,5.7,0.018,125578.9,125578.9,510,0,0,0,L,1122011218,1,122.23,123.36,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068271,17942.00
05/31/2015 06:30,2,0.143,ACTIVE,214.64,336.94,59.986,1433068203,"274151322000095","174011321042388",27.83,6.70,0,298.17,345.36,4.1,2.0,0.013,422207.1,422207.1,1429,0,0,0,L,1151911521,1,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068272,17943.00
05/31/2015 06:30,2,0.227,ACTIVE,213.06,333.33,59.991,1433068203,"201051344000868","174011321042388",28.61,6.30,0,297.26,337.84,6.6,4.4,0.018,111977.4,111977.4,509,0,0,0,L,1122011218,1,122.68,123.59,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068273,17944.00
05/31/2015 06:30,2,0.256,ACTIVE,213.51,335.44,59.986,1433068203,"201051344000853","174011321042388",26.90,6.00,0,296.36,339.65,7.0,4.8,0.018,118210.2,118210.2,508,0,0,0,L,1122011218,1,123.14,123.59,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068274,17945.00
05/31/2015 06:30,2,0.260,ACTIVE,213.74,335.14,59.991,1433068203,"201051344000582","174011321042388",28.59,5.50,0,297.57,339.04,7.5,5.3,0.022,119006.6,119006.6,508,0,0,0,L,1122011218,1,122.91,123.81,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068275,17946.00
05/31/2015 06:30,1,0.050,ACTIVE_NO_POWER,214.9,304.61,60.03,1433068203,"040051121000097","174011321042388",28.97,5,0.000,302.19,309.44,1.4,0.0,0.000,2888.3000000121,2888.3000000121,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068276,17947.00
05/31/2015 06:30,2,0.270,ACTIVE,213.06,334.54,59.996,1433068203,"201051344000469","174011321042388",28.35,5.50,0,295.16,339.04,7.8,5.6,0.018,113340.6,113340.6,509,0,0,0,L,1122011218,1,122.23,123.59,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068277,17948.00
05/31/2015 06:30,2,0.223,ACTIVE,212.83,335.44,59.996,1433068203,"201051344000988","174011321042388",28.39,6.70,0,293.96,339.04,6.5,4.3,0.013,113245.8,113245.8,508,0,0,0,L,1122011218,1,122.46,123.36,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068278,17949.00
05/31/2015 06:30,2,0.227,ACTIVE,213.29,335.14,59.996,1433068203,"201051344001158","174011321042388",28.39,5.50,0,295.76,338.74,6.5,4.4,0.022,119562.3,119562.3,510,0,0,0,L,1122011218,1,122.46,123.14,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068279,17950.00
05/31/2015 06:30,2,0.234,ACTIVE,213.06,334.24,59.986,1433068203,"201051344001025","174011321042388",28.94,6.00,0,296.66,339.95,6.9,4.8,0.013,122321.7,122321.7,511,0,0,0,L,1122011218,1,122.23,123.59,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068280,17951.00
05/31/2015 06:30,2,0.238,ACTIVE,213.06,335.14,59.975,1433068203,"201051344000569","174011321042388",29.86,6.00,0,297.26,340.25,7.2,5.1,0.013,126321.8,126321.8,508,0,0,0,L,1122011218,1,122.23,123.59,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068281,17952.00
05/31/2015 06:30,2,0.084,ALERT,214.87,338.14,60.007,1433068203,"274151322000094","174011321042388",29.58,6.00,0,296.36,409.08,2.5,0.5,0.004,313945.1,313945.1,1841,0,0,0,L,1151911521,1,122.91,124.04,0002,3,0,0,0,0,0,0,116,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068283,17953.00
05/31/2015 06:30,2,0.256,ACTIVE,213.06,333.93,59.996,1433068203,"201051344000458","174011321042388",28.75,7.00,0,297.26,339.34,7.5,5.3,0.018,121905.7,121905.7,510,0,0,0,L,1122011218,1,122.91,123.36,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068283,17954.00
05/31/2015 06:30,2,0.166,ACTIVE,214.64,337.84,59.986,1433068203,"274151322000087","174011321042388",27.51,7.00,0,296.36,348.06,4.6,2.5,0.013,383543.7,383543.7,1424,0,0,0,L,1151911521,1,123.36,123.81,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068284,17955.00
05/31/2015 06:30,2,0.176,ACTIVE,214.19,337.84,59.986,1433068203,"274151322000052","174011321042388",27.17,7.00,0,296.96,344.45,4.8,2.8,0.018,409783.6,409783.6,1820,0,0,0,L,1151911521,1,122.91,123.81,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068285,17956.00
05/31/2015 06:30,2,0.221,ACTIVE,213.51,335.74,59.986,1433068203,"201051344001145","174011321042388",28.98,6.00,0,297.57,338.74,6.5,4.3,0.022,126955.1,126955.1,508,0,0,0,L,1122011218,1,122.91,123.59,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068286,17957.00
05/31/2015 06:30,2,0.248,ACTIVE,213.74,335.44,59.981,1433068203,"201051344000685","174011321042388",28.03,6.30,0,296.66,339.34,7.1,4.9,0.018,126298.6,126298.6,511,0,0,0,L,1122011218,1,123.36,123.59,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068287,17958.00
05/31/2015 06:30,2,0.137,ACTIVE,214.19,337.54,59.959,1433068203,"274151322000088","174011321042388",26.50,7.30,0,297.26,344.45,3.7,1.7,0.013,392151.3,392151.3,1427,0,0,0,L,1151911521,1,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068288,17959.00
05/31/2015 06:30,2,0.266,ACTIVE,213.29,334.84,59.954,1433068203,"201051344000438","174011321042388",29.26,5.50,0,297.26,339.34,7.9,5.7,0.018,126322.4,126322.4,510,0,0,0,L,1122011218,1,122.91,123.59,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068289,17960.00
05/31/2015 06:30,2,0.230,ACTIVE,213.06,334.54,59.981,1433068203,"201051344001135","174011321042388",27.75,5.50,0,296.96,337.84,6.5,4.4,0.022,117833.1,117833.1,511,0,0,0,L,1122011218,1,122.68,123.36,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068290,17961.00
05/31/2015 06:30,2,0.301,ACTIVE,213.74,335.14,59.986,1433068203,"201051344000417","174011321042388",28.96,6.70,0,296.06,341.45,8.8,6.6,0.022,122472.7,122472.7,508,0,0,0,L,1122011218,1,122.68,123.59,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068291,17962.00
05/31/2015 06:30,2,0.254,ACTIVE,213.06,334.54,59.991,1433068203,"201051344000594","174011321042388",29.14,6.30,0,295.76,337.54,7.5,5.3,0.013,121826.0,121826.0,511,0,0,0,L,1122011218,1,122.68,123.14,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068292,17963.00
05/31/2015 06:30,2,0.146,ACTIVE,214.64,338.14,59.975,1433068203,"274151322000083","174011321042388",27.75,7.00,0,298.17,346.56,4.1,2.0,0.018,406204.9,406204.9,1826,0,0,0,L,1151911521,1,123.36,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068293,17964.00
05/31/2015 06:30,2,0.234,ACTIVE,213.51,335.44,59.986,1433068203,"201051344000585","174011321042388",29.04,6.70,0,296.06,339.34,6.9,4.8,0.018,120780.7,120780.7,509,0,0,0,L,1122011218,1,122.46,123.81,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068294,17965.00
05/31/2015 06:30,2,0.148,ACTIVE,214.19,336.94,59.970,1433068203,"274151322000054","174011321042388",27.95,7.70,0,297.26,340.25,4.2,2.1,0.013,401720.9,401720.9,1423,0,0,0,L,1151911521,1,123.36,123.36,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068294,17966.00
05/31/2015 06:30,2,0.234,ACTIVE,213.29,334.24,59.981,1433068203,"201051344001203","174011321042388",28.41,6.00,0,297.26,340.25,6.8,4.6,0.022,122241.4,122241.4,511,0,0,0,L,1122011218,1,123.14,123.36,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068295,17967.00
05/31/2015 06:30,2,0.246,ACTIVE,213.06,333.93,59.981,1433068203,"201051344000646","174011321042388",28.63,6.30,0,296.36,339.04,7.2,5.0,0.022,119982.4,119982.4,508,0,0,0,L,1122011218,1,122.91,123.36,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068296,17968.00
05/31/2015 06:30,2,0.102,ALERT,215.32,338.14,59.981,1433068203,"274151322000068","174011321042388",29.74,7.30,0,296.96,408.18,3.1,1.1,0.000,312809.8,312809.8,1449,0,0,0,L,1151911521,1,123.59,124.27,0002,6,0,0,0,0,0,0,100,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068298,17969.00
05/31/2015 06:30,2,0.160,ACTIVE,214.19,336.34,59.970,1433068203,"274151322000076","174011321042388",27.89,7.30,0,297.26,341.75,4.5,2.4,0.013,427687.8,427687.8,1822,0,0,0,L,1151911521,1,122.68,123.59,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068299,17970.00
05/31/2015 06:30,2,0.268,ACTIVE,213.06,333.63,59.975,1433068203,"201051344000890","174011321042388",28.49,6.70,0,297.57,337.84,7.8,5.6,0.013,123795.8,123795.8,510,0,0,0,L,1122011218,1,122.68,122.91,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068300,17971.00
05/31/2015 06:30,2,0.170,ACTIVE,212.83,333.63,59.970,1433068203,"201051344000900","174011321042388",27.73,6.00,0,296.36,337.84,4.8,2.7,0.022,124318.9,124318.9,508,0,0,0,L,1122011218,1,122.68,123.14,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068301,17972.00
05/31/2015 06:30,2,0.252,ACTIVE,213.74,335.14,59.981,1433068203,"201051344000633","174011321042388",28.61,6.00,0,295.16,340.25,7.3,5.1,0.018,113976.6,113976.6,512,0,0,0,L,1122011218,1,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068302,17973.00
05/31/2015 06:30,2,0.207,ACTIVE,213.29,333.03,59.981,1433068203,"201051344000983","174011321042388",30.20,6.30,0,297.26,337.84,6.3,4.2,0.018,121049.1,121049.1,510,0,0,0,L,1122011218,1,122.91,123.14,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068303,17974.00
05/31/2015 06:30,2,0.240,ACTIVE,213.29,334.84,59.970,1433068203,"201051344000917","174011321042388",28.61,7.00,0,295.46,339.04,7.0,4.8,0.018,124447.1,124447.1,511,0,0,0,L,1122011218,1,122.68,123.81,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068304,17975.00
05/31/2015 06:30,2,0.260,ACTIVE,213.29,333.63,60.007,1433068203,"201051344000648","174011321042388",29.10,5.00,0,296.66,340.55,7.7,5.5,0.022,120610.9,120610.9,509,0,0,0,L,1122011218,1,122.46,123.81,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068305,17976.00
05/31/2015 06:30,2,0.291,ACTIVE,213.29,335.44,59.944,1433068203,"201051344001093","174011321042388",28.23,7.00,0,296.96,339.65,8.4,6.2,0.018,122471.1,122471.1,511,0,0,0,L,1122011218,1,122.68,123.36,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068305,17977.00
05/31/2015 06:30,2,0.236,ACTIVE,213.51,335.14,59.975,1433068203,"201051344000645","174011321042388",28.29,6.70,0,296.66,337.84,6.8,4.7,0.018,120957.4,120957.4,509,0,0,0,L,1122011218,1,123.14,123.59,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068306,17978.00
05/31/2015 06:30,2,0.152,ACTIVE,214.64,337.84,59.965,1433068203,"274151322000085","174011321042388",27.81,7.00,0,296.96,344.15,4.3,2.3,0.013,403674.1,403674.1,1819,0,0,0,L,1151911521,1,123.81,123.59,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068307,17979.00
05/31/2015 06:30,2,0.270,ACTIVE,213.51,335.14,59.975,1433068203,"201051344000651","174011321042388",28.78,4.50,0,296.96,339.04,7.9,5.7,0.022,120311.0,120311.0,510,0,0,0,L,1122011218,1,123.14,123.36,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068308,17980.00
05/31/2015 06:30,2,0.232,ACTIVE,213.51,334.24,59.970,1433068203,"201051344000867","174011321042388",28.19,7.00,0,295.76,338.44,6.6,4.5,0.018,112639.7,112639.7,508,0,0,0,L,1122011218,1,122.91,123.36,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068309,17981.00
05/31/2015 06:30,2,0.250,ACTIVE,213.29,333.93,59.970,1433068203,"201051344001230","174011321042388",27.21,6.30,0,296.96,336.94,6.9,4.8,0.022,123713.4,123713.4,510,0,0,0,L,1122011218,1,122.91,123.36,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068310,17982.00
05/31/2015 06:30,2,0.273,ACTIVE,213.51,335.14,60.002,1433068203,"201051344000576","174011321042388",27.75,6.00,0,296.66,340.25,7.7,5.5,0.018,120464.4,120464.4,510,0,0,0,L,1122011218,1,122.91,123.36,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068311,17983.00
05/31/2015 06:30,2,0.279,ACTIVE,213.06,332.73,59.981,1433068203,"201051344000579","174011321042388",28.59,6.30,0,297.57,338.74,8.1,5.9,0.022,125987.0,125987.0,511,0,0,0,L,1122011218,1,122.46,122.91,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068312,17984.00
05/31/2015 06:30,1,0.052,ALERT,215.3,303.61,60.00,1433068203,"040051121000185","174011321042388",26.64,4,0.000,303.28,310.28,1.3,0.0,0.000,3602.5999999998,3602.5999999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433068316,17985.00
05/31/2015 06:30,1,0.126,ALERT,215.4,303.21,60.03,1433068203,"040051121000095","174011321042388",25.26,4,0.000,302.54,309.21,3.1,0.0,0.000,5793.9999999996,5793.9999999996,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433068321,17986.00
05/31/2015 06:30,1,0.000,ACTIVE_NO_POWER,215.6,415.69,60.00,1433068203,"033051125000118","174011321042388",43.96,6,0.000,327.45,439.41,0.0,0.0,0.000,3257.4,3257.4,85,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068335,17987.00
05/31/2015 06:30,1,0.019,ACTIVE_NO_POWER,215.7,342.45,60.00,1433068203,"033051125000150","174011321042388",44.02,6,0.000,303.55,439.77,0.8,0.0,0.000,3150.2000000117,3150.2000000117,97,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068373,17988.00
05/31/2015 06:30,1,0.007,ACTIVE_NO_POWER,215.1,423.52,60.00,1433068203,"033051125000135","174011321042388",39.17,6,0.000,303.43,440.34,0.3,0.0,0.000,2411.8000000119,2411.8000000119,92,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068459,17989.00
05/31/2015 06:30,1,0.059,ALERT,215.9,303.88,60.00,1433068203,"040051121000068","174011321042388",26.28,4,0.000,303.77,309.47,1.5,0.0,0.000,4592.4999999882,4592.4999999882,4,0,0,0,L,2361,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433068484,17990.00
05/31/2015 06:30,1,0.019,ACTIVE_NO_POWER,215.6,435.71,60.00,1433068203,"033051125000132","174011321042388",39.49,6,0.000,329.17,440.30,0.7,0.0,0.000,2402.5000000237,2402.8000000237,122,0,0,0,L,2361,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433068586,17991.00
05/31/2015 06:30,1,0.008,ALERT,215.0,303.98,60.03,1433068203,"040051121000195","174011321042388",27.91,5,0.000,303.55,309.50,0.2,0.0,0.000,5238.0000000118,5238.0000000118,4,0,0,0,L,2361,116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433068768,17992.00
05/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433068203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069083,17993.00
05/31/2015 06:45,2,0.330,ACTIVE,213.06,335.74,59.933,1433069104,"201051344000955","174011321042388",29.80,7.00,0,327.92,338.74,10.0,7.7,0.035,125580.5,125580.5,511,0,0,0,L,1122011218,1,122.01,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069113,17994.00
05/31/2015 06:45,2,0.209,ACTIVE,214.64,337.54,59.954,1433069104,"274151322000095","174011321042388",28.39,7.30,0,334.24,342.05,6.0,3.9,0.022,422207.7,422207.7,1430,0,0,0,L,1151911521,1,123.59,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069120,17995.00
05/31/2015 06:45,2,0.312,ACTIVE,213.29,338.14,59.965,1433069104,"201051344000868","174011321042388",21.11,7.00,0,327.92,339.95,6.7,4.6,0.022,111978.7,111978.7,510,0,0,0,L,1122011218,1,122.46,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069122,17996.00
05/31/2015 06:45,2,0.295,ACTIVE,213.51,335.74,59.959,1433069104,"201051344000853","174011321042388",30.16,7.00,0,330.33,340.85,9.1,6.8,0.035,118211.5,118211.5,509,0,0,0,L,1122011218,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069123,17997.00
05/31/2015 06:45,2,0.320,ACTIVE,213.74,335.44,59.965,1433069104,"201051344000582","174011321042388",29.18,6.00,0,329.43,340.85,9.5,7.2,0.040,119008.0,119008.0,509,0,0,0,L,1122011218,1,122.68,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069124,17998.00
05/31/2015 06:45,1,0.050,ACTIVE_NO_POWER,215.0,428.99,60.00,1433069104,"040051121000097","174011321042388",29.89,6,0.000,302.35,441.34,1.4,0.0,0.000,2888.3000000121,2888.3000000121,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069125,17999.00
05/31/2015 06:45,2,0.326,ACTIVE,213.29,335.74,59.959,1433069104,"201051344000469","174011321042388",28.98,6.30,0,326.72,340.85,9.6,7.4,0.040,113342.1,113342.1,510,0,0,0,L,1122011218,1,122.01,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069126,18000.00
05/31/2015 06:45,2,0.289,ACTIVE,213.06,336.04,59.965,1433069104,"201051344000988","174011321042388",28.80,7.30,0,326.42,340.85,8.5,6.3,0.035,113247.1,113247.1,509,0,0,0,L,1122011218,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069127,18001.00
05/31/2015 06:45,2,0.291,ACTIVE,213.29,335.74,59.986,1433069104,"201051344001158","174011321042388",28.77,6.70,0,327.62,340.55,8.5,6.3,0.040,119563.6,119563.6,511,0,0,0,L,1122011218,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069128,18002.00
05/31/2015 06:45,2,0.309,ACTIVE,213.06,334.24,59.991,1433069104,"201051344001025","174011321042388",28.71,7.00,0,330.63,340.25,9.0,6.8,0.031,122323.0,122323.0,512,0,0,0,L,1122011218,1,122.23,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069129,18003.00
05/31/2015 06:45,1,0.000,ACTIVE_NO_POWER,215.6,431.72,60.03,1433069104,"033051125000118","174011321042388",44.75,6,0.000,323.79,441.85,0.0,0.0,0.000,3257.4,3257.4,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069130,18004.00
05/31/2015 06:45,2,0.314,ACTIVE,213.29,335.14,59.965,1433069104,"201051344000569","174011321042388",28.94,7.00,0,329.73,339.95,9.2,7.0,0.040,126323.2,126323.2,509,0,0,0,L,1122011218,1,122.23,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069131,18005.00
05/31/2015 06:45,2,0.129,ACTIVE,214.64,339.04,59.959,1433069104,"274151322000094","174011321042388",30.47,7.00,0,308.39,379.62,4.0,2.0,0.013,313945.4,313945.4,1843,0,0,0,L,1151911521,1,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069132,18006.00
05/31/2015 06:45,1,0.059,ACTIVE_NO_POWER,215.6,407.33,60.00,1433069104,"040051121000068","174011321042388",26.97,4,0.000,303.47,439.35,1.6,0.0,0.000,4592.4999999882,4592.4999999882,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069133,18007.00
05/31/2015 06:45,2,0.326,ACTIVE,213.06,334.24,59.975,1433069104,"201051344000458","174011321042388",28.69,7.70,0,328.82,340.25,9.5,7.3,0.049,121907.2,121907.2,511,0,0,0,L,1122011218,1,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069134,18008.00
05/31/2015 06:45,2,0.230,ACTIVE,214.19,338.14,59.938,1433069104,"274151322000087","174011321042388",28.29,8.00,0,333.33,342.65,6.6,4.4,0.022,383544.5,383544.5,1425,0,0,0,L,1151911521,1,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069135,18009.00
05/31/2015 06:45,2,0.236,ACTIVE,214.19,336.94,59.959,1433069104,"274151322000052","174011321042388",28.07,8.00,0,333.03,342.35,6.7,4.6,0.031,409784.4,409784.4,1821,0,0,0,L,1151911521,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069136,18010.00
05/31/2015 06:45,2,0.289,ACTIVE,213.74,336.34,59.944,1433069104,"201051344001145","174011321042388",29.10,6.30,0,330.93,340.85,8.6,6.3,0.040,126956.4,126956.4,509,0,0,0,L,1122011218,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069136,18011.00
05/31/2015 06:45,2,0.312,ACTIVE,213.51,336.64,59.975,1433069104,"201051344000685","174011321042388",28.65,6.70,0,329.13,340.25,9.1,6.9,0.040,126300.0,126300.0,512,0,0,0,L,1122011218,1,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069137,18012.00
05/31/2015 06:45,2,0.195,ACTIVE,213.96,335.74,59.954,1433069104,"274151322000088","174011321042388",27.77,8.00,0,333.03,342.65,5.5,3.4,0.027,392151.9,392151.9,1428,0,0,0,L,1151911521,1,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069138,18013.00
05/31/2015 06:45,2,0.326,ACTIVE,213.51,335.74,59.954,1433069104,"201051344000438","174011321042388",29.62,6.30,0,330.03,340.55,9.8,7.6,0.040,126324.0,126324.0,511,0,0,0,L,1122011218,1,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069139,18014.00
05/31/2015 06:45,2,0.297,ACTIVE,212.83,334.54,59.959,1433069104,"201051344001135","174011321042388",28.90,6.70,0,329.43,339.65,8.7,6.5,0.035,117834.4,117834.4,512,0,0,0,L,1122011218,1,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069140,18015.00
05/31/2015 06:45,2,0.365,ACTIVE,213.51,335.74,59.970,1433069104,"201051344000417","174011321042388",28.77,7.00,0,329.13,340.85,10.7,8.4,0.031,122474.4,122474.4,509,0,0,0,L,1122011218,1,122.46,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069141,18016.00
05/31/2015 06:45,2,0.326,ACTIVE,212.83,335.74,59.949,1433069104,"201051344000594","174011321042388",29.06,6.70,0,327.62,340.25,9.6,7.4,0.040,121827.5,121827.5,512,0,0,0,L,1122011218,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069142,18017.00
05/31/2015 06:45,2,0.211,ACTIVE,214.19,337.54,59.959,1433069104,"274151322000083","174011321042388",27.77,7.70,0,333.93,342.95,6.0,3.8,0.013,406205.6,406205.6,1827,0,0,0,L,1151911521,1,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069143,18018.00
05/31/2015 06:45,2,0.309,ACTIVE,213.51,336.04,59.959,1433069104,"201051344000585","174011321042388",28.67,7.30,0,330.03,340.85,9.0,6.7,0.035,120782.0,120782.0,510,0,0,0,L,1122011218,1,122.23,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069144,18019.00
05/31/2015 06:45,2,0.207,ACTIVE,213.96,337.54,59.965,1433069104,"274151322000054","174011321042388",28.73,8.50,0,333.03,341.75,6.1,3.9,0.035,401721.7,401721.7,1424,0,0,0,L,1151911521,1,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069145,18020.00
05/31/2015 06:45,2,0.311,ACTIVE,213.51,334.24,59.970,1433069104,"201051344001203","174011321042388",27.39,6.70,0,328.22,340.55,8.6,6.4,0.040,122242.8,122242.8,512,0,0,0,L,1122011218,1,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069146,18021.00
05/31/2015 06:45,2,0.311,ACTIVE,213.06,334.84,59.975,1433069104,"201051344000646","174011321042388",28.92,7.00,0,328.22,339.34,9.1,6.9,0.044,119983.8,119983.8,509,0,0,0,L,1122011218,1,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069147,18022.00
05/31/2015 06:45,2,0.148,ACTIVE,214.87,337.84,59.970,1433069104,"274151322000068","174011321042388",30.83,8.50,0,324.92,350.77,4.7,2.6,0.009,312810.2,312810.2,1451,0,0,0,L,1151911521,1,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069147,18023.00
05/31/2015 06:45,2,0.217,ACTIVE,215.09,338.44,59.970,1433069104,"274151322000076","174011321042388",29.42,8.00,0,334.24,342.35,6.5,4.3,0.022,427688.6,427688.6,1823,0,0,0,L,1151911521,1,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069148,18024.00
05/31/2015 06:45,1,0.022,ACTIVE_NO_POWER,215.9,396.85,60.03,1433069104,"033051125000150","174011321042388",44.44,6,0.000,321.77,440.41,0.9,0.0,0.000,3150.2000000117,3150.2000000117,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069157,18025.00
05/31/2015 06:45,2,0.340,ACTIVE,213.29,335.44,59.954,1433069104,"201051344000890","174011321042388",28.77,7.00,0,327.62,339.95,9.9,7.7,0.031,123797.4,123797.4,511,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069158,18026.00
05/31/2015 06:45,2,0.229,ACTIVE,213.06,335.74,59.981,1433069104,"201051344000900","174011321042388",29.48,6.70,0,327.32,338.74,6.9,4.7,0.035,124319.8,124319.8,509,0,0,0,L,1122011218,1,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069159,18027.00
05/31/2015 06:45,2,0.312,ACTIVE,213.74,337.24,59.981,1433069104,"201051344000633","174011321042388",29.00,6.70,0,327.62,340.85,9.2,7.0,0.044,113978.0,113978.0,513,0,0,0,L,1122011218,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069160,18028.00
05/31/2015 06:45,2,0.223,ACTIVE,213.06,347.16,59.944,1433069104,"201051344000983","174011321042388",32.22,7.30,0,328.22,351.67,7.3,5.1,0.027,121050.3,121050.3,511,0,0,0,L,1122011218,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069168,18029.00
05/31/2015 06:45,2,0.303,ACTIVE,213.51,335.74,59.981,1433069104,"201051344000917","174011321042388",28.67,7.70,0,327.92,340.55,8.8,6.6,0.035,124448.5,124448.5,512,0,0,0,L,1122011218,1,122.46,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069168,18030.00
05/31/2015 06:45,1,0.006,ACTIVE_NO_POWER,215.0,344.37,60.00,1433069104,"033051125000135","174011321042388",40.00,6,0.000,323.17,440.47,0.2,0.0,0.000,2411.8000000119,2411.8000000119,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069170,18031.00
05/31/2015 06:45,2,0.328,ACTIVE,213.29,334.84,59.981,1433069104,"201051344000648","174011321042388",29.00,6.30,0,327.92,340.25,9.7,7.4,0.040,120612.4,120612.4,510,0,0,0,L,1122011218,1,122.01,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069171,18032.00
05/31/2015 06:45,2,0.354,ACTIVE,213.29,335.74,59.975,1433069104,"201051344001093","174011321042388",28.92,8.00,0,329.13,340.25,10.4,8.1,0.035,122472.8,122472.8,512,0,0,0,L,1122011218,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069172,18033.00
05/31/2015 06:45,2,0.301,ACTIVE,213.51,335.14,59.975,1433069104,"201051344000645","174011321042388",29.28,7.70,0,329.13,340.25,8.9,6.7,0.049,120958.8,120958.8,510,0,0,0,L,1122011218,1,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069173,18034.00
05/31/2015 06:45,2,0.213,ACTIVE,214.64,337.54,59.996,1433069104,"274151322000085","174011321042388",28.84,7.70,0,334.84,342.05,6.2,4.1,0.027,403674.8,403674.8,1820,0,0,0,L,1151911521,1,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069174,18035.00
05/31/2015 06:45,2,0.336,ACTIVE,213.29,335.14,59.981,1433069104,"201051344000651","174011321042388",28.73,6.00,0,330.03,339.95,9.8,7.6,0.035,120312.6,120312.6,511,0,0,0,L,1122011218,1,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069175,18036.00
05/31/2015 06:45,2,0.285,ACTIVE,213.51,333.33,59.996,1433069104,"201051344000867","174011321042388",29.94,8.00,0,328.22,339.95,8.7,6.5,0.035,112641.0,112641.0,509,0,0,0,L,1122011218,1,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069176,18037.00
05/31/2015 06:45,2,0.301,ACTIVE,213.29,334.84,59.996,1433069104,"201051344001230","174011321042388",29.22,7.00,0,327.02,339.04,8.9,6.7,0.035,123714.8,123714.8,511,0,0,0,L,1122011218,1,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069184,18038.00
05/31/2015 06:45,2,0.318,ACTIVE,213.51,336.04,59.949,1433069104,"201051344000576","174011321042388",29.98,7.00,0,328.52,341.45,9.7,7.4,0.035,120466.0,120466.0,511,0,0,0,L,1122011218,1,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069185,18039.00
05/31/2015 06:45,2,0.318,ACTIVE,213.29,334.84,59.981,1433069104,"201051344000579","174011321042388",30.81,7.00,0,328.52,340.85,10.0,7.7,0.040,125988.6,125988.6,512,0,0,0,L,1122011218,1,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069186,18040.00
05/31/2015 06:45,1,0.007,ALERT,215.6,364.05,60.03,1433069104,"040051121000195","174011321042388",28.49,5,0.000,363.62,397.41,0.2,0.0,0.000,5238.0000000118,5238.0000000118,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433069189,18041.00
05/31/2015 06:45,1,0.126,ACTIVE_NO_POWER,214.9,381.39,60.03,1433069104,"040051121000095","174011321042388",26.34,5,0.000,302.60,438.07,3.3,0.0,0.000,5793.9999999996,5793.9999999996,20,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069202,18042.00
05/31/2015 06:45,1,0.104,ACTIVE,215.5,338.99,60.03,1433069104,"033051125000132","174011321042388",31.59,6,0.135,325.84,438.62,3.0,10.3,0.003,2402.8000000237,2402.8000000237,142,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069204,18043.00
05/31/2015 06:45,1,0.052,ACTIVE_NO_POWER,214.7,420.95,60.03,1433069104,"040051121000185","174011321042388",28.24,6,0.000,325.34,436.79,1.4,0.0,0.000,3602.5999999998,3602.5999999998,20,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433069205,18044.00
05/31/2015 06:45,1,0.070,ALERT,215.7,305.73,60.03,1433069104,"040051121000116","174011321042388",29.65,5,0.000,305.32,311.27,2.0,0.0,0.000,2838.4000000238,2838.4000000238,4,0,0,0,L,2361,168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433069413,18045.00
05/31/2015 07:00,2,0.400,ACTIVE,212.83,336.34,59.981,1433070003,"201051344000955","174011321042388",29.32,7.30,0,330.03,341.15,12.0,9.6,0.053,125582.6,125582.6,512,0,0,0,L,1122011218,0,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070005,18046.00
05/31/2015 07:00,1,0.008,ACTIVE_NO_POWER,214.9,385.99,60.03,1433070003,"040051121000195","174011321042388",29.14,6,0.000,303.59,440.60,0.2,0.0,0.000,5238.0000000118,5238.0000000118,6,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070006,18047.00
05/31/2015 07:00,2,0.270,ACTIVE,214.19,339.04,59.981,1433070003,"274151322000095","174011321042388",28.92,8.00,0,333.33,342.35,7.9,5.7,0.035,422208.9,422208.9,1431,0,0,0,L,1151911521,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070007,18048.00
05/31/2015 07:00,2,0.375,ACTIVE,212.83,336.64,59.991,1433070003,"201051344000868","174011321042388",28.77,7.30,0,330.63,340.85,10.9,8.6,0.057,111980.5,111980.5,511,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070008,18049.00
05/31/2015 07:00,2,0.367,ACTIVE,213.51,337.84,59.991,1433070003,"201051344000853","174011321042388",29.76,7.30,0,330.33,342.05,11.1,8.8,0.053,118213.4,118213.4,510,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070008,18050.00
05/31/2015 07:00,2,0.387,ACTIVE,213.51,336.64,59.996,1433070003,"201051344000582","174011321042388",29.52,6.70,0,329.73,341.75,11.6,9.3,0.057,119010.0,119010.0,510,0,0,0,L,1122011218,0,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070009,18051.00
05/31/2015 07:00,2,0.406,ACTIVE,213.06,336.34,59.986,1433070003,"201051344000469","174011321042388",28.47,6.70,0,327.92,342.05,11.8,9.5,0.053,113344.2,113344.2,511,0,0,0,L,1122011218,0,122.23,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070011,18052.00
05/31/2015 07:00,2,0.354,ACTIVE,212.83,337.84,59.991,1433070003,"201051344000988","174011321042388",29.62,7.70,0,328.22,342.65,10.7,8.4,0.057,113248.8,113248.8,510,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070012,18053.00
05/31/2015 07:00,2,0.355,ACTIVE,213.06,336.94,59.986,1433070003,"201051344001158","174011321042388",29.38,7.00,0,328.82,341.75,10.6,8.3,0.066,119565.4,119565.4,512,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070013,18054.00
05/31/2015 07:00,2,0.373,ACTIVE,212.83,336.04,60.018,1433070003,"201051344001025","174011321042388",29.48,7.30,0,330.03,341.15,11.2,8.8,0.057,122324.9,122324.9,513,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070014,18055.00
05/31/2015 07:00,1,0.152,ACTIVE,214.8,371.12,60.03,1433070003,"033051125000118","174011321042388",38.88,7,0.064,321.91,443.84,5.8,5.4,0.000,3257.4,3258,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070015,18056.00
05/31/2015 07:00,2,0.381,ACTIVE,212.83,336.34,59.996,1433070003,"201051344000569","174011321042388",29.42,7.30,0,328.82,341.75,11.4,9.1,0.057,126325.2,126325.2,510,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070016,18057.00
05/31/2015 07:00,2,0.170,ACTIVE,214.19,364.59,59.986,1433070003,"274151322000094","174011321042388",34.05,8.00,0,334.24,367.30,6.0,3.8,0.027,313946.1,313946.1,1844,0,0,0,L,1151911521,0,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070017,18058.00
05/31/2015 07:00,2,0.393,ACTIVE,212.83,335.44,59.981,1433070003,"201051344000458","174011321042388",29.28,8.50,0,329.43,341.15,11.7,9.3,0.062,121909.2,121909.2,512,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070019,18059.00
05/31/2015 07:00,2,0.283,ACTIVE,214.19,337.84,59.981,1433070003,"274151322000087","174011321042388",29.10,9.00,0,333.33,342.95,8.4,6.2,0.031,383545.8,383545.8,1426,0,0,0,L,1151911521,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070020,18060.00
05/31/2015 07:00,2,0.291,ACTIVE,213.74,337.54,59.981,1433070003,"274151322000052","174011321042388",28.65,9.00,0,332.73,342.65,8.4,6.2,0.040,409785.8,409785.8,1822,0,0,0,L,1151911521,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070021,18061.00
05/31/2015 07:00,2,0.354,ACTIVE,213.29,337.24,59.986,1433070003,"201051344001145","174011321042388",29.60,7.00,0,330.93,342.05,10.6,8.3,0.053,126958.2,126958.2,510,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070022,18062.00
05/31/2015 07:00,2,0.375,ACTIVE,213.06,337.24,59.981,1433070003,"201051344000685","174011321042388",29.26,7.30,0,329.43,341.75,11.2,8.9,0.057,126301.9,126301.9,513,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070024,18063.00
05/31/2015 07:00,2,0.260,ACTIVE,213.96,339.04,59.981,1433070003,"274151322000088","174011321042388",27.69,9.00,0,333.03,342.65,7.3,5.1,0.027,392153.0,392153.0,1429,0,0,0,L,1151911521,0,123.81,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070024,18064.00
05/31/2015 07:00,2,0.377,ACTIVE,213.06,336.64,59.981,1433070003,"201051344000438","174011321042388",30.81,7.00,0,328.82,341.45,11.8,9.5,0.053,126326.1,126326.1,512,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070025,18065.00
05/31/2015 07:00,2,0.363,ACTIVE,212.61,335.44,59.986,1433070003,"201051344001135","174011321042388",29.18,7.00,0,329.13,340.85,10.8,8.5,0.057,117836.2,117836.2,513,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070026,18066.00
05/31/2015 07:00,2,0.432,ACTIVE,213.29,337.54,59.981,1433070003,"201051344000417","174011321042388",28.96,7.70,0,329.13,341.75,12.7,10.3,0.057,122476.7,122476.7,510,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070027,18067.00
05/31/2015 07:00,2,0.400,ACTIVE,212.38,335.44,59.981,1433070003,"201051344000594","174011321042388",28.96,7.70,0,327.62,340.85,11.7,9.4,0.066,121829.5,121829.5,513,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070028,18068.00
05/31/2015 07:00,2,0.264,ACTIVE,214.19,339.34,59.981,1433070003,"274151322000083","174011321042388",28.61,8.00,0,333.63,342.95,7.7,5.5,0.044,406206.7,406206.7,1828,0,0,0,L,1151911521,0,122.91,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070029,18069.00
05/31/2015 07:00,2,0.371,ACTIVE,213.29,337.54,59.986,1433070003,"201051344000585","174011321042388",29.44,8.00,0,329.43,342.35,11.1,8.8,0.057,120783.9,120783.9,511,0,0,0,L,1122011218,0,122.46,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070030,18070.00
05/31/2015 07:00,2,0.273,ACTIVE,213.74,339.34,60.002,1433070003,"274151322000054","174011321042388",28.53,9.30,0,333.03,342.65,7.9,5.7,0.035,401722.9,401722.9,1425,0,0,0,L,1151911521,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070031,18071.00
05/31/2015 07:00,2,0.373,ACTIVE,213.06,336.04,59.986,1433070003,"201051344001203","174011321042388",28.78,7.30,0,330.33,342.35,10.9,8.6,0.057,122244.6,122244.6,513,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070032,18072.00
05/31/2015 07:00,2,0.377,ACTIVE,212.83,336.34,59.981,1433070003,"201051344000646","174011321042388",29.44,7.70,0,327.62,340.85,11.3,8.9,0.053,119985.8,119985.8,510,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070033,18073.00
05/31/2015 07:00,2,0.188,ACTIVE,214.87,375.41,59.986,1433070003,"274151322000068","174011321042388",35.11,9.70,0,335.14,378.12,6.8,4.6,0.031,312811.0,312811.0,1452,0,0,0,L,1151911521,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070033,18074.00
05/31/2015 07:00,2,0.283,ACTIVE,214.64,340.25,59.965,1433070003,"274151322000076","174011321042388",29.36,9.00,0,334.84,343.25,8.5,6.3,0.044,427689.9,427689.9,1824,0,0,0,L,1151911521,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070034,18075.00
05/31/2015 07:00,1,0.153,ACTIVE_NO_POWER,215.6,421.18,60.00,1433070003,"033051125000132","174011321042388",34.49,7,0.000,323.78,440.14,5.2,0.0,0.000,2402.8000000237,2403.1000000237,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070036,18076.00
05/31/2015 07:00,1,0.183,ACTIVE_NO_POWER,214.8,373.08,60.00,1433070003,"033051125000150","174011321042388",37.58,7,0.000,319.88,442.64,6.8,0.0,0.000,3150.2000000117,3150.8000000117,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070037,18077.00
05/31/2015 07:00,2,0.395,ACTIVE,212.83,335.74,59.975,1433070003,"201051344000890","174011321042388",30.04,7.70,0,330.03,341.75,12.1,9.7,0.053,123799.5,123799.5,512,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070038,18078.00
05/31/2015 07:00,2,0.297,ACTIVE,212.61,336.34,59.986,1433070003,"201051344000900","174011321042388",29.76,7.30,0,329.13,341.15,9.0,6.7,0.053,124321.2,124321.2,510,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070039,18079.00
05/31/2015 07:00,2,0.385,ACTIVE,213.29,338.14,59.970,1433070003,"201051344000633","174011321042388",29.44,7.30,0,329.73,343.25,11.5,9.2,0.053,113979.9,113979.9,514,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070040,18080.00
05/31/2015 07:00,1,0.238,ACTIVE,214.8,333.80,60.03,1433070003,"040051121000185","174011321042388",23.28,6,0.139,321.91,438.85,5.5,13.7,0.024,3602.5999999998,3602.7999999879,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070041,18081.00
05/31/2015 07:00,2,0.363,ACTIVE,212.83,336.34,59.970,1433070003,"201051344000983","174011321042388",29.26,7.70,0,329.43,352.27,10.8,8.5,0.066,121052.0,121052.0,512,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070042,18082.00
05/31/2015 07:00,2,0.373,ACTIVE,213.06,337.24,59.965,1433070003,"201051344000917","174011321042388",29.18,8.50,0,329.13,341.45,11.1,8.7,0.057,124450.3,124450.3,513,0,0,0,L,1122011218,0,122.46,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070043,18083.00
05/31/2015 07:00,1,0.138,ACTIVE,214.7,353.17,60.00,1433070003,"033051125000135","174011321042388",34.01,7,0.095,322.64,440.62,4.6,14.1,0.000,2411.8000000119,2412.0000000119,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070045,18084.00
05/31/2015 07:00,2,0.396,ACTIVE,213.06,336.34,59.949,1433070003,"201051344000648","174011321042388",29.46,7.00,0,328.52,341.45,11.9,9.6,0.053,120614.5,120614.5,511,0,0,0,L,1122011218,0,122.23,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070046,18085.00
