ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 07:00,2,0.428,ACTIVE,213.06,336.34,59.986,1433070003,"201051344001093","174011321042388",29.16,8.50,0,328.82,341.75,12.7,10.3,0.057,122475.0,122475.0,513,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070048,18086.00
05/31/2015 07:00,2,0.369,ACTIVE,213.29,336.64,59.954,1433070003,"201051344000645","174011321042388",29.90,8.00,0,329.73,341.75,11.2,8.9,0.057,120960.6,120960.6,511,0,0,0,L,1122011218,0,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070048,18087.00
05/31/2015 07:00,2,0.273,ACTIVE,213.96,339.65,59.991,1433070003,"274151322000085","174011321042388",28.75,8.50,0,334.24,342.95,8.0,5.8,0.035,403676.0,403676.0,1821,0,0,0,L,1151911521,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070049,18088.00
05/31/2015 07:00,2,0.404,ACTIVE,213.06,336.64,59.981,1433070003,"201051344000651","174011321042388",29.02,6.30,0,329.43,341.75,11.9,9.6,0.053,120314.7,120314.7,512,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070050,18089.00
05/31/2015 07:00,2,0.354,ACTIVE,213.06,335.74,59.981,1433070003,"201051344000867","174011321042388",30.22,8.50,0,328.52,340.85,10.8,8.5,0.053,112642.8,112642.8,510,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070051,18090.00
05/31/2015 07:00,2,0.377,ACTIVE,212.83,335.14,60.007,1433070003,"201051344001230","174011321042388",28.39,7.70,0,328.22,340.25,10.9,8.6,0.053,123716.7,123716.7,512,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070053,18091.00
05/31/2015 07:00,2,0.389,ACTIVE,213.29,338.14,59.949,1433070003,"201051344000576","174011321042388",29.48,7.30,0,329.43,341.75,11.6,9.3,0.057,120468.0,120468.0,512,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070054,18092.00
05/31/2015 07:00,2,0.406,ACTIVE,213.06,336.34,59.981,1433070003,"201051344000579","174011321042388",29.86,8.00,0,329.43,341.15,12.3,10.0,0.057,125990.7,125990.7,513,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070055,18093.00
05/31/2015 07:00,1,0.049,ACTIVE_NO_POWER,214.9,426.94,60.03,1433070003,"040051121000097","174011321042388",30.40,6,0.000,321.07,440.73,1.4,0.0,0.000,2888.3000000121,2888.3000000121,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070056,18094.00
05/31/2015 07:00,1,0.058,ACTIVE_NO_POWER,214.9,421.25,60.00,1433070003,"040051121000068","174011321042388",27.56,5,0.000,323.65,438.35,1.6,0.0,0.000,4592.4999999882,4592.4999999882,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070058,18095.00
05/31/2015 07:00,1,0.070,ALERT,215.2,361.18,60.03,1433070003,"040051121000116","174011321042388",30.03,6,0.000,360.91,368.32,2.1,0.0,0.000,2838.4000000238,2838.4000000238,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433070061,18096.00
05/31/2015 07:00,1,0.126,ACTIVE_NO_POWER,214.5,373.65,60.00,1433070003,"040051121000095","174011321042388",26.97,6,0.000,321.61,434.33,3.4,0.0,0.000,5793.9999999996,5793.9999999996,32,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070068,18097.00
05/31/2015 07:15,2,0.469,ACTIVE,212.38,336.34,59.975,1433070903,"201051344000955","174011321042388",29.36,7.70,0,320.41,342.65,14.0,11.6,0.080,125585.2,125585.2,513,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070904,18098.00
05/31/2015 07:15,1,0.007,ACTIVE_NO_POWER,215.4,398.46,60.00,1433070903,"040051121000195","174011321042388",29.61,6,0.000,324.76,441.50,0.2,0.0,0.000,5238.0000000118,5238.099999976,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070905,18099.00
05/31/2015 07:15,2,0.338,ACTIVE,213.96,338.74,59.970,1433070903,"274151322000095","174011321042388",28.55,9.00,0,322.51,344.15,9.7,7.5,0.057,422210.5,422210.5,1432,0,0,0,L,1151911521,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070906,18100.00
05/31/2015 07:15,2,0.430,ACTIVE,212.83,336.64,59.975,1433070903,"201051344000868","174011321042388",29.72,7.70,0,319.81,343.25,13.0,10.6,0.075,111982.9,111982.9,512,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070907,18101.00
05/31/2015 07:15,2,0.434,ACTIVE,213.29,336.94,59.975,1433070903,"201051344000853","174011321042388",29.84,7.70,0,320.71,344.15,13.1,10.7,0.071,118215.9,118215.9,511,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070908,18102.00
05/31/2015 07:15,2,0.455,ACTIVE,213.29,336.94,59.959,1433070903,"201051344000582","174011321042388",29.68,7.30,0,318.61,343.55,13.7,11.3,0.071,119012.6,119012.6,511,0,0,0,L,1122011218,0,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070909,18103.00
05/31/2015 07:15,2,0.473,ACTIVE,212.83,336.94,59.965,1433070903,"201051344000469","174011321042388",28.63,7.30,0,321.31,344.76,13.7,11.3,0.075,113346.8,113346.8,512,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070912,18104.00
05/31/2015 07:15,2,0.416,ACTIVE,212.61,337.24,59.975,1433070903,"201051344000988","174011321042388",29.92,8.00,0,317.70,344.76,12.7,10.3,0.075,113251.2,113251.2,511,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070913,18105.00
05/31/2015 07:15,2,0.416,ACTIVE,212.83,335.74,59.981,1433070903,"201051344001158","174011321042388",29.74,7.30,0,321.01,343.55,12.6,10.2,0.075,119567.7,119567.7,513,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070914,18106.00
05/31/2015 07:15,2,0.447,ACTIVE,212.38,335.74,59.975,1433070903,"201051344001025","174011321042388",28.90,7.70,0,318.91,343.25,13.1,10.7,0.080,122327.4,122327.4,514,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070915,18107.00
05/31/2015 07:15,1,0.188,ACTIVE_NO_POWER,214.4,428.24,60.03,1433070903,"033051125000118","174011321042388",38.90,8,0.000,318.72,444.80,7.2,0.0,0.000,3258,3259,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070916,18108.00
05/31/2015 07:15,2,0.441,ACTIVE,212.83,336.64,59.981,1433070903,"201051344000569","174011321042388",29.76,8.00,0,326.72,343.25,13.3,10.9,0.075,126327.7,126327.7,511,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070917,18109.00
05/31/2015 07:15,2,0.205,ACTIVE,213.74,407.57,59.981,1433070903,"274151322000094","174011321042388",38.41,9.30,0,336.34,409.68,8.0,5.8,0.035,313947.2,313947.2,1845,0,0,0,L,1151911521,0,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070918,18110.00
05/31/2015 07:15,1,0.298,ACTIVE_NO_POWER,215.3,413.15,60.03,1433070903,"040051121000068","174011321042388",23.05,6,0.000,316.01,440.38,6.6,0.0,0.000,4592.4999999882,4592.6999999763,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070919,18111.00
05/31/2015 07:15,2,0.441,ACTIVE,212.61,336.34,59.970,1433070903,"201051344000458","174011321042388",30.28,9.30,0,317.70,342.05,13.6,11.2,0.071,121911.8,121911.8,513,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070920,18112.00
05/31/2015 07:15,2,0.348,ACTIVE,213.74,339.04,59.986,1433070903,"274151322000087","174011321042388",28.92,10.00,0,322.51,345.06,10.2,7.9,0.049,383547.5,383547.5,1427,0,0,0,L,1151911521,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070921,18113.00
05/31/2015 07:15,2,0.352,ACTIVE,213.74,339.95,59.975,1433070903,"274151322000052","174011321042388",28.61,9.30,0,321.91,345.06,10.2,8.0,0.040,409787.5,409787.5,1823,0,0,0,L,1151911521,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070922,18114.00
05/31/2015 07:15,2,0.434,ACTIVE,213.06,337.84,59.986,1433070903,"201051344001145","174011321042388",29.18,7.30,0,320.11,344.15,12.8,10.4,0.075,126960.5,126960.5,511,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070923,18115.00
05/31/2015 07:15,2,0.457,ACTIVE,213.06,337.54,59.970,1433070903,"201051344000685","174011321042388",27.99,7.70,0,319.21,343.25,13.0,10.7,0.075,126304.4,126304.4,514,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070924,18116.00
05/31/2015 07:15,2,0.322,ACTIVE,213.29,337.54,59.949,1433070903,"274151322000088","174011321042388",27.85,9.30,0,321.31,344.45,9.1,6.9,0.035,392154.4,392154.4,1430,0,0,0,L,1151911521,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070925,18117.00
05/31/2015 07:15,2,0.467,ACTIVE,212.83,336.94,59.981,1433070903,"201051344000438","174011321042388",29.48,7.30,0,318.00,343.55,14.0,11.6,0.066,126328.7,126328.7,513,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070926,18118.00
05/31/2015 07:15,2,0.418,ACTIVE,212.38,335.74,59.975,1433070903,"201051344001135","174011321042388",29.92,7.70,0,318.30,342.65,12.7,10.4,0.075,117838.6,117838.6,514,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070927,18119.00
05/31/2015 07:15,2,0.496,ACTIVE,213.06,338.14,59.944,1433070903,"201051344000417","174011321042388",29.20,8.00,0,318.61,343.25,14.7,12.2,0.075,122479.5,122479.5,511,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070928,18120.00
05/31/2015 07:15,2,0.455,ACTIVE,212.16,335.14,59.981,1433070903,"201051344000594","174011321042388",29.88,8.00,0,318.00,343.55,13.8,11.4,0.080,121832.1,121832.1,514,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070928,18121.00
05/31/2015 07:15,2,0.318,ACTIVE,213.96,339.04,59.996,1433070903,"274151322000083","174011321042388",28.84,9.00,0,322.51,345.06,9.3,7.1,0.049,406208.3,406208.3,1829,0,0,0,L,1151911521,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070929,18122.00
05/31/2015 07:15,2,0.441,ACTIVE,212.83,337.54,59.981,1433070903,"201051344000585","174011321042388",29.24,8.50,0,318.61,343.55,13.1,10.7,0.075,120786.3,120786.3,512,0,0,0,L,1122011218,0,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070930,18123.00
05/31/2015 07:15,2,0.328,ACTIVE,213.74,337.54,59.981,1433070903,"274151322000054","174011321042388",29.06,10.00,0,321.91,344.76,9.7,7.4,0.049,401724.5,401724.5,1426,0,0,0,L,1151911521,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070931,18124.00
05/31/2015 07:15,2,0.445,ACTIVE,212.61,334.84,59.981,1433070903,"201051344001203","174011321042388",28.96,7.70,0,320.11,344.76,13.1,10.7,0.080,122247.0,122247.0,514,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070932,18125.00
05/31/2015 07:15,2,0.439,ACTIVE,212.38,335.74,59.981,1433070903,"201051344000646","174011321042388",29.58,7.70,0,318.61,342.65,13.2,10.8,0.066,119988.2,119988.2,511,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070933,18126.00
05/31/2015 07:15,2,0.219,ACTIVE,214.19,415.99,59.981,1433070903,"274151322000068","174011321042388",39.30,11.30,0,337.24,418.39,8.8,6.5,0.035,312812.4,312812.4,1453,0,0,0,L,1151911521,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070934,18127.00
05/31/2015 07:15,2,0.348,ACTIVE,214.41,338.44,59.975,1433070903,"274151322000076","174011321042388",29.76,9.70,0,323.72,345.06,10.5,8.2,0.066,427691.7,427691.7,1825,0,0,0,L,1151911521,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070935,18128.00
05/31/2015 07:15,1,0.192,ACTIVE,215.1,370.52,60.03,1433070903,"033051125000132","174011321042388",34.95,8,0.000,316.41,439.90,6.6,9.8,0.000,2403.1000000237,2403.9000000237,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070936,18129.00
05/31/2015 07:15,1,0.223,ACTIVE,214.8,352.73,60.03,1433070903,"033051125000150","174011321042388",39.62,8,0.128,312.89,443.32,8.8,13.1,0.013,3150.8000000117,3152.0000000117,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070938,18130.00
05/31/2015 07:15,2,0.469,ACTIVE,212.38,335.44,59.954,1433070903,"201051344000890","174011321042388",29.74,8.00,0,325.22,343.25,14.2,11.7,0.075,123802.2,123802.2,513,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070938,18131.00
05/31/2015 07:15,2,0.381,ACTIVE,212.61,336.94,59.986,1433070903,"201051344000900","174011321042388",28.21,7.70,0,318.30,343.55,10.9,8.6,0.071,124323.1,124323.1,511,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070939,18132.00
05/31/2015 07:15,2,0.449,ACTIVE,213.06,338.44,59.991,1433070903,"201051344000633","174011321042388",29.42,7.70,0,318.91,344.76,13.4,11.0,0.071,113982.5,113982.5,515,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070940,18133.00
05/31/2015 07:15,1,0.287,ACTIVE_NO_POWER,214.7,427.02,60.03,1433070903,"040051121000185","174011321042388",23.32,7,0.000,312.38,438.85,6.6,0.0,0.000,3602.7999999879,3603.4000000117,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070942,18134.00
05/31/2015 07:15,2,0.428,ACTIVE,212.38,335.74,59.975,1433070903,"201051344000983","174011321042388",29.12,8.50,0,318.91,342.95,12.7,10.3,0.080,121054.4,121054.4,513,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070942,18135.00
05/31/2015 07:15,2,0.445,ACTIVE,212.83,336.94,59.991,1433070903,"201051344000917","174011321042388",29.54,9.00,0,318.30,343.85,13.4,11.0,0.075,124452.8,124452.8,514,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070943,18136.00
05/31/2015 07:15,1,0.180,ACTIVE,214.3,363.11,60.03,1433070903,"033051125000135","174011321042388",33.87,8,0.102,313.41,440.71,6.0,7.3,0.000,2412.0000000119,2412.8000000119,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070946,18137.00
05/31/2015 07:15,2,0.455,ACTIVE,212.83,335.74,59.981,1433070903,"201051344000648","174011321042388",30.04,7.30,0,318.61,343.85,13.9,11.5,0.075,120617.1,120617.1,512,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070947,18138.00
05/31/2015 07:15,2,0.480,ACTIVE,212.61,336.34,59.959,1433070903,"201051344001093","174011321042388",30.36,9.00,0,318.61,343.55,14.8,12.3,0.080,122477.9,122477.9,514,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070948,18139.00
05/31/2015 07:15,2,0.439,ACTIVE,212.83,336.04,59.981,1433070903,"201051344000645","174011321042388",29.60,8.50,0,318.91,343.55,13.2,10.8,0.071,120963.1,120963.1,512,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070949,18140.00
05/31/2015 07:15,2,0.336,ACTIVE,213.74,339.04,59.970,1433070903,"274151322000085","174011321042388",28.88,9.00,0,323.11,344.15,9.8,7.6,0.057,403677.7,403677.7,1822,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070949,18141.00
05/31/2015 07:15,2,0.475,ACTIVE,212.83,336.34,59.975,1433070903,"201051344000651","174011321042388",28.96,7.00,0,318.30,343.25,13.9,11.5,0.075,120317.3,120317.3,513,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070950,18142.00
05/31/2015 07:15,2,0.434,ACTIVE,212.61,335.14,59.981,1433070903,"201051344000867","174011321042388",29.26,9.00,0,318.61,342.95,12.9,10.5,0.066,112645.2,112645.2,511,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070951,18143.00
05/31/2015 07:15,1,0.285,ACTIVE,214.1,351.43,60.03,1433070903,"040051121000095","174011321042388",25.62,6,0.080,312.30,437.63,7.2,7.1,0.000,5793.9999999996,5793.9999999996,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070953,18144.00
05/31/2015 07:15,2,0.439,ACTIVE,212.61,334.84,59.970,1433070903,"201051344001230","174011321042388",29.30,7.70,0,318.00,342.35,13.1,10.7,0.066,123719.1,123719.1,513,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070954,18145.00
05/31/2015 07:15,2,0.455,ACTIVE,212.83,336.94,59.981,1433070903,"201051344000576","174011321042388",29.54,7.70,0,319.51,343.55,13.7,11.3,0.075,120470.6,120470.6,513,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070954,18146.00
05/31/2015 07:15,2,0.471,ACTIVE,212.61,336.64,59.975,1433070903,"201051344000579","174011321042388",29.74,8.50,0,318.30,343.55,14.2,11.8,0.075,125993.4,125993.4,514,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070955,18147.00
05/31/2015 07:15,1,0.070,ALERT,214.7,406.04,60.00,1433070903,"040051121000116","174011321042388",30.39,6,0.000,405.65,415.95,2.1,0.0,0.000,2838.4000000238,2838.4000000238,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433070965,18148.00
05/31/2015 07:15,1,0.048,ACTIVE_NO_POWER,214.5,422.68,60.00,1433070903,"040051121000097","174011321042388",30.72,7,0.000,320.43,435.16,1.4,0.0,0.000,2888.3000000121,2888.5000000121,34,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433070972,18149.00
05/31/2015 07:30,2,0.562,ACTIVE,211.93,337.84,59.981,1433071804,"201051344000955","174011321042388",29.92,8.00,0,327.02,346.86,17.1,14.5,0.093,125588.4,125588.4,514,0,0,0,L,1122011218,0,121.33,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071805,18150.00
05/31/2015 07:30,1,0.311,ACTIVE_NO_POWER,214.4,412.58,60.03,1433071804,"040051121000195","174011321042388",25.39,7,0.000,321.71,443.32,7.7,0.0,0.000,5238.099999976,5239.0000000118,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071806,18151.00
05/31/2015 07:30,2,0.471,ACTIVE,213.29,338.74,59.975,1433071804,"274151322000095","174011321042388",30.55,9.30,0,334.24,346.26,14.6,12.1,0.084,422212.9,422212.9,1433,0,0,0,L,1151911521,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071807,18152.00
05/31/2015 07:30,2,0.496,ACTIVE,212.16,337.54,59.970,1433071804,"201051344000868","174011321042388",30.57,8.00,0,328.22,348.36,15.4,12.9,0.093,111985.8,111985.8,513,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071808,18153.00
05/31/2015 07:30,2,0.508,ACTIVE,212.83,339.34,59.970,1433071804,"201051344000853","174011321042388",30.26,8.50,0,330.33,346.26,15.6,13.1,0.102,118218.8,118218.8,512,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071809,18154.00
05/31/2015 07:30,2,0.518,ACTIVE,212.61,339.34,59.975,1433071804,"201051344000582","174011321042388",30.32,7.70,0,328.52,346.86,15.9,13.4,0.093,119015.7,119015.7,512,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071810,18155.00
05/31/2015 07:30,1,0.431,ACTIVE,214.3,379.45,60.03,1433071804,"040051121000097","174011321042388",27.25,9,0.131,320.08,443.02,11.7,11.1,0.002,2888.5000000121,2889.5000000121,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071811,18156.00
05/31/2015 07:30,2,0.541,ACTIVE,212.16,338.44,59.975,1433071804,"201051344000469","174011321042388",29.94,7.70,0,327.32,345.66,16.4,13.9,0.110,113349.9,113349.9,513,0,0,0,L,1122011218,0,121.55,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071812,18157.00
05/31/2015 07:30,2,0.508,ACTIVE,212.16,338.74,59.975,1433071804,"201051344000988","174011321042388",29.74,9.00,0,328.22,346.26,15.3,12.8,0.097,113253.9,113253.9,512,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071813,18158.00
05/31/2015 07:30,2,0.482,ACTIVE,212.38,338.14,59.975,1433071804,"201051344001158","174011321042388",30.57,8.00,0,330.33,348.06,15.0,12.5,0.097,119570.5,119570.5,514,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071814,18159.00
05/31/2015 07:30,2,0.502,ACTIVE,212.16,337.54,59.975,1433071804,"201051344001025","174011321042388",30.32,8.00,0,329.73,345.36,15.5,13.0,0.097,122330.3,122330.3,515,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071815,18160.00
05/31/2015 07:30,1,0.324,ACTIVE,214.1,370.42,60.03,1433071804,"033051125000118","174011321042388",40.55,8,0.161,319.36,445.98,13.1,15.9,0.019,3259,3260.9,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071816,18161.00
05/31/2015 07:30,2,0.514,ACTIVE,212.38,338.74,59.975,1433071804,"201051344000569","174011321042388",30.30,9.00,0,328.82,348.96,15.8,13.3,0.093,126330.5,126330.5,512,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071817,18162.00
05/31/2015 07:30,2,0.318,ACTIVE,213.29,419.60,59.970,1433071804,"274151322000094","174011321042388",39.74,10.70,0,336.64,433.12,12.8,10.5,0.075,313949.2,313949.2,1846,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071818,18163.00
05/31/2015 07:30,1,0.511,ACTIVE_NO_POWER,214.7,418.36,60.00,1433071804,"040051121000068","174011321042388",23.94,7,0.000,319.93,440.52,12.1,0.0,0.000,4592.6999999763,4594.1000000121,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071819,18164.00
05/31/2015 07:30,2,0.525,ACTIVE,212.16,337.24,59.975,1433071804,"201051344000458","174011321042388",29.96,10.00,0,328.82,346.56,15.9,13.5,0.106,121914.8,121914.8,514,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071820,18165.00
05/31/2015 07:30,2,0.486,ACTIVE,213.74,340.55,59.970,1433071804,"274151322000087","174011321042388",29.74,10.70,0,333.63,346.26,14.6,12.2,0.088,383550.0,383550.0,1428,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071821,18166.00
05/31/2015 07:30,2,0.518,ACTIVE,213.06,341.45,59.975,1433071804,"274151322000052","174011321042388",30.18,10.00,0,333.63,346.86,15.9,13.4,0.093,409790.1,409790.1,1824,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071822,18167.00
05/31/2015 07:30,2,0.500,ACTIVE,212.61,339.34,59.981,1433071804,"201051344001145","174011321042388",29.46,7.70,0,331.53,345.96,14.9,12.5,0.097,126963.3,126963.3,512,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071823,18168.00
05/31/2015 07:30,2,0.527,ACTIVE,212.61,339.04,59.986,1433071804,"201051344000685","174011321042388",29.26,8.00,0,329.13,348.96,15.7,13.2,0.102,126307.3,126307.3,515,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071824,18169.00
05/31/2015 07:30,2,0.479,ACTIVE,212.83,342.05,59.970,1433071804,"274151322000088","174011321042388",29.44,10.00,0,333.63,346.56,14.3,11.8,0.088,392156.7,392156.7,1431,0,0,0,L,1151911521,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071825,18170.00
05/31/2015 07:30,2,0.549,ACTIVE,212.38,337.84,59.975,1433071804,"201051344000438","174011321042388",29.96,7.70,0,330.33,351.37,16.7,14.2,0.102,126331.8,126331.8,514,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071826,18171.00
05/31/2015 07:30,2,0.494,ACTIVE,211.93,336.64,59.981,1433071804,"201051344001135","174011321042388",30.26,8.00,0,328.82,348.36,15.2,12.7,0.093,117841.4,117841.4,515,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071827,18172.00
05/31/2015 07:30,2,0.574,ACTIVE,212.38,338.44,59.954,1433071804,"201051344000417","174011321042388",29.68,8.50,0,330.03,346.26,17.2,14.7,0.102,122482.8,122482.8,512,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071828,18173.00
05/31/2015 07:30,2,0.518,ACTIVE,211.93,337.24,59.981,1433071804,"201051344000594","174011321042388",30.81,8.50,0,326.72,348.06,16.2,13.7,0.097,121835.2,121835.2,515,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071829,18174.00
05/31/2015 07:30,2,0.449,ACTIVE,213.51,340.85,59.975,1433071804,"274151322000083","174011321042388",29.88,9.70,0,333.33,346.56,13.6,11.2,0.084,406210.5,406210.5,1830,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071830,18175.00
05/31/2015 07:30,2,0.473,ACTIVE,212.38,338.44,59.975,1433071804,"201051344000585","174011321042388",30.93,9.00,0,329.43,346.26,14.8,12.3,0.088,120789.2,120789.2,513,0,0,0,L,1122011218,0,121.55,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071831,18176.00
05/31/2015 07:30,2,0.473,ACTIVE,213.29,339.65,59.975,1433071804,"274151322000054","174011321042388",30.47,10.30,0,333.63,346.26,14.7,12.2,0.093,401726.8,401726.8,1427,0,0,0,L,1151911521,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071832,18177.00
05/31/2015 07:30,2,0.525,ACTIVE,212.16,336.94,59.970,1433071804,"201051344001203","174011321042388",30.18,8.00,0,328.22,349.86,16.1,13.6,0.106,122250.0,122250.0,515,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071832,18178.00
05/31/2015 07:30,2,0.514,ACTIVE,211.93,337.24,59.981,1433071804,"201051344000646","174011321042388",29.62,8.00,0,327.92,345.66,15.4,13.0,0.093,119991.1,119991.1,512,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071833,18179.00
05/31/2015 07:30,2,0.326,ACTIVE,213.74,429.22,59.981,1433071804,"274151322000068","174011321042388",40.61,12.30,0,336.64,437.33,13.4,11.0,0.062,312814.5,312814.5,1454,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071834,18180.00
05/31/2015 07:30,2,0.525,ACTIVE,213.74,341.15,59.970,1433071804,"274151322000076","174011321042388",30.99,10.00,0,335.14,347.46,16.6,14.1,0.097,427694.3,427694.3,1826,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071835,18181.00
05/31/2015 07:30,1,0.309,ACTIVE,214.2,357.58,60.00,1433071804,"033051125000132","174011321042388",35.64,8,0.150,321.00,439.54,10.9,15.3,0.024,2403.9000000237,2405.2000000237,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071836,18182.00
05/31/2015 07:30,1,0.351,ACTIVE,214.2,325.96,60.03,1433071804,"033051125000150","174011321042388",40.52,8,0.118,317.51,444.26,14.1,7.3,0.242,3152.0000000117,3153.9000000117,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071838,18183.00
05/31/2015 07:30,2,0.549,ACTIVE,212.38,337.54,59.975,1433071804,"201051344000890","174011321042388",30.55,8.50,0,328.82,349.26,17.0,14.5,0.102,123805.4,123805.4,514,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071839,18184.00
05/31/2015 07:30,2,0.445,ACTIVE,212.16,338.44,59.986,1433071804,"201051344000900","174011321042388",29.56,8.00,0,329.43,343.55,13.3,11.0,0.097,124325.5,124325.5,512,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071840,18185.00
05/31/2015 07:30,2,0.529,ACTIVE,212.61,339.34,59.981,1433071804,"201051344000633","174011321042388",29.80,8.00,0,329.43,350.17,16.0,13.5,0.102,113985.5,113985.5,516,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071841,18186.00
05/31/2015 07:30,1,0.354,ACTIVE_NO_POWER,214.3,415.72,60.03,1433071804,"040051121000185","174011321042388",25.30,8,0.000,320.06,438.74,8.8,0.0,0.000,3603.4000000117,3604.4000000117,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071842,18187.00
05/31/2015 07:30,2,0.494,ACTIVE,212.16,337.24,59.975,1433071804,"201051344000983","174011321042388",30.30,9.00,0,328.22,350.77,15.2,12.8,0.106,121057.2,121057.2,514,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071843,18188.00
05/31/2015 07:30,2,0.508,ACTIVE,212.38,338.14,59.970,1433071804,"201051344000917","174011321042388",29.88,9.30,0,328.82,347.46,15.4,12.9,0.102,124455.7,124455.7,515,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071844,18189.00
05/31/2015 07:30,1,0.458,ACTIVE,214.0,324.68,60.03,1433071804,"040051121000116","174011321042388",26.38,7,0.096,297.43,440.28,12.0,6.4,0.224,2838.4000000238,2839.2000000238,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071845,18190.00
05/31/2015 07:30,1,0.200,ACTIVE_NO_POWER,214.0,421.79,60.00,1433071804,"033051125000135","174011321042388",38.35,9,0.000,319.76,442.40,7.6,0.0,0.000,2412.8000000119,2413.8000000119,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071847,18191.00
05/31/2015 07:30,2,0.543,ACTIVE,212.38,337.84,59.981,1433071804,"201051344000648","174011321042388",29.58,7.30,0,327.92,346.26,16.3,13.8,0.097,120620.2,120620.2,513,0,0,0,L,1122011218,0,121.55,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071848,18192.00
05/31/2015 07:30,2,0.600,ACTIVE,212.16,337.54,59.970,1433071804,"201051344001093","174011321042388",30.71,9.30,0,327.92,348.36,18.7,16.1,0.106,122481.3,122481.3,515,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071848,18193.00
05/31/2015 07:30,2,0.516,ACTIVE,212.61,338.14,59.975,1433071804,"201051344000645","174011321042388",29.94,9.00,0,328.52,345.06,15.7,13.2,0.097,120966.0,120966.0,513,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071849,18194.00
05/31/2015 07:30,2,0.494,ACTIVE,213.51,340.25,59.959,1433071804,"274151322000085","174011321042388",29.90,9.70,0,334.54,346.26,15.0,12.6,0.088,403680.1,403680.1,1823,0,0,0,L,1151911521,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071850,18195.00
05/31/2015 07:30,2,0.543,ACTIVE,212.38,338.74,59.970,1433071804,"201051344000651","174011321042388",29.70,7.30,0,328.22,345.66,16.3,13.8,0.097,120320.4,120320.4,514,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071851,18196.00
05/31/2015 07:30,2,0.516,ACTIVE,212.38,337.24,59.970,1433071804,"201051344000867","174011321042388",29.84,9.00,0,328.52,346.26,15.6,13.1,0.093,112648.0,112648.0,512,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071852,18197.00
05/31/2015 07:30,1,0.356,ACTIVE,213.9,338.70,60.00,1433071804,"040051121000095","174011321042388",27.02,8,0.138,319.52,436.46,9.5,10.6,0.027,5793.9999999996,5794.3000000115,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071853,18198.00
05/31/2015 07:30,2,0.533,ACTIVE,212.38,336.94,59.981,1433071804,"201051344001230","174011321042388",29.80,8.00,0,327.62,344.76,16.1,13.6,0.102,123722.0,123722.0,514,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071854,18199.00
05/31/2015 07:30,2,0.525,ACTIVE,212.61,338.74,59.975,1433071804,"201051344000576","174011321042388",30.10,8.00,0,328.52,345.96,16.1,13.6,0.093,120473.6,120473.6,514,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071855,18200.00
05/31/2015 07:30,2,0.551,ACTIVE,212.16,338.14,59.991,1433071804,"201051344000579","174011321042388",30.10,9.00,0,328.52,348.36,16.9,14.3,0.097,125996.6,125996.6,515,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433071856,18201.00
05/31/2015 07:45,2,0.785,ACTIVE,212.38,341.75,59.959,1433072703,"201051344000955","174011321042388",30.95,9.00,0,328.52,352.27,24.6,21.9,0.168,125592.8,125592.8,515,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072704,18202.00
05/31/2015 07:45,1,0.534,ACTIVE,214.7,389.62,60.00,1433072703,"040051121000195","174011321042388",27.28,8,0.137,322.06,443.24,14.5,12.5,0.006,5239.0000000118,5241.0000000118,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072706,18203.00
05/31/2015 07:45,2,0.750,ACTIVE,213.96,342.65,59.959,1433072703,"274151322000095","174011321042388",31.23,10.00,0,330.33,351.97,23.8,21.0,0.155,422216.9,422216.9,1434,0,0,0,L,1151911521,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072707,18204.00
05/31/2015 07:45,2,0.730,ACTIVE,212.38,341.45,59.949,1433072703,"201051344000868","174011321042388",30.57,8.50,0,327.92,351.07,22.6,19.9,0.159,111989.8,111989.8,514,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072708,18205.00
05/31/2015 07:45,2,0.709,ACTIVE,213.29,342.65,59.954,1433072703,"201051344000853","174011321042388",30.83,9.00,0,330.63,351.97,22.1,19.5,0.159,118222.7,118222.7,513,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072708,18206.00
05/31/2015 07:45,2,0.721,ACTIVE,213.29,342.35,59.959,1433072703,"201051344000582","174011321042388",30.65,8.50,0,330.03,351.37,22.4,19.7,0.155,119019.7,119019.7,513,0,0,0,L,1122011218,0,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072709,18207.00
05/31/2015 07:45,1,0.721,ACTIVE,214.5,349.53,60.00,1433072703,"040051121000097","174011321042388",25.63,9,0.145,318.45,441.98,18.3,19.0,0.100,2889.5000000121,2892.4000000121,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072711,18208.00
05/31/2015 07:45,2,0.771,ACTIVE,212.61,341.75,59.949,1433072703,"201051344000469","174011321042388",30.10,8.00,0,328.52,360.99,23.5,20.8,0.172,113354.1,113354.1,514,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072711,18209.00
05/31/2015 07:45,2,0.729,ACTIVE,212.38,342.95,59.954,1433072703,"201051344000988","174011321042388",30.65,9.30,0,328.82,352.87,22.7,20.0,0.164,113257.9,113257.9,513,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072712,18210.00
05/31/2015 07:45,2,0.713,ACTIVE,212.83,341.75,59.959,1433072703,"201051344001158","174011321042388",30.42,8.50,0,328.22,351.37,22.0,19.3,0.159,119574.3,119574.3,515,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072713,18211.00
05/31/2015 07:45,2,0.701,ACTIVE,212.61,340.25,59.954,1433072703,"201051344001025","174011321042388",30.91,8.50,0,329.43,351.97,22.0,19.3,0.150,122334.2,122334.2,516,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072714,18212.00
05/31/2015 07:45,1,0.538,ALERT,214.4,393.71,60.00,1433072703,"033051125000118","174011321042388",41.14,9,0.168,320.29,443.26,22.0,13.7,0.021,3260.9,3264.5,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433072716,18213.00
05/31/2015 07:45,2,0.723,ACTIVE,212.61,341.45,59.965,1433072703,"201051344000569","174011321042388",30.79,9.30,0,329.43,351.37,22.6,19.8,0.164,126334.6,126334.6,513,0,0,0,L,1122011218,0,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072717,18214.00
05/31/2015 07:45,2,0.516,ACTIVE,213.74,426.21,59.965,1433072703,"274151322000094","174011321042388",40.28,11.70,0,335.44,449.65,21.1,18.4,0.137,313952.7,313952.7,1847,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072718,18215.00
05/31/2015 07:45,1,0.800,ACTIVE,214.9,373.61,60.00,1433072703,"040051121000068","174011321042388",24.70,8,0.155,319.52,439.96,19.6,12.3,0.035,4594.1000000121,4596.900000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072719,18216.00
05/31/2015 07:45,2,0.730,ACTIVE,212.61,341.45,59.959,1433072703,"201051344000458","174011321042388",30.47,10.30,0,330.03,350.17,22.6,19.9,0.164,121918.8,121918.8,515,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072720,18217.00
05/31/2015 07:45,2,0.744,ACTIVE,213.51,348.36,59.959,1433072703,"274151322000087","174011321042388",30.51,11.30,0,332.13,351.97,23.1,20.3,0.155,383554.0,383554.0,1429,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072721,18218.00
05/31/2015 07:45,2,0.809,ACTIVE,213.51,342.35,59.970,1433072703,"274151322000052","174011321042388",30.63,10.70,0,330.93,352.57,25.1,22.3,0.164,409794.5,409794.5,1825,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072722,18219.00
05/31/2015 07:45,2,0.680,ACTIVE,212.61,340.85,59.965,1433072703,"201051344001145","174011321042388",30.93,8.50,0,331.53,351.07,21.3,18.7,0.146,126967.1,126967.1,513,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072723,18220.00
05/31/2015 07:45,2,0.721,ACTIVE,212.83,341.75,59.965,1433072703,"201051344000685","174011321042388",30.69,9.00,0,328.52,350.77,22.5,19.8,0.159,126311.3,126311.3,516,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072723,18221.00
05/31/2015 07:45,2,0.766,ACTIVE,213.06,345.96,59.970,1433072703,"274151322000088","174011321042388",30.00,10.70,0,331.83,352.57,23.3,20.5,0.133,392160.6,392160.6,1432,0,0,0,L,1151911521,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072724,18222.00
05/31/2015 07:45,2,0.764,ACTIVE,212.83,342.05,59.970,1433072703,"201051344000438","174011321042388",31.13,8.50,0,329.13,352.87,24.1,21.4,0.164,126336.2,126336.2,515,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072725,18223.00
05/31/2015 07:45,2,0.701,ACTIVE,212.38,340.55,59.965,1433072703,"201051344001135","174011321042388",30.77,8.50,0,329.43,350.77,21.9,19.2,0.159,117845.3,117845.3,516,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072726,18224.00
05/31/2015 07:45,2,0.764,ACTIVE,213.06,342.35,59.954,1433072703,"201051344000417","174011321042388",31.01,9.00,0,328.82,351.37,24.0,21.3,0.155,122487.2,122487.2,513,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072727,18225.00
05/31/2015 07:45,2,0.750,ACTIVE,212.38,342.05,59.970,1433072703,"201051344000594","174011321042388",30.65,9.00,0,328.22,351.67,23.4,20.6,0.172,121839.4,121839.4,516,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072728,18226.00
05/31/2015 07:45,2,0.693,ACTIVE,213.96,343.55,59.975,1433072703,"274151322000083","174011321042388",30.95,10.30,0,331.23,351.37,21.8,19.1,0.146,406214.2,406214.2,1831,0,0,0,L,1151911521,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072729,18227.00
05/31/2015 07:45,2,0.658,ACTIVE,213.06,341.75,59.975,1433072703,"201051344000585","174011321042388",30.79,9.30,0,328.52,350.17,20.6,18.0,0.133,120792.9,120792.9,514,0,0,0,L,1122011218,0,122.01,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072730,18228.00
05/31/2015 07:45,2,0.758,ACTIVE,213.29,341.75,59.970,1433072703,"274151322000054","174011321042388",30.73,11.00,0,331.83,352.27,23.6,20.9,0.141,401730.9,401730.9,1428,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072731,18229.00
05/31/2015 07:45,2,0.762,ACTIVE,212.83,341.45,59.975,1433072703,"201051344001203","174011321042388",30.75,9.00,0,328.82,352.87,23.8,21.0,0.172,122254.1,122254.1,516,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072732,18230.00
05/31/2015 07:45,2,0.709,ACTIVE,212.38,341.15,59.986,1433072703,"201051344000646","174011321042388",30.89,9.00,0,328.52,350.17,22.2,19.5,0.164,119995.1,119995.1,513,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072733,18231.00
