ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 07:45,2,0.529,ACTIVE,214.64,430.42,59.965,1433072703,"274151322000068","174011321042388",40.47,13.30,0,336.64,451.16,21.7,19.0,0.124,312818.2,312818.2,1455,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072734,18232.00
05/31/2015 07:45,2,0.846,ACTIVE,213.96,344.15,59.970,1433072703,"274151322000076","174011321042388",31.35,10.70,0,332.43,355.28,26.9,24.0,0.177,427699.0,427699.0,1827,0,0,0,L,1151911521,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072735,18233.00
05/31/2015 07:45,1,0.503,ACTIVE,215.0,342.31,60.03,1433072703,"033051125000132","174011321042388",36.62,9,0.149,320.08,441.27,18.3,21.7,0.166,2405.2000000237,2407.8000000237,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072736,18234.00
05/31/2015 07:45,1,0.568,ACTIVE,214.9,374.24,60.03,1433072703,"033051125000150","174011321042388",40.82,9,0.140,320.11,443.06,23.1,18.0,0.187,3153.9000000117,3157.6000000117,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072737,18235.00
05/31/2015 07:45,2,0.787,ACTIVE,212.61,340.85,59.954,1433072703,"201051344000890","174011321042388",30.91,9.00,0,328.52,352.27,24.7,21.9,0.164,123809.8,123809.8,515,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072738,18236.00
05/31/2015 07:45,2,0.660,ACTIVE,212.83,342.05,59.970,1433072703,"201051344000900","174011321042388",30.49,8.50,0,327.92,350.17,20.4,17.8,0.155,124329.0,124329.0,513,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072739,18237.00
05/31/2015 07:45,2,0.748,ACTIVE,213.29,343.25,59.981,1433072703,"201051344000633","174011321042388",30.36,8.50,0,329.43,353.17,23.0,20.3,0.168,113989.6,113989.6,517,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072740,18238.00
05/31/2015 07:45,1,0.399,ACTIVE,214.9,371.84,60.00,1433072703,"040051121000185","174011321042388",28.11,8,0.151,319.19,438.78,11.1,14.3,0.003,3604.4000000117,3605.9000000117,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072741,18239.00
05/31/2015 07:45,2,0.709,ACTIVE,212.61,341.45,59.970,1433072703,"201051344000983","174011321042388",30.81,9.30,0,328.52,351.07,22.2,19.5,0.159,121061.1,121061.1,515,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072742,18240.00
05/31/2015 07:45,2,0.660,ACTIVE,213.06,346.26,59.981,1433072703,"201051344000917","174011321042388",31.63,10.00,0,327.32,357.98,21.2,18.5,0.146,124459.5,124459.5,516,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072743,18241.00
05/31/2015 07:45,1,0.718,ACTIVE,214.8,380.21,60.00,1433072703,"040051121000116","174011321042388",27.16,8,0.146,315.76,440.16,19.4,13.6,0.021,2839.2000000238,2842.0000000238,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072744,18242.00
05/31/2015 07:45,1,0.373,ACTIVE,214.8,379.14,60.00,1433072703,"033051125000135","174011321042388",38.71,9,0.103,319.99,442.48,14.3,3.5,0.148,2413.8000000119,2415.7000000119,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072745,18243.00
05/31/2015 07:45,2,0.740,ACTIVE,213.06,342.35,59.970,1433072703,"201051344000648","174011321042388",30.49,8.00,0,329.13,351.67,22.9,20.2,0.164,120624.3,120624.3,514,0,0,0,L,1122011218,0,122.01,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072746,18244.00
05/31/2015 07:45,2,0.867,ACTIVE,212.83,343.55,59.970,1433072703,"201051344001093","174011321042388",31.13,9.70,0,327.92,355.58,27.4,24.5,0.186,122486.2,122486.2,516,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072747,18245.00
05/31/2015 07:45,2,0.725,ACTIVE,213.29,342.05,59.975,1433072703,"201051344000645","174011321042388",30.73,9.30,0,329.73,351.37,22.6,19.9,0.150,120970.1,120970.1,514,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072748,18246.00
05/31/2015 07:45,2,0.777,ACTIVE,213.74,342.65,59.949,1433072703,"274151322000085","174011321042388",30.45,10.00,0,332.43,352.27,24.1,21.3,0.150,403684.2,403684.2,1824,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072749,18247.00
05/31/2015 07:45,2,0.732,ACTIVE,212.83,341.75,59.954,1433072703,"201051344000651","174011321042388",31.19,8.00,0,330.03,351.07,23.1,20.4,0.155,120324.6,120324.6,515,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072750,18248.00
05/31/2015 07:45,2,0.738,ACTIVE,213.06,341.45,59.975,1433072703,"201051344000867","174011321042388",30.67,9.30,0,329.43,351.37,22.9,20.2,0.164,112652.1,112652.1,513,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072751,18249.00
05/31/2015 07:45,1,0.837,ACTIVE,214.9,369.45,60.00,1433072703,"040051121000095","174011321042388",24.20,9,0.148,317.23,437.69,20.1,14.8,0.199,5794.3000000115,5795.1000000234,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072752,18250.00
05/31/2015 07:45,2,0.758,ACTIVE,212.61,341.75,59.970,1433072703,"201051344001230","174011321042388",30.57,9.00,0,328.22,352.57,23.5,20.7,0.168,123726.2,123726.2,515,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072753,18251.00
05/31/2015 07:45,2,0.723,ACTIVE,213.06,342.95,59.970,1433072703,"201051344000576","174011321042388",30.83,8.50,0,330.03,351.67,22.6,19.9,0.155,120477.7,120477.7,515,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072754,18252.00
05/31/2015 07:45,2,0.764,ACTIVE,213.06,342.95,59.981,1433072703,"201051344000579","174011321042388",30.85,9.30,0,330.03,355.28,23.9,21.1,0.168,126000.9,126000.9,516,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433072755,18253.00
05/31/2015 08:00,2,1.158,ACTIVE,212.38,347.46,59.933,1433073603,"201051344000955","174011321042388",31.35,9.30,0,331.53,363.69,36.8,33.6,0.287,125599.5,125599.5,516,0,0,0,L,1122011218,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073604,18254.00
05/31/2015 08:00,1,0.885,ACTIVE,214.5,353.73,59.96,1433073603,"040051121000195","174011321042388",27.88,9,0.212,320.09,441.71,24.5,28.1,0.144,5241.0000000118,5244.8000000237,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073606,18255.00
05/31/2015 08:00,2,1.180,ACTIVE,213.51,351.67,59.928,1433073603,"274151322000095","174011321042388",31.47,11.00,0,335.74,361.29,37.5,34.3,0.243,422223.6,422223.6,1435,0,0,0,L,1151911521,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073607,18256.00
05/31/2015 08:00,2,1.100,ACTIVE,212.38,345.36,59.944,1433073603,"201051344000868","174011321042388",30.79,9.00,0,330.63,360.08,34.3,31.2,0.270,111996.0,111996.0,515,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073608,18257.00
05/31/2015 08:00,2,1.086,ACTIVE,213.06,346.86,59.949,1433073603,"201051344000853","174011321042388",30.93,9.30,0,333.03,361.29,34.0,30.9,0.252,118228.8,118228.8,514,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073609,18258.00
05/31/2015 08:00,2,1.080,ACTIVE,212.83,346.56,59.928,1433073603,"201051344000582","174011321042388",30.69,9.00,0,332.13,360.38,33.6,30.5,0.252,119025.7,119025.7,514,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073609,18259.00
05/31/2015 08:00,1,1.081,ACTIVE,214.2,364.92,60.00,1433073603,"040051121000097","174011321042388",28.04,9,0.260,319.32,442.15,30.1,37.1,0.160,2892.4000000121,2897.2000000121,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073611,18260.00
05/31/2015 08:00,2,1.139,ACTIVE,212.61,346.56,59.912,1433073603,"201051344000469","174011321042388",30.87,8.50,0,330.63,363.39,35.6,32.4,0.278,113360.6,113360.6,515,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073612,18261.00
05/31/2015 08:00,2,1.109,ACTIVE,212.38,347.76,59.954,1433073603,"201051344000988","174011321042388",31.11,9.70,0,330.93,362.19,35.0,31.9,0.278,113264.2,113264.2,514,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073612,18262.00
05/31/2015 08:00,2,1.084,ACTIVE,212.61,345.96,59.938,1433073603,"201051344001158","174011321042388",30.83,9.00,0,332.43,360.99,33.9,30.8,0.270,119580.4,119580.4,516,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073613,18263.00
05/31/2015 08:00,2,1.074,ACTIVE,212.16,344.45,59.938,1433073603,"201051344001025","174011321042388",30.93,9.30,0,332.43,361.29,33.7,30.6,0.247,122340.3,122340.3,517,0,0,0,L,1122011218,0,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073614,18264.00
05/31/2015 08:00,1,0.832,ACTIVE,214.1,350.99,60.00,1433073603,"033051125000118","174011321042388",41.58,9,0.229,318.93,444.27,34.4,31.1,0.197,3264.5,3270.6,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073615,18265.00
05/31/2015 08:00,2,1.096,ACTIVE,212.61,345.66,59.954,1433073603,"201051344000569","174011321042388",30.77,9.70,0,331.53,360.99,34.2,31.1,0.270,126340.7,126340.7,514,0,0,0,L,1122011218,0,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073616,18266.00
05/31/2015 08:00,2,0.775,ACTIVE,213.06,437.03,59.949,1433073603,"274151322000094","174011321042388",41.19,12.70,0,334.24,457.77,32.4,29.3,0.221,313958.5,313958.5,1848,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073617,18267.00
05/31/2015 08:00,1,1.195,ACTIVE,214.6,388.31,60.00,1433073603,"040051121000068","174011321042388",25.33,9,0.262,318.93,442.03,30.1,28.4,0.083,4596.900000024,4601.8000000002,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073619,18268.00
05/31/2015 08:00,2,1.086,ACTIVE,212.61,345.36,59.954,1433073603,"201051344000458","174011321042388",30.99,10.70,0,331.23,359.78,34.1,31.0,0.270,121925.0,121925.0,516,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073619,18269.00
05/31/2015 08:00,2,1.141,ACTIVE,213.06,346.26,59.954,1433073603,"274151322000087","174011321042388",30.40,12.70,0,334.84,358.58,35.1,32.0,0.230,383560.4,383560.4,1430,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073620,18270.00
05/31/2015 08:00,2,1.230,ACTIVE,213.29,345.06,59.944,1433073603,"274151322000052","174011321042388",30.73,11.30,0,335.14,360.08,38.3,35.0,0.247,409801.5,409801.5,1826,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073621,18271.00
05/31/2015 08:00,2,1.035,ACTIVE,212.61,345.06,59.949,1433073603,"201051344001145","174011321042388",31.15,9.00,0,329.73,361.29,32.6,29.6,0.247,126973.0,126973.0,514,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073622,18272.00
05/31/2015 08:00,2,1.090,ACTIVE,212.61,345.96,59.928,1433073603,"201051344000685","174011321042388",30.89,9.30,0,330.93,359.78,34.2,31.1,0.274,126317.5,126317.5,517,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073623,18273.00
05/31/2015 08:00,2,1.180,ACTIVE,213.51,349.86,59.944,1433073603,"274151322000088","174011321042388",30.32,11.00,0,331.23,362.49,36.3,33.1,0.239,392167.1,392167.1,1433,0,0,0,L,1151911521,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073624,18274.00
05/31/2015 08:00,2,1.145,ACTIVE,212.61,347.16,59.938,1433073603,"201051344000438","174011321042388",31.31,9.00,0,332.13,364.29,36.3,33.1,0.274,126342.8,126342.8,516,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073625,18275.00
05/31/2015 08:00,2,1.053,ACTIVE,212.16,345.06,59.944,1433073603,"201051344001135","174011321042388",31.27,9.00,0,331.83,359.48,33.4,30.3,0.256,117851.3,117851.3,517,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073626,18276.00
05/31/2015 08:00,2,1.125,ACTIVE,212.61,346.26,59.949,1433073603,"201051344000417","174011321042388",31.07,9.30,0,332.13,360.08,35.5,32.3,0.270,122493.8,122493.8,514,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073627,18277.00
05/31/2015 08:00,2,1.115,ACTIVE,211.93,346.86,59.949,1433073603,"201051344000594","174011321042388",31.23,9.30,0,329.43,362.49,35.3,32.1,0.270,121845.8,121845.8,517,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073628,18278.00
05/31/2015 08:00,2,1.086,ACTIVE,214.19,342.95,59.949,1433073603,"274151322000083","174011321042388",31.03,11.00,0,333.03,358.88,34.1,31.0,0.221,406220.2,406220.2,1832,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073629,18279.00
05/31/2015 08:00,2,1.006,ACTIVE,212.83,346.26,59.954,1433073603,"201051344000585","174011321042388",30.81,10.00,0,332.73,358.88,31.4,28.4,0.243,120798.5,120798.5,515,0,0,0,L,1122011218,0,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073630,18280.00
05/31/2015 08:00,2,1.168,ACTIVE,213.51,347.76,59.954,1433073603,"274151322000054","174011321042388",30.91,11.30,0,331.23,363.09,36.5,33.3,0.252,401737.4,401737.4,1429,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073631,18281.00
05/31/2015 08:00,2,1.139,ACTIVE,212.83,345.96,59.949,1433073603,"201051344001203","174011321042388",31.09,9.30,0,332.13,363.09,35.9,32.7,0.292,122260.7,122260.7,517,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073632,18282.00
05/31/2015 08:00,2,1.055,ACTIVE,212.16,346.86,59.954,1433073603,"201051344000646","174011321042388",31.35,9.00,0,330.33,359.78,33.5,30.4,0.261,120001.1,120001.1,514,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073632,18283.00
05/31/2015 08:00,2,0.814,ACTIVE,213.74,430.12,59.954,1433073603,"274151322000068","174011321042388",39.96,14.00,0,334.24,452.36,33.0,29.9,0.208,312824.1,312824.1,1456,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073634,18284.00
05/31/2015 08:00,2,1.295,ACTIVE,213.96,349.86,59.959,1433073603,"274151322000076","174011321042388",31.65,11.30,0,336.94,363.69,41.5,38.1,0.278,427706.5,427706.5,1828,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073635,18285.00
05/31/2015 08:00,1,0.762,ACTIVE,214.3,335.16,60.00,1433073603,"033051125000132","174011321042388",37.05,9,0.194,320.70,442.00,28.1,22.4,0.310,2407.8000000237,2412.5000000237,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073636,18286.00
05/31/2015 08:00,1,0.859,ACTIVE,214.8,392.43,60.00,1433073603,"033051125000150","174011321042388",41.46,9,0.210,318.95,444.28,35.4,27.6,0.115,3157.6000000117,3163.7000000117,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073637,18287.00
05/31/2015 08:00,2,1.174,ACTIVE,212.38,345.96,59.954,1433073603,"201051344000890","174011321042388",30.97,9.70,0,330.33,364.59,36.9,33.7,0.274,123816.5,123816.5,516,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073638,18288.00
05/31/2015 08:00,2,1.027,ACTIVE,212.61,345.96,59.959,1433073603,"201051344000900","174011321042388",30.99,9.00,0,330.33,359.78,32.3,29.2,0.261,124334.6,124334.6,514,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073639,18289.00
05/31/2015 08:00,2,1.105,ACTIVE,213.06,347.46,59.959,1433073603,"201051344000633","174011321042388",31.21,9.00,0,332.13,363.39,35.0,31.9,0.270,113995.9,113995.9,518,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073640,18290.00
05/31/2015 08:00,1,0.643,ACTIVE,214.5,350.00,60.03,1433073603,"040051121000185","174011321042388",28.54,9,0.140,319.99,439.38,18.2,11.2,0.076,3605.9000000117,3608.2999999879,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073641,18291.00
05/31/2015 08:00,2,1.066,ACTIVE,212.61,345.96,59.965,1433073603,"201051344000983","174011321042388",31.29,9.70,0,331.53,361.59,33.8,30.7,0.270,121067.2,121067.2,516,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073642,18292.00
05/31/2015 08:00,2,1.082,ACTIVE,212.83,346.56,59.986,1433073603,"201051344000917","174011321042388",30.77,10.30,0,331.83,360.38,33.8,30.7,0.270,124465.5,124465.5,517,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073643,18293.00
05/31/2015 08:00,1,1.095,ACTIVE,214.2,334.14,60.00,1433073603,"040051121000116","174011321042388",27.54,9,0.189,314.74,440.09,30.0,33.9,0.320,2842.0000000238,2846.8000000238,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073644,18294.00
05/31/2015 08:00,1,0.640,ACTIVE,214.3,330.02,60.00,1433073603,"033051125000135","174011321042388",38.62,9,0.200,319.78,442.46,24.6,19.7,0.269,2415.7000000119,2419.7000000119,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073646,18295.00
05/31/2015 08:00,2,1.094,ACTIVE,212.83,345.66,59.954,1433073603,"201051344000648","174011321042388",30.97,8.50,0,331.83,360.69,34.4,31.2,0.265,120630.5,120630.5,515,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073646,18296.00
05/31/2015 08:00,2,1.264,ACTIVE,212.83,348.36,59.949,1433073603,"201051344001093","174011321042388",31.35,10.00,0,331.53,364.89,40.1,36.8,0.305,122493.7,122493.7,517,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073648,18297.00
05/31/2015 08:00,2,1.105,ACTIVE,213.29,346.86,59.959,1433073603,"201051344000645","174011321042388",30.61,10.00,0,332.73,360.99,34.3,31.2,0.256,120976.3,120976.3,515,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073649,18298.00
05/31/2015 08:00,2,1.182,ACTIVE,214.19,353.47,59.949,1433073603,"274151322000085","174011321042388",30.83,10.70,0,336.34,360.08,36.9,33.7,0.256,403690.9,403690.9,1825,0,0,0,L,1151911521,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073649,18299.00
05/31/2015 08:00,2,1.117,ACTIVE,212.83,346.26,59.954,1433073603,"201051344000651","174011321042388",30.99,8.50,0,333.03,361.29,35.1,31.9,0.270,120331.0,120331.0,516,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073650,18300.00
05/31/2015 08:00,2,1.115,ACTIVE,212.61,345.06,59.959,1433073603,"201051344000867","174011321042388",30.85,10.00,0,331.83,360.69,34.9,31.7,0.261,112658.4,112658.4,514,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073651,18301.00
05/31/2015 08:00,1,1.234,ACTIVE,214.4,363.05,60.00,1433073603,"040051121000095","174011321042388",24.50,9,0.251,317.51,438.55,30.0,33.2,0.142,5795.1000000234,5799.8000000115,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073653,18302.00
05/31/2015 08:00,2,1.141,ACTIVE,212.16,344.76,59.954,1433073603,"201051344001230","174011321042388",30.73,9.70,0,330.93,362.49,35.5,32.4,0.292,123732.7,123732.7,516,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073654,18303.00
05/31/2015 08:00,2,1.084,ACTIVE,213.06,346.26,59.949,1433073603,"201051344000576","174011321042388",30.83,9.00,0,331.53,360.99,33.9,30.8,0.261,120483.8,120483.8,516,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073654,18304.00
05/31/2015 08:00,2,1.133,ACTIVE,212.61,345.96,59.949,1433073603,"201051344000579","174011321042388",31.07,9.70,0,332.13,363.09,35.7,32.5,0.274,126007.5,126007.5,517,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433073655,18305.00
05/31/2015 08:15,2,1.605,ACTIVE,212.61,351.97,59.954,1433074503,"201051344000955","174011321042388",31.43,10.00,0,331.53,373.31,51.1,47.4,0.415,125609.6,125609.6,517,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074504,18306.00
05/31/2015 08:15,1,1.333,ACTIVE,215.0,337.95,60.00,1433074503,"040051121000195","174011321042388",27.98,9,0.229,319.85,443.12,37.1,38.5,0.267,5244.8000000237,5251.599999976,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074505,18307.00
05/31/2015 08:15,2,1.674,ACTIVE,214.41,357.68,59.949,1433074503,"274151322000095","174011321042388",31.37,12.00,0,335.74,370.00,53.2,49.4,0.358,422234.0,422234.0,1436,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074506,18308.00
05/31/2015 08:15,2,1.551,ACTIVE,213.06,351.07,59.965,1433074503,"201051344000868","174011321042388",30.87,9.70,0,331.83,371.21,48.5,44.9,0.398,112005.5,112005.5,516,0,0,0,L,1122011218,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074507,18309.00
05/31/2015 08:15,2,1.531,ACTIVE,213.74,352.57,59.954,1433074503,"201051344000853","174011321042388",31.13,10.00,0,332.73,374.21,48.3,44.7,0.384,118238.2,118238.2,515,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074508,18310.00
05/31/2015 08:15,2,1.506,ACTIVE,213.74,352.27,59.954,1433074503,"201051344000582","174011321042388",31.09,9.70,0,333.03,373.01,47.5,43.9,0.371,119035.0,119035.0,515,0,0,0,L,1122011218,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074509,18311.00
05/31/2015 08:15,1,1.520,ACTIVE,215.1,410.19,60.00,1433074503,"040051121000097","174011321042388",28.15,10,0.249,319.07,443.22,42.5,44.0,0.087,2897.2000000121,2905.2000000121,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074511,18312.00
05/31/2015 08:15,2,1.576,ACTIVE,213.29,352.57,59.954,1433074503,"201051344000469","174011321042388",31.15,9.30,0,331.23,374.51,49.8,46.2,0.407,113370.3,113370.3,516,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074511,18313.00
05/31/2015 08:15,2,1.578,ACTIVE,213.06,351.97,59.944,1433074503,"201051344000988","174011321042388",30.97,10.30,0,332.43,376.01,49.5,45.9,0.415,113273.8,113273.8,515,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074512,18314.00
05/31/2015 08:15,2,1.523,ACTIVE,213.51,350.77,59.959,1433074503,"201051344001158","174011321042388",31.17,9.30,0,332.73,374.21,48.1,44.5,0.402,119589.8,119589.8,517,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074513,18315.00
05/31/2015 08:15,2,1.504,ACTIVE,213.06,350.47,59.949,1433074503,"201051344001025","174011321042388",31.33,10.00,0,332.43,371.81,47.7,44.1,0.371,122349.5,122349.5,518,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074514,18316.00
05/31/2015 08:15,1,1.168,ACTIVE,214.4,353.38,60.00,1433074503,"033051125000118","174011321042388",41.26,10,0.311,317.02,442.59,47.9,50.0,0.383,3270.6,3280,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074515,18317.00
05/31/2015 08:15,2,1.518,ACTIVE,213.29,351.07,59.944,1433074503,"201051344000569","174011321042388",31.21,10.30,0,332.43,372.41,48.0,44.4,0.367,126350.1,126350.1,515,0,0,0,L,1122011218,0,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074516,18318.00
05/31/2015 08:15,2,1.082,ACTIVE,213.74,438.23,59.954,1433074503,"274151322000094","174011321042388",41.19,13.70,0,335.74,465.28,45.5,42.0,0.309,313967.4,313967.4,1849,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074517,18319.00
05/31/2015 08:15,1,1.639,ACTIVE,215.2,415.18,60.00,1433074503,"040051121000068","174011321042388",25.54,9,0.241,319.37,442.84,41.6,32.1,0.082,4601.8000000002,4609.6999999764,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074518,18320.00
05/31/2015 08:15,2,1.525,ACTIVE,213.51,350.77,59.954,1433074503,"201051344000458","174011321042388",31.01,11.30,0,331.83,372.41,47.9,44.3,0.398,121934.4,121934.4,517,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074519,18321.00
05/31/2015 08:15,2,1.572,ACTIVE,213.06,352.27,59.922,1433074503,"274151322000087","174011321042388",30.42,14.30,0,335.74,366.70,48.5,44.9,0.323,383569.9,383569.9,1431,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074520,18322.00
05/31/2015 08:15,2,1.689,ACTIVE,213.06,348.96,59.944,1433074503,"274151322000052","174011321042388",30.81,12.30,0,333.93,367.90,52.8,49.0,0.358,409811.9,409811.9,1827,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074521,18323.00
05/31/2015 08:15,2,1.477,ACTIVE,213.06,351.07,59.954,1433074503,"201051344001145","174011321042388",31.09,9.30,0,332.73,373.91,46.5,42.9,0.371,126982.0,126982.0,515,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074522,18324.00
05/31/2015 08:15,2,1.541,ACTIVE,212.83,351.37,59.954,1433074503,"201051344000685","174011321042388",31.05,10.00,0,332.13,370.90,48.5,44.9,0.407,126326.9,126326.9,518,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074523,18325.00
05/31/2015 08:15,2,1.643,ACTIVE,213.06,351.37,59.944,1433074503,"274151322000088","174011321042388",30.30,12.00,0,335.14,367.30,50.4,46.7,0.327,392177.1,392177.1,1434,0,0,0,L,1151911521,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074524,18326.00
05/31/2015 08:15,2,1.584,ACTIVE,213.29,352.27,59.949,1433074503,"201051344000438","174011321042388",31.41,9.70,0,332.43,376.01,50.5,46.8,0.389,126352.7,126352.7,517,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074525,18327.00
05/31/2015 08:15,2,1.492,ACTIVE,212.61,350.47,59.949,1433074503,"201051344001135","174011321042388",31.17,10.00,0,331.83,371.51,47.1,43.6,0.367,117860.4,117860.4,518,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074526,18328.00
05/31/2015 08:15,2,1.555,ACTIVE,213.29,351.97,59.944,1433074503,"201051344000417","174011321042388",31.23,10.00,0,332.73,373.61,49.3,45.6,0.393,122503.4,122503.4,515,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074527,18329.00
05/31/2015 08:15,2,1.566,ACTIVE,212.61,350.77,59.954,1433074503,"201051344000594","174011321042388",31.17,9.70,0,330.03,371.81,49.5,45.9,0.393,121855.5,121855.5,518,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074528,18330.00
05/31/2015 08:15,2,1.539,ACTIVE,214.19,346.86,59.949,1433074503,"274151322000083","174011321042388",30.99,12.00,0,335.14,366.10,48.3,44.7,0.331,406229.6,406229.6,1833,0,0,0,L,1151911521,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074529,18331.00
05/31/2015 08:15,2,1.422,ACTIVE,213.51,351.67,59.949,1433074503,"201051344000585","174011321042388",31.29,10.70,0,332.43,371.51,45.1,41.6,0.358,120807.2,120807.2,516,0,0,0,L,1122011218,0,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074530,18332.00
05/31/2015 08:15,2,1.637,ACTIVE,213.96,351.97,59.944,1433074503,"274151322000054","174011321042388",30.77,12.70,0,334.24,367.90,51.0,47.3,0.318,401747.4,401747.4,1430,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074531,18333.00
05/31/2015 08:15,2,1.613,ACTIVE,213.29,351.67,59.965,1433074503,"201051344001203","174011321042388",30.89,10.00,0,332.73,373.91,50.5,46.8,0.424,122270.5,122270.5,518,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074532,18334.00
05/31/2015 08:15,2,1.482,ACTIVE,212.61,352.27,59.933,1433074503,"201051344000646","174011321042388",31.47,9.70,0,330.93,371.21,47.3,43.7,0.380,120010.4,120010.4,515,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074533,18335.00
05/31/2015 08:15,2,1.119,ACTIVE,214.87,428.01,59.965,1433074503,"274151322000068","174011321042388",40.30,15.00,0,335.44,467.69,46.0,42.5,0.301,312833.0,312833.0,1457,0,0,0,L,1151911521,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074534,18336.00
05/31/2015 08:15,2,1.795,ACTIVE,214.19,346.86,59.965,1433074503,"274151322000076","174011321042388",31.59,12.70,0,335.74,373.31,57.4,53.5,0.384,427717.9,427717.9,1829,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074534,18337.00
05/31/2015 08:15,1,1.051,ACTIVE,215.5,370.85,60.00,1433074503,"033051125000132","174011321042388",37.16,10,0.249,321.03,443.84,38.8,38.9,0.162,2412.5000000237,2419.9000000237,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074536,18338.00
05/31/2015 08:15,1,1.184,ACTIVE,215.0,440.13,60.00,1433074503,"033051125000150","174011321042388",41.66,10,0.304,320.24,443.12,49.1,39.9,0.115,3163.7000000117,3173.2000000117,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074537,18339.00
05/31/2015 08:15,2,1.621,ACTIVE,212.83,351.97,59.965,1433074503,"201051344000890","174011321042388",31.21,10.30,0,331.53,373.31,51.3,47.6,0.407,123826.6,123826.6,517,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074538,18340.00
05/31/2015 08:15,2,1.486,ACTIVE,213.06,350.77,59.981,1433074503,"201051344000900","174011321042388",30.93,9.70,0,331.83,373.31,46.6,43.1,0.398,124343.6,124343.6,515,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074539,18341.00
05/31/2015 08:15,2,1.557,ACTIVE,213.29,352.27,59.959,1433074503,"201051344000633","174011321042388",31.17,9.70,0,333.03,375.71,49.2,45.6,0.411,114005.5,114005.5,519,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074540,18342.00
05/31/2015 08:15,1,1.017,ACTIVE,215.1,349.71,60.00,1433074503,"040051121000185","174011321042388",28.98,9,0.245,319.58,440.52,29.3,32.5,0.218,3608.2999999879,3612.999999976,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074541,18343.00
05/31/2015 08:15,2,1.518,ACTIVE,213.06,351.07,59.954,1433074503,"201051344000983","174011321042388",31.29,10.30,0,332.13,372.41,48.1,44.5,0.407,121076.5,121076.5,517,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074542,18344.00
05/31/2015 08:15,2,1.521,ACTIVE,213.29,352.27,59.954,1433074503,"201051344000917","174011321042388",31.05,11.00,0,332.13,373.91,47.9,44.3,0.389,124474.8,124474.8,518,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074543,18345.00
05/31/2015 08:15,1,1.532,ACTIVE,214.6,375.79,60.00,1433074503,"040051121000116","174011321042388",27.77,9,0.259,316.04,442.07,42.3,32.8,0.196,2846.8000000238,2854.6000000238,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074544,18346.00
05/31/2015 08:15,1,0.949,ACTIVE,215.1,366.23,60.00,1433074503,"033051125000135","174011321042388",38.28,10,0.223,318.69,444.80,36.1,35.1,0.178,2419.7000000119,2426.3000000119,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074545,18347.00
05/31/2015 08:15,2,1.535,ACTIVE,213.29,351.07,59.965,1433074503,"201051344000648","174011321042388",30.97,9.30,0,333.03,373.61,48.2,44.6,0.376,120639.9,120639.9,516,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074546,18348.00
05/31/2015 08:15,2,1.730,ACTIVE,213.29,353.47,59.959,1433074503,"201051344001093","174011321042388",31.21,10.70,0,331.83,377.22,54.7,50.9,0.424,122504.6,122504.6,518,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074547,18349.00
05/31/2015 08:15,2,1.561,ACTIVE,213.74,351.37,59.954,1433074503,"201051344000645","174011321042388",30.75,10.70,0,333.03,374.21,48.7,45.0,0.384,120985.7,120985.7,516,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074548,18350.00
05/31/2015 08:15,2,1.648,ACTIVE,214.19,349.56,59.970,1433074503,"274151322000085","174011321042388",30.79,11.70,0,334.84,370.30,51.5,47.7,0.323,403701.0,403701.0,1826,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074549,18351.00
05/31/2015 08:15,2,1.588,ACTIVE,213.06,350.77,59.975,1433074503,"201051344000651","174011321042388",30.73,9.30,0,332.13,373.61,49.5,45.9,0.402,120340.6,120340.6,517,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074550,18352.00
05/31/2015 08:15,2,1.578,ACTIVE,213.06,350.47,59.959,1433074503,"201051344000867","174011321042388",30.69,10.70,0,332.13,371.81,49.1,45.4,0.393,112668.0,112668.0,515,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074551,18353.00
05/31/2015 08:15,1,1.649,ACTIVE,214.6,407.33,60.00,1433074503,"040051121000095","174011321042388",25.04,9,0.233,316.93,440.38,41.1,30.8,0.102,5799.8000000115,5807.3999999757,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074552,18354.00
05/31/2015 08:15,2,1.578,ACTIVE,212.83,350.77,59.959,1433074503,"201051344001230","174011321042388",31.31,10.30,0,330.33,371.81,50.1,46.4,0.411,123742.5,123742.5,517,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074553,18355.00
05/31/2015 08:15,2,1.527,ACTIVE,213.74,351.97,59.954,1433074503,"201051344000576","174011321042388",30.97,9.70,0,333.63,374.51,48.0,44.4,0.376,120493.2,120493.2,517,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074554,18356.00
05/31/2015 08:15,2,1.568,ACTIVE,213.29,352.57,59.970,1433074503,"201051344000579","174011321042388",31.45,10.00,0,333.03,375.41,50.0,46.3,0.407,126017.3,126017.3,518,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433074555,18357.00
05/31/2015 08:30,2,2.088,ACTIVE,213.06,357.38,59.954,1433075403,"201051344000955","174011321042388",31.49,10.70,0,331.53,386.53,66.6,62.4,0.552,125623.2,125623.2,518,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075404,18358.00
05/31/2015 08:30,1,1.802,ACTIVE,215.2,365.13,60.00,1433075403,"040051121000195","174011321042388",28.14,11,0.326,310.22,446.41,50.4,54.1,0.356,5251.599999976,5261.3999999879,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075405,18359.00
05/31/2015 08:30,2,2.191,ACTIVE,214.64,355.28,59.954,1433075403,"274151322000095","174011321042388",31.37,13.00,0,336.34,381.12,69.6,65.3,0.468,422248.2,422248.2,1437,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075406,18360.00
05/31/2015 08:30,2,2.008,ACTIVE,213.51,357.38,59.965,1433075403,"201051344000868","174011321042388",31.35,10.30,0,331.83,385.63,63.8,59.6,0.521,112018.4,112018.4,517,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075407,18361.00
05/31/2015 08:30,2,2.020,ACTIVE,214.41,358.28,59.970,1433075403,"201051344000853","174011321042388",31.11,10.70,0,334.24,387.14,63.6,59.5,0.548,118251.0,118251.0,516,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075408,18362.00
05/31/2015 08:30,2,1.984,ACTIVE,214.19,357.98,59.975,1433075403,"201051344000582","174011321042388",31.07,10.30,0,334.54,385.33,62.5,58.4,0.495,119047.6,119047.6,516,0,0,0,L,1122011218,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075409,18363.00
05/31/2015 08:30,1,1.981,ACTIVE,215.7,411.58,60.00,1433075403,"040051121000097","174011321042388",28.26,10,0.286,305.38,448.74,55.7,62.3,0.094,2905.2000000121,2916.2000000121,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075410,18364.00
05/31/2015 08:30,2,2.070,ACTIVE,214.19,357.38,59.954,1433075403,"201051344000469","174011321042388",31.07,10.00,0,334.24,387.14,65.2,61.0,0.526,113383.5,113383.5,517,0,0,0,L,1122011218,0,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075411,18365.00
05/31/2015 08:30,2,2.072,ACTIVE,213.96,359.18,59.965,1433075403,"201051344000988","174011321042388",30.93,10.70,0,332.43,388.34,64.9,60.7,0.544,113287.0,113287.0,516,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075412,18366.00
05/31/2015 08:30,2,2.025,ACTIVE,213.96,358.88,59.965,1433075403,"201051344001158","174011321042388",30.97,10.00,0,333.33,387.14,63.5,59.4,0.508,119602.6,119602.6,518,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075413,18367.00
05/31/2015 08:30,2,2.012,ACTIVE,213.51,355.28,59.959,1433075403,"201051344001025","174011321042388",30.95,10.70,0,334.54,385.03,63.1,58.9,0.499,122362.3,122362.3,519,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075414,18368.00
05/31/2015 08:30,1,1.566,ACTIVE,215.5,348.49,60.03,1433075403,"033051125000118","174011321042388",33.95,11,0.321,305.67,450.00,52.9,41.0,0.384,3280,3292.2,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075415,18369.00
05/31/2015 08:30,2,1.994,ACTIVE,213.74,357.08,59.970,1433075403,"201051344000569","174011321042388",31.29,11.00,0,334.54,385.93,63.2,59.1,0.495,126362.9,126362.9,516,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075416,18370.00
05/31/2015 08:30,2,1.355,ACTIVE,213.51,457.77,59.954,1433075403,"274151322000094","174011321042388",42.80,15.00,0,413.59,477.01,59.5,55.6,0.407,313979.3,313979.3,1850,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075417,18371.00
05/31/2015 08:30,1,2.106,ACTIVE,215.1,376.66,60.03,1433075403,"040051121000068","174011321042388",25.63,10,0.292,306.10,448.28,53.7,42.0,0.324,4609.6999999764,4620.4999999883,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075418,18372.00
05/31/2015 08:30,2,2.004,ACTIVE,213.96,357.98,59.954,1433075403,"201051344000458","174011321042388",31.13,12.00,0,334.84,385.03,63.2,59.1,0.530,121947.1,121947.1,518,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075419,18373.00
05/31/2015 08:30,2,2.041,ACTIVE,213.51,352.27,59.965,1433075403,"274151322000087","174011321042388",30.47,15.80,0,335.44,377.82,63.0,58.9,0.407,383582.7,383582.7,1432,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075420,18374.00
05/31/2015 08:30,2,2.174,ACTIVE,213.96,359.48,59.959,1433075403,"274151322000052","174011321042388",30.85,13.30,0,334.84,380.52,68.0,63.7,0.464,409825.8,409825.8,1828,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075421,18375.00
05/31/2015 08:30,2,1.949,ACTIVE,213.51,357.68,59.965,1433075403,"201051344001145","174011321042388",31.35,10.00,0,334.54,385.03,61.9,57.9,0.504,126994.4,126994.4,516,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075422,18376.00
05/31/2015 08:30,2,2.016,ACTIVE,213.29,357.08,59.959,1433075403,"201051344000685","174011321042388",31.27,10.70,0,333.03,385.03,63.9,59.7,0.530,126339.8,126339.8,519,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075423,18377.00
