ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 08:30,2,2.123,ACTIVE,212.83,363.39,59.959,1433075403,"274151322000088","174011321042388",30.45,13.00,0,335.74,379.62,65.6,61.4,0.433,392190.4,392190.4,1435,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075424,18378.00
05/31/2015 08:30,2,2.064,ACTIVE,213.51,357.38,59.959,1433075403,"201051344000438","174011321042388",31.49,10.00,0,335.74,387.74,65.8,61.6,0.495,126366.1,126366.1,518,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075425,18379.00
05/31/2015 08:30,2,1.945,ACTIVE,213.29,355.88,59.954,1433075403,"201051344001135","174011321042388",31.57,10.70,0,332.13,385.03,62.2,58.1,0.513,117873.0,117873.0,519,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075426,18380.00
05/31/2015 08:30,2,2.037,ACTIVE,213.51,356.48,59.965,1433075403,"201051344000417","174011321042388",31.13,10.70,0,333.03,384.73,64.2,60.1,0.535,122516.5,122516.5,516,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075427,18381.00
05/31/2015 08:30,2,2.029,ACTIVE,212.83,357.98,59.965,1433075403,"201051344000594","174011321042388",31.65,10.30,0,330.03,386.23,65.1,60.9,0.526,121868.7,121868.7,519,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075428,18382.00
05/31/2015 08:30,2,2.025,ACTIVE,213.51,355.28,59.970,1433075403,"274151322000083","174011321042388",30.85,13.30,0,335.14,377.82,63.3,59.2,0.455,406242.5,406242.5,1834,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075429,18383.00
05/31/2015 08:30,2,1.910,ACTIVE,213.96,356.18,59.970,1433075403,"201051344000585","174011321042388",31.17,11.30,0,334.84,383.53,60.4,56.3,0.468,120819.3,120819.3,517,0,0,0,L,1122011218,0,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075430,18384.00
05/31/2015 08:30,2,2.105,ACTIVE,213.51,355.88,59.965,1433075403,"274151322000054","174011321042388",31.01,13.70,0,334.84,379.92,66.2,61.9,0.398,401760.9,401760.9,1431,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075431,18385.00
05/31/2015 08:30,2,2.090,ACTIVE,213.74,357.38,59.986,1433075403,"201051344001203","174011321042388",31.21,11.00,0,334.84,387.44,66.1,61.9,0.566,122284.0,122284.0,519,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075432,18386.00
05/31/2015 08:30,2,1.977,ACTIVE,213.06,355.58,59.954,1433075403,"201051344000646","174011321042388",31.17,10.30,0,331.23,384.73,62.4,58.3,0.517,120023.0,120023.0,516,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075433,18387.00
05/31/2015 08:30,2,1.414,ACTIVE,215.77,454.76,59.965,1433075403,"274151322000068","174011321042388",41.81,15.80,0,414.49,476.41,59.7,55.7,0.398,312845.0,312845.0,1458,0,0,0,L,1151911521,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075433,18388.00
05/31/2015 08:30,2,2.314,ACTIVE,215.09,351.07,59.970,1433075403,"274151322000076","174011321042388",31.51,13.30,0,337.24,384.43,73.8,69.3,0.491,427733.1,427733.1,1830,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075434,18389.00
05/31/2015 08:30,1,1.345,ACTIVE,215.0,403.24,60.03,1433075403,"033051125000132","174011321042388",37.35,11,0.305,312.86,445.81,50.0,51.1,0.228,2419.9000000237,2429.9000000237,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075436,18390.00
05/31/2015 08:30,1,1.589,ACTIVE,215.3,338.12,60.00,1433075403,"033051125000150","174011321042388",33.70,10,0.310,305.65,450.26,53.3,53.6,0.374,3173.2000000117,3185.5000000117,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075437,18391.00
05/31/2015 08:30,2,2.119,ACTIVE,213.29,356.18,59.965,1433075403,"201051344000890","174011321042388",31.07,11.30,0,332.43,386.23,66.7,62.5,0.526,123840.2,123840.2,518,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075438,18392.00
05/31/2015 08:30,2,1.957,ACTIVE,213.51,357.38,59.959,1433075403,"201051344000900","174011321042388",31.33,10.70,0,333.33,385.33,62.1,58.0,0.482,124356.1,124356.1,516,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075439,18393.00
05/31/2015 08:30,2,2.057,ACTIVE,213.74,357.38,59.959,1433075403,"201051344000633","174011321042388",30.97,10.30,0,332.73,386.83,64.6,60.4,0.530,114018.6,114018.6,520,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075440,18394.00
05/31/2015 08:30,1,1.470,ACTIVE,215.2,338.29,60.03,1433075403,"040051121000185","174011321042388",28.68,10,0.265,319.56,442.41,41.9,37.5,0.321,3612.999999976,3620.4000000118,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075441,18395.00
05/31/2015 08:30,2,2.004,ACTIVE,213.74,356.78,59.959,1433075403,"201051344000983","174011321042388",31.21,11.00,0,334.24,385.93,63.4,59.3,0.535,121089.3,121089.3,518,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075442,18396.00
05/31/2015 08:30,2,1.998,ACTIVE,213.74,357.08,59.975,1433075403,"201051344000917","174011321042388",31.21,11.70,0,333.03,385.63,63.2,59.1,0.526,124487.6,124487.6,519,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075443,18397.00
05/31/2015 08:30,1,1.966,ACTIVE,214.8,428.16,60.00,1433075403,"040051121000116","174011321042388",28.16,9,0.265,304.64,448.43,55.1,47.8,0.107,2854.6000000238,2865.4000000238,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075444,18398.00
05/31/2015 08:30,1,1.290,ACTIVE,215.1,425.83,60.00,1433075403,"033051125000135","174011321042388",37.45,11,0.292,319.26,440.21,48.0,44.4,0.154,2426.3000000119,2435.9000000119,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075446,18399.00
05/31/2015 08:30,2,2.012,ACTIVE,213.96,358.28,59.991,1433075403,"201051344000648","174011321042388",31.05,10.30,0,335.14,386.23,63.3,59.2,0.530,120652.8,120652.8,517,0,0,0,L,1122011218,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075447,18400.00
05/31/2015 08:30,2,2.201,ACTIVE,213.51,357.38,59.970,1433075403,"201051344001093","174011321042388",31.51,11.70,0,333.63,390.14,70.2,65.8,0.552,122519.1,122519.1,519,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075447,18401.00
05/31/2015 08:30,2,2.051,ACTIVE,214.19,356.78,59.970,1433075403,"201051344000645","174011321042388",30.83,11.70,0,334.24,387.74,64.1,59.9,0.517,120998.7,120998.7,517,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075448,18402.00
05/31/2015 08:30,2,2.143,ACTIVE,214.19,363.09,59.965,1433075403,"274151322000085","174011321042388",30.63,13.00,0,336.34,379.32,66.5,62.2,0.442,403714.6,403714.6,1827,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075449,18403.00
05/31/2015 08:30,2,2.061,ACTIVE,213.74,357.98,59.970,1433075403,"201051344000651","174011321042388",31.07,10.30,0,334.24,385.93,64.9,60.7,0.517,120353.8,120353.8,518,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075450,18404.00
05/31/2015 08:30,2,2.035,ACTIVE,213.74,356.48,59.986,1433075403,"201051344000867","174011321042388",31.17,11.30,0,331.83,385.63,64.3,60.2,0.513,112681.0,112681.0,516,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075451,18405.00
05/31/2015 08:30,1,2.109,ACTIVE,214.9,350.98,60.03,1433075403,"040051121000095","174011321042388",25.10,10,0.337,304.72,444.73,52.7,49.2,0.218,5807.3999999757,5817.8000000115,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075452,18406.00
05/31/2015 08:30,2,2.076,ACTIVE,213.06,356.48,59.975,1433075403,"201051344001230","174011321042388",31.11,11.00,0,330.93,385.33,65.5,61.2,0.526,123755.8,123755.8,518,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075453,18407.00
05/31/2015 08:30,2,2.002,ACTIVE,213.96,358.58,59.986,1433075403,"201051344000576","174011321042388",31.11,10.70,0,334.24,387.44,63.0,58.9,0.473,120505.9,120505.9,518,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075454,18408.00
05/31/2015 08:30,2,2.061,ACTIVE,213.96,358.88,59.986,1433075403,"201051344000579","174011321042388",31.41,10.70,0,335.44,387.74,65.5,61.3,0.544,126030.6,126030.6,519,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433075455,18409.00
05/31/2015 08:45,2,2.627,ACTIVE,213.96,348.06,59.949,1433076303,"201051344000955","174011321042388",31.23,13.00,0,333.93,395.25,83.0,78.2,0.402,125640.7,125640.7,519,0,0,0,L,1122011218,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076304,18410.00
05/31/2015 08:45,1,2.418,ACTIVE,215.1,438.64,60.00,1433076303,"040051121000195","174011321042388",22.20,11,0.292,306.46,447.76,53.4,55.0,0.141,5261.3999999879,5273.3999999879,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076305,18411.00
05/31/2015 08:45,2,2.723,ACTIVE,214.41,353.77,59.954,1433076303,"274151322000095","174011321042388",31.49,17.00,0,333.93,386.23,86.8,81.8,0.323,422266.5,422266.5,1438,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076306,18412.00
05/31/2015 08:45,2,2.568,ACTIVE,214.19,349.56,59.959,1433076303,"201051344000868","174011321042388",30.79,11.30,0,334.84,395.55,80.1,75.4,0.367,112035.2,112035.2,518,0,0,0,L,1122011218,0,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076307,18413.00
05/31/2015 08:45,2,2.555,ACTIVE,215.54,350.77,59.954,1433076303,"201051344000853","174011321042388",30.93,11.30,0,334.84,397.66,80.0,75.3,0.367,118267.9,118267.9,517,0,0,0,L,1122011218,0,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076308,18414.00
05/31/2015 08:45,2,2.510,ACTIVE,215.09,360.99,59.949,1433076303,"201051344000582","174011321042388",30.93,11.30,0,335.44,396.45,78.6,74.0,0.641,119064.1,119064.1,517,0,0,0,L,1122011218,0,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076309,18415.00
05/31/2015 08:45,1,2.486,ACTIVE,215.8,345.53,60.00,1433076303,"040051121000097","174011321042388",28.19,11,0.307,301.89,451.57,69.7,65.9,0.333,2916.2000000121,2930.8000000121,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076310,18416.00
05/31/2015 08:45,2,2.590,ACTIVE,215.09,349.86,59.949,1433076303,"201051344000469","174011321042388",31.09,11.70,0,333.63,397.66,81.5,76.8,0.393,113400.7,113400.7,518,0,0,0,L,1122011218,0,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076311,18417.00
05/31/2015 08:45,2,2.582,ACTIVE,214.87,351.37,59.949,1433076303,"201051344000988","174011321042388",31.15,12.70,0,333.33,398.56,81.5,76.7,0.349,113304.2,113304.2,517,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076312,18418.00
05/31/2015 08:45,2,2.551,ACTIVE,215.09,350.47,59.965,1433076303,"201051344001158","174011321042388",30.95,11.70,0,334.54,397.05,80.0,75.3,0.380,119619.4,119619.4,519,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076313,18419.00
05/31/2015 08:45,2,2.529,ACTIVE,214.41,360.38,59.954,1433076303,"201051344001025","174011321042388",31.01,12.00,0,335.74,396.45,79.5,74.8,0.632,122379.0,122379.0,520,0,0,0,L,1122011218,0,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076314,18420.00
05/31/2015 08:45,1,1.957,ACTIVE,215.5,382.02,60.00,1433076303,"033051125000118","174011321042388",27.48,12,0.259,305.35,449.55,53.5,40.5,0.317,3292.2,3304.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076315,18421.00
05/31/2015 08:45,2,2.520,ACTIVE,214.87,360.38,59.949,1433076303,"201051344000569","174011321042388",31.07,12.00,0,336.04,395.25,79.3,74.7,0.654,126379.6,126379.6,517,0,0,0,L,1122011218,0,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076316,18422.00
05/31/2015 08:45,2,1.826,ACTIVE,214.19,436.73,59.949,1433076303,"274151322000094","174011321042388",39.82,16.00,0,410.28,478.51,74.2,69.7,0.513,313994.8,313994.8,1851,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076317,18423.00
05/31/2015 08:45,1,2.647,ACTIVE,215.7,331.68,60.00,1433076303,"040051121000068","174011321042388",25.26,11,0.291,305.19,451.06,66.5,62.4,0.320,4620.4999999883,4633.6000000121,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076318,18424.00
05/31/2015 08:45,2,2.500,ACTIVE,215.09,360.38,59.965,1433076303,"201051344000458","174011321042388",31.31,13.30,0,335.14,394.95,79.4,74.7,0.681,121963.8,121963.8,519,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076319,18425.00
05/31/2015 08:45,2,2.551,ACTIVE,214.41,367.60,59.949,1433076303,"274151322000087","174011321042388",30.28,18.30,0,335.14,384.43,78.2,73.6,0.539,383599.2,383599.2,1433,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076320,18426.00
05/31/2015 08:45,2,2.686,ACTIVE,214.64,348.66,59.949,1433076303,"274151322000052","174011321042388",30.87,16.70,0,333.93,386.23,84.0,79.2,0.323,409843.7,409843.7,1829,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076321,18427.00
05/31/2015 08:45,2,2.449,ACTIVE,214.41,359.18,59.954,1433076303,"201051344001145","174011321042388",31.49,11.30,0,315.00,432.22,78.2,73.5,0.641,127010.8,127010.8,517,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076322,18428.00
05/31/2015 08:45,2,2.545,ALERT,214.19,345.96,59.954,1433076303,"201051344000685","174011321042388",31.13,11.70,0,295.76,400.36,80.2,75.5,0.393,126356.6,126356.6,520,0,0,0,L,1122011218,0,123.14,123.59,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076324,18429.00
05/31/2015 08:45,2,2.654,ACTIVE,214.19,353.17,59.954,1433076303,"274151322000088","174011321042388",30.34,15.50,0,334.24,386.53,81.5,76.8,0.305,392207.7,392207.7,1436,0,0,0,L,1151911521,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076325,18430.00
05/31/2015 08:45,2,2.572,ACTIVE,214.41,349.56,59.949,1433076303,"201051344000438","174011321042388",31.59,12.30,0,334.54,396.15,82.3,77.6,0.376,126383.5,126383.5,519,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076326,18431.00
05/31/2015 08:45,2,2.498,ACTIVE,214.19,358.28,59.949,1433076303,"201051344001135","174011321042388",31.07,12.00,0,334.84,394.35,78.6,73.9,0.632,117889.5,117889.5,520,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076327,18432.00
05/31/2015 08:45,2,2.537,ACTIVE,214.64,348.66,59.928,1433076303,"201051344000417","174011321042388",31.21,12.00,0,332.73,394.95,80.2,75.4,0.367,122533.4,122533.4,517,0,0,0,L,1122011218,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076328,18433.00
05/31/2015 08:45,2,2.584,ACTIVE,213.74,347.46,59.965,1433076303,"201051344000594","174011321042388",31.29,12.00,0,332.73,396.45,81.9,77.2,0.371,121885.9,121885.9,520,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076328,18434.00
05/31/2015 08:45,2,2.568,ACTIVE,214.19,355.28,59.949,1433076303,"274151322000083","174011321042388",30.51,15.00,0,334.84,384.73,79.3,74.7,0.570,406259.2,406259.2,1835,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076329,18435.00
05/31/2015 08:45,2,2.430,ACTIVE,214.87,358.88,59.954,1433076303,"201051344000585","174011321042388",31.19,12.30,0,334.84,393.45,76.7,72.1,0.636,120835.3,120835.3,518,0,0,0,L,1122011218,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076330,18436.00
05/31/2015 08:45,2,2.650,ACTIVE,214.64,352.87,59.949,1433076303,"274151322000054","174011321042388",30.69,16.30,0,334.24,387.44,82.4,77.6,0.318,401778.3,401778.3,1432,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076331,18437.00
05/31/2015 08:45,2,2.631,ACTIVE,214.64,348.06,59.944,1433076303,"201051344001203","174011321042388",31.05,13.30,0,334.24,397.35,82.8,77.9,0.398,122301.4,122301.4,520,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076332,18438.00
05/31/2015 08:45,2,2.496,ACTIVE,213.96,358.88,59.944,1433076303,"201051344000646","174011321042388",31.11,11.30,0,333.63,393.75,78.7,74.0,0.645,120039.5,120039.5,517,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076333,18439.00
05/31/2015 08:45,2,1.779,ACTIVE,215.54,446.05,59.954,1433076303,"274151322000068","174011321042388",41.17,17.00,0,410.58,484.52,73.4,68.9,0.477,312860.5,312860.5,1459,0,0,0,L,1151911521,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076334,18440.00
05/31/2015 08:45,2,2.875,ACTIVE,215.09,345.96,59.944,1433076303,"274151322000076","174011321042388",31.33,17.80,0,335.44,386.53,91.2,86.1,0.345,427752.5,427752.5,1831,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076335,18441.00
05/31/2015 08:45,1,1.642,ACTIVE,215.6,324.54,60.00,1433076303,"033051125000132","174011321042388",37.04,12,0.301,302.81,448.55,60.5,45.7,0.395,2429.9000000237,2442.6000000237,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076336,18442.00
05/31/2015 08:45,1,1.982,ACTIVE,215.6,421.12,60.00,1433076303,"033051125000150","174011321042388",27.20,11,0.294,305.72,450.06,53.6,46.1,0.075,3185.5000000117,3197.8000000117,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076338,18443.00
05/31/2015 08:45,2,2.637,ACTIVE,214.19,346.86,59.938,1433076303,"201051344000890","174011321042388",31.15,13.70,0,333.63,395.55,83.2,78.4,0.376,123857.8,123857.8,519,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076339,18444.00
05/31/2015 08:45,2,2.492,ACTIVE,214.64,359.78,59.938,1433076303,"201051344000900","174011321042388",31.15,11.70,0,334.84,395.55,78.7,74.0,0.650,124372.6,124372.6,517,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076339,18445.00
05/31/2015 08:45,2,2.566,ACTIVE,214.87,348.66,59.959,1433076303,"201051344000633","174011321042388",31.15,12.00,0,332.73,397.35,81.1,76.3,0.384,114035.7,114035.7,521,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076341,18446.00
05/31/2015 08:45,1,1.984,ACTIVE,216.2,393.34,60.00,1433076303,"040051121000185","174011321042388",28.50,11,0.283,306.42,446.72,56.2,48.0,0.236,3620.4000000118,3631.499999976,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076342,18447.00
05/31/2015 08:45,2,2.557,ACTIVE,215.09,360.08,59.959,1433076303,"201051344000983","174011321042388",30.77,12.30,0,334.24,396.45,79.7,75.0,0.676,121106.1,121106.1,519,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076343,18448.00
05/31/2015 08:45,2,2.510,ACTIVE,214.87,359.78,59.965,1433076303,"201051344000917","174011321042388",31.27,12.70,0,334.54,396.45,79.5,74.8,0.672,124504.3,124504.3,520,0,0,0,L,1122011218,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076344,18449.00
05/31/2015 08:45,1,2.633,ACTIVE,215.2,335.94,60.00,1433076303,"040051121000116","174011321042388",21.11,10,0.300,301.58,448.75,55.3,62.7,0.354,2865.4000000238,2878.4000000238,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076345,18450.00
05/31/2015 08:45,1,1.701,ACTIVE,215.4,335.51,60.00,1433076303,"033051125000135","174011321042388",31.95,12,0.327,303.76,450.56,54.1,48.7,0.372,2435.9000000119,2448.1000000119,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076346,18451.00
05/31/2015 08:45,2,2.527,ACTIVE,215.09,359.18,59.954,1433076303,"201051344000648","174011321042388",31.03,11.30,0,335.14,396.75,79.5,74.8,0.663,120669.5,120669.5,518,0,0,0,L,1122011218,0,122.68,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076347,18452.00
05/31/2015 08:45,2,2.744,ACTIVE,215.09,349.56,59.944,1433076303,"201051344001093","174011321042388",31.17,14.00,0,333.03,398.26,86.6,81.7,0.389,122537.5,122537.5,520,0,0,0,L,1122011218,0,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076348,18453.00
05/31/2015 08:45,2,2.594,ACTIVE,215.77,348.96,59.965,1433076303,"201051344000645","174011321042388",30.63,13.30,0,334.84,395.55,80.5,75.7,0.354,121015.6,121015.6,518,0,0,0,L,1122011218,0,123.59,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076349,18454.00
05/31/2015 08:45,2,2.660,ACTIVE,215.09,352.27,59.954,1433076303,"274151322000085","174011321042388",30.71,16.00,0,334.54,386.23,82.8,78.0,0.314,403732.1,403732.1,1828,0,0,0,L,1151911521,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076350,18455.00
05/31/2015 08:45,2,2.559,ACTIVE,215.09,348.66,59.965,1433076303,"201051344000651","174011321042388",31.33,12.30,0,333.63,397.66,81.2,76.5,0.380,120370.9,120370.9,519,0,0,0,L,1122011218,0,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076351,18456.00
05/31/2015 08:45,2,2.568,ACTIVE,215.32,347.76,59.949,1433076303,"201051344000867","174011321042388",31.01,12.30,0,334.54,394.35,80.7,75.9,0.358,112698.0,112698.0,517,0,0,0,L,1122011218,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076352,18457.00
05/31/2015 08:45,1,2.776,ACTIVE,215.9,423.68,60.00,1433076303,"040051121000095","174011321042388",19.86,11,0.277,300.12,446.42,54.8,38.1,0.075,5817.8000000115,5830.8999999757,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076353,18458.00
05/31/2015 08:45,2,2.611,ALERT,214.64,346.56,59.965,1433076303,"201051344001230","174011321042388",30.97,13.30,0,304.48,399.76,81.9,77.1,0.384,123773.0,123773.0,519,0,0,0,L,1122011218,0,123.14,124.04,0002,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076355,18459.00
05/31/2015 08:45,2,2.535,ACTIVE,215.77,360.08,59.975,1433076303,"201051344000576","174011321042388",30.81,12.00,0,334.84,396.45,79.2,74.5,0.636,120522.6,120522.6,519,0,0,0,L,1122011218,0,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076356,18460.00
05/31/2015 08:45,2,2.580,ACTIVE,215.54,348.96,59.970,1433076303,"201051344000579","174011321042388",31.43,12.70,0,334.84,396.75,82.1,77.3,0.376,126047.9,126047.9,520,0,0,0,L,1122011218,0,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433076357,18461.00
05/31/2015 09:00,2,3.158,ACTIVE,214.64,346.86,59.938,1433077203,"201051344000955","174011321042388",31.05,15.00,0,333.03,372.71,99.3,93.9,0.468,125662.2,125662.2,520,0,0,0,L,1122011218,0,122.46,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077204,18462.00
05/31/2015 09:00,1,2.873,ACTIVE,215.6,323.83,60.00,1433077203,"040051121000195","174011321042388",27.84,12,0.353,304.21,447.59,79.6,75.9,0.374,5273.3999999879,5289.3999999879,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077206,18463.00
05/31/2015 09:00,2,3.277,ACTIVE,215.09,348.06,59.944,1433077203,"274151322000095","174011321042388",31.23,20.30,0,334.24,367.30,103.6,98.1,0.393,422289.0,422289.0,1439,0,0,0,L,1151911521,0,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077207,18464.00
05/31/2015 09:00,2,3.068,ACTIVE,215.09,346.86,59.949,1433077203,"201051344000868","174011321042388",30.99,14.00,0,333.03,369.10,96.3,91.1,0.442,112056.0,112056.0,519,0,0,0,L,1122011218,0,122.68,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077208,18465.00
05/31/2015 09:00,2,3.057,ACTIVE,216.00,349.26,59.954,1433077203,"201051344000853","174011321042388",31.13,14.70,0,334.54,372.71,96.3,91.0,0.433,118288.7,118288.7,518,0,0,0,L,1122011218,0,123.81,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077209,18466.00
05/31/2015 09:00,2,3.025,ACTIVE,215.77,346.86,59.954,1433077203,"201051344000582","174011321042388",30.99,14.00,0,333.63,394.95,95.0,89.8,0.433,119084.5,119084.5,518,0,0,0,L,1122011218,0,123.14,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077210,18467.00
05/31/2015 09:00,1,2.994,ACTIVE,215.7,332.68,60.00,1433077203,"040051121000097","174011321042388",28.00,12,0.368,312.60,353.70,83.4,79.2,0.391,2930.8000000121,2948.7000000121,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077211,18468.00
05/31/2015 09:00,2,3.102,ACTIVE,216.00,348.66,59.959,1433077203,"201051344000469","174011321042388",31.15,13.70,0,332.73,371.81,97.9,92.5,0.468,113421.8,113421.8,519,0,0,0,L,1122011218,0,122.91,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077212,18469.00
05/31/2015 09:00,2,3.139,ACTIVE,215.54,349.26,59.954,1433077203,"201051344000988","174011321042388",30.79,15.00,0,333.03,373.01,97.9,92.6,0.455,113325.4,113325.4,518,0,0,0,L,1122011218,0,122.91,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077213,18470.00
05/31/2015 09:00,2,3.059,ACTIVE,215.77,347.46,59.949,1433077203,"201051344001158","174011321042388",31.07,14.00,0,333.93,370.90,96.2,90.9,0.446,119640.2,119640.2,520,0,0,0,L,1122011218,0,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077214,18471.00
05/31/2015 09:00,2,3.047,ACTIVE,215.32,345.66,59.949,1433077203,"201051344001025","174011321042388",31.15,15.50,0,332.73,392.25,96.1,90.8,0.433,122399.7,122399.7,521,0,0,0,L,1122011218,0,122.68,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077214,18472.00
05/31/2015 09:00,1,2.345,ACTIVE,215.4,325.75,60.00,1433077203,"033051125000118","174011321042388",26.87,13,0.395,301.87,448.94,62.7,63.2,0.420,3304.5,3318,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077216,18473.00
05/31/2015 09:00,2,3.021,ACTIVE,215.54,348.06,59.938,1433077203,"201051344000569","174011321042388",31.27,15.00,0,333.63,392.25,95.7,90.5,0.442,126400.2,126400.2,518,0,0,0,L,1122011218,0,122.68,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077217,18474.00
05/31/2015 09:00,2,2.146,ACTIVE,215.09,441.54,59.944,1433077203,"274151322000094","174011321042388",40.75,21.30,0,412.38,494.74,88.6,83.6,0.336,314013.7,314013.7,1852,0,0,0,L,1151911521,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077218,18475.00
05/31/2015 09:00,1,3.129,ACTIVE,215.8,336.58,60.00,1433077203,"040051121000068","174011321042388",25.35,12,0.349,305.32,352.71,78.9,75.0,0.372,4633.6000000121,4650.8000000002,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077219,18476.00
05/31/2015 09:00,2,3.041,ACTIVE,215.77,346.86,59.959,1433077203,"201051344000458","174011321042388",31.11,16.00,0,333.63,391.64,95.8,90.5,0.455,121984.5,121984.5,520,0,0,0,L,1122011218,0,123.36,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077220,18477.00
05/31/2015 09:00,2,3.080,ACTIVE,215.32,348.36,59.917,1433077203,"274151322000087","174011321042388",29.88,23.50,0,333.93,380.52,93.3,88.1,0.354,383619.4,383619.4,1434,0,0,0,L,1151911521,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077221,18478.00
05/31/2015 09:00,2,3.209,ACTIVE,215.09,352.57,59.949,1433077203,"274151322000052","174011321042388",30.73,20.30,0,333.63,365.80,99.9,94.5,0.380,409865.4,409865.4,1830,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077222,18479.00
05/31/2015 09:00,2,3.006,ACTIVE,215.09,347.16,59.954,1433077203,"201051344001145","174011321042388",31.11,13.70,0,333.93,391.64,94.7,89.5,0.433,127031.2,127031.2,518,0,0,0,L,1122011218,0,122.68,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077223,18480.00
05/31/2015 09:00,2,3.055,ACTIVE,215.09,347.46,59.949,1433077203,"201051344000685","174011321042388",31.19,14.30,0,333.03,371.51,96.5,91.2,0.464,126377.4,126377.4,522,0,0,0,L,1122011218,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077224,18481.00
05/31/2015 09:00,2,3.162,ACTIVE,214.64,352.87,59.944,1433077203,"274151322000088","174011321042388",30.40,19.30,0,333.33,365.49,97.3,92.0,0.354,392228.7,392228.7,1437,0,0,0,L,1151911521,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077225,18482.00
05/31/2015 09:00,2,3.125,ACTIVE,215.54,347.76,59.933,1433077203,"201051344000438","174011321042388",31.17,14.30,0,333.63,374.21,98.6,93.3,0.451,126404.8,126404.8,520,0,0,0,L,1122011218,0,123.36,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077225,18483.00
05/31/2015 09:00,2,3.029,ACTIVE,215.32,346.26,59.949,1433077203,"201051344001135","174011321042388",30.91,14.70,0,332.73,391.04,94.9,89.7,0.438,117909.9,117909.9,521,0,0,0,L,1122011218,0,122.91,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077226,18484.00
05/31/2015 09:00,2,3.045,ACTIVE,215.32,347.16,59.944,1433077203,"201051344000417","174011321042388",31.17,15.30,0,332.43,368.80,96.0,90.8,0.442,122554.1,122554.1,518,0,0,0,L,1122011218,0,122.68,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077227,18485.00
05/31/2015 09:00,2,3.113,ACTIVE,214.64,348.36,59.986,1433077203,"201051344000594","174011321042388",31.23,14.70,0,331.83,373.01,98.6,93.2,0.451,121907.1,121907.1,521,0,0,0,L,1122011218,0,122.68,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077228,18486.00
05/31/2015 09:00,2,3.082,ACTIVE,215.09,344.45,59.944,1433077203,"274151322000083","174011321042388",30.53,20.00,0,334.24,380.82,95.3,90.0,0.376,406279.7,406279.7,1836,0,0,0,L,1151911521,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077229,18487.00
05/31/2015 09:00,2,2.965,ACTIVE,215.77,348.36,59.954,1433077203,"201051344000585","174011321042388",31.03,15.30,0,332.43,389.84,93.2,88.0,0.420,120855.3,120855.3,519,0,0,0,L,1122011218,0,122.68,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077230,18488.00
05/31/2015 09:00,2,3.172,ACTIVE,215.32,344.15,59.949,1433077203,"274151322000054","174011321042388",30.59,20.00,0,333.63,365.80,98.2,92.9,0.376,401799.6,401799.6,1433,0,0,0,L,1151911521,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077231,18489.00
05/31/2015 09:00,2,3.174,ACTIVE,215.54,346.86,59.944,1433077203,"201051344001203","174011321042388",30.77,15.80,0,333.33,370.90,99.0,93.6,0.464,122322.8,122322.8,521,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077232,18490.00
05/31/2015 09:00,2,3.031,ACTIVE,214.87,347.16,59.933,1433077203,"201051344000646","174011321042388",30.91,14.70,0,332.43,390.44,95.0,89.8,0.442,120059.9,120059.9,518,0,0,0,L,1122011218,0,123.14,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077233,18491.00
05/31/2015 09:00,2,1.977,ACTIVE,216.00,460.47,59.944,1433077203,"274151322000068","174011321042388",43.14,22.50,0,410.58,491.13,86.3,81.3,0.309,312879.4,312879.4,1460,0,0,0,L,1151911521,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077234,18492.00
05/31/2015 09:00,2,3.428,ACTIVE,216.00,346.86,59.944,1433077203,"274151322000076","174011321042388",31.11,20.70,0,334.54,367.90,108.0,102.3,0.415,427776.0,427776.0,1832,0,0,0,L,1151911521,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077235,18493.00
05/31/2015 09:00,1,1.966,ACTIVE,216.2,326.78,60.00,1433077203,"033051125000132","174011321042388",37.23,13,0.318,304.70,447.55,72.8,68.7,0.343,2442.6000000237,2458.1000000237,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077236,18494.00
05/31/2015 09:00,1,2.369,ACTIVE,215.7,415.06,60.00,1433077203,"033051125000150","174011321042388",26.95,12,0.306,302.19,450.52,63.5,48.1,0.270,3197.8000000117,3211.4000000117,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077237,18495.00
05/31/2015 09:00,2,3.162,ACTIVE,214.87,346.26,59.954,1433077203,"201051344000890","174011321042388",31.03,15.50,0,332.73,371.51,99.4,94.0,0.446,123879.3,123879.3,520,0,0,0,L,1122011218,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077238,18496.00
05/31/2015 09:00,2,3.006,ACTIVE,215.54,348.96,59.949,1433077203,"201051344000900","174011321042388",31.33,14.30,0,333.03,391.34,95.4,90.2,0.442,124393.0,124393.0,518,0,0,0,L,1122011218,0,123.14,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077239,18497.00
05/31/2015 09:00,2,3.098,ACTIVE,215.77,348.66,59.944,1433077203,"201051344000633","174011321042388",31.05,14.70,0,333.33,372.11,97.4,92.1,0.460,114056.7,114056.7,522,0,0,0,L,1122011218,0,123.36,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077240,18498.00
05/31/2015 09:00,1,2.510,ACTIVE,215.9,328.73,60.00,1433077203,"040051121000185","174011321042388",28.67,12,0.311,302.91,450.09,71.6,67.2,0.337,3631.499999976,3646.2999999879,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077241,18499.00
05/31/2015 09:00,2,3.088,ACTIVE,215.77,347.16,59.938,1433077203,"201051344000983","174011321042388",30.69,15.00,0,332.73,392.25,96.1,90.8,0.451,121126.8,121126.8,520,0,0,0,L,1122011218,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077242,18500.00
05/31/2015 09:00,2,3.041,ACTIVE,215.32,348.36,59.933,1433077203,"201051344000917","174011321042388",31.21,15.80,0,332.13,391.64,96.2,90.9,0.446,124525.0,124525.0,521,0,0,0,L,1122011218,0,122.91,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077243,18501.00
05/31/2015 09:00,1,2.991,ACTIVE,215.2,325.84,60.00,1433077203,"040051121000116","174011321042388",27.82,11,0.366,302.18,450.79,82.8,78.4,0.385,2878.4000000238,2895.4000000238,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077244,18502.00
05/31/2015 09:00,1,2.054,ACTIVE,215.4,335.46,59.96,1433077203,"033051125000135","174011321042388",27.09,13,0.336,301.26,450.60,55.3,64.5,0.351,2448.1000000119,2461.0000000119,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077245,18503.00
05/31/2015 09:00,2,3.045,ACTIVE,215.77,346.86,59.938,1433077203,"201051344000648","174011321042388",31.07,14.00,0,333.93,392.55,95.9,90.6,0.442,120690.1,120690.1,519,0,0,0,L,1122011218,0,122.91,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077246,18504.00
05/31/2015 09:00,2,3.246,ACTIVE,215.32,348.66,59.944,1433077203,"201051344001093","174011321042388",31.21,15.50,0,333.33,372.41,102.6,97.1,0.460,122559.8,122559.8,521,0,0,0,L,1122011218,0,122.91,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077247,18505.00
05/31/2015 09:00,2,3.121,ACTIVE,216.00,346.86,59.938,1433077203,"201051344000645","174011321042388",30.69,15.80,0,333.03,370.90,97.1,91.8,0.433,121036.5,121036.5,519,0,0,0,L,1122011218,0,123.36,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077248,18506.00
05/31/2015 09:00,2,3.188,ACTIVE,215.32,351.67,59.944,1433077203,"274151322000085","174011321042388",30.57,19.00,0,334.84,365.49,98.7,93.3,0.371,403753.4,403753.4,1829,0,0,0,L,1151911521,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077249,18507.00
05/31/2015 09:00,2,3.123,ACTIVE,215.32,348.06,59.944,1433077203,"201051344000651","174011321042388",30.83,14.70,0,333.33,371.21,97.6,92.3,0.433,120392.0,120392.0,520,0,0,0,L,1122011218,0,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077250,18508.00
05/31/2015 09:00,2,3.100,ACTIVE,215.32,345.96,59.949,1433077203,"201051344000867","174011321042388",30.85,15.50,0,332.73,371.51,96.9,91.6,0.438,112718.9,112718.9,518,0,0,0,L,1122011218,0,123.14,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077251,18509.00
05/31/2015 09:00,1,3.089,ACTIVE,215.5,338.92,60.00,1433077203,"040051121000095","174011321042388",25.17,12,0.338,302.67,446.73,77.3,72.6,0.358,5830.8999999757,5846.3000000115,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077252,18510.00
05/31/2015 09:00,2,3.104,ACTIVE,214.64,348.06,59.938,1433077203,"201051344001230","174011321042388",31.27,15.30,0,330.03,371.81,98.3,93.0,0.460,123794.2,123794.2,521,0,0,0,L,1122011218,0,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077253,18511.00
05/31/2015 09:00,2,3.051,ACTIVE,215.77,348.66,59.907,1433077203,"201051344000576","174011321042388",30.91,14.70,0,332.73,391.64,95.5,90.3,0.429,120543.1,120543.1,520,0,0,0,L,1122011218,0,123.36,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077254,18512.00
05/31/2015 09:00,2,3.141,ACTIVE,215.77,346.56,59.954,1433077203,"201051344000579","174011321042388",30.87,14.70,0,334.54,373.31,98.2,92.9,0.455,126069.1,126069.1,521,0,0,0,L,1122011218,0,123.14,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433077255,18513.00
05/31/2015 09:15,2,3.658,ACTIVE,215.32,349.26,59.954,1433078103,"201051344000955","174011321042388",30.91,16.30,0,332.73,376.62,114.5,108.6,0.539,125687.5,125687.5,521,0,0,0,L,1122011218,0,122.46,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078104,18514.00
05/31/2015 09:15,1,3.405,ACTIVE,216.1,338.23,60.00,1433078103,"040051121000195","174011321042388",27.55,13,0.414,306.46,457.01,93.3,89.3,0.435,5289.3999999879,5310.0000000117,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078106,18515.00
05/31/2015 09:15,2,3.777,ACTIVE,215.77,350.77,59.954,1433078103,"274151322000095","174011321042388",31.13,22.00,0,333.33,371.21,119.0,113.0,0.446,422315.4,422315.4,1440,0,0,0,L,1151911521,0,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078107,18516.00
05/31/2015 09:15,2,3.557,ACTIVE,216.00,349.26,59.954,1433078103,"201051344000868","174011321042388",30.93,15.30,0,332.43,376.62,111.5,105.6,0.499,112080.6,112080.6,520,0,0,0,L,1122011218,0,122.91,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078108,18517.00
05/31/2015 09:15,2,3.562,ACTIVE,216.90,351.37,59.938,1433078103,"201051344000853","174011321042388",30.93,15.80,0,334.24,376.01,111.6,105.8,0.517,118313.2,118313.2,519,0,0,0,L,1122011218,0,123.81,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078109,18518.00
05/31/2015 09:15,2,3.512,ACTIVE,216.67,349.86,59.928,1433078103,"201051344000582","174011321042388",30.93,15.80,0,333.93,376.62,110.0,104.2,0.504,119108.8,119108.8,519,0,0,0,L,1122011218,0,123.36,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078110,18519.00
05/31/2015 09:15,1,3.457,ACTIVE,216.3,326.63,60.00,1433078103,"040051121000097","174011321042388",27.93,13,0.425,304.69,451.09,96.1,91.6,0.442,2948.7000000121,2970.0000000121,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078111,18520.00
05/31/2015 09:15,2,3.605,ACTIVE,216.67,350.77,59.949,1433078103,"201051344000469","174011321042388",30.87,15.00,0,333.63,377.82,112.8,106.9,0.539,113446.7,113446.7,520,0,0,0,L,1122011218,0,122.91,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078112,18521.00
05/31/2015 09:15,2,3.617,ACTIVE,216.45,352.27,59.949,1433078103,"201051344000988","174011321042388",30.83,16.30,0,332.73,377.82,112.9,107.1,0.521,113350.3,113350.3,519,0,0,0,L,1122011218,0,123.14,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078113,18522.00
