ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 09:15,2,3.555,ACTIVE,216.67,350.47,59.954,1433078103,"201051344001158","174011321042388",30.91,15.80,0,333.63,376.62,111.3,105.5,0.521,119664.8,119664.8,521,0,0,0,L,1122011218,0,123.14,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078114,18523.00
05/31/2015 09:15,2,3.535,ACTIVE,215.77,349.86,59.965,1433078103,"201051344001025","174011321042388",31.09,17.00,0,333.03,377.22,111.3,105.5,0.508,122424.2,122424.2,522,0,0,0,L,1122011218,0,122.68,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078114,18524.00
05/31/2015 09:15,1,2.582,ACTIVE,215.5,323.37,60.00,1433078103,"033051125000118","174011321042388",41.43,14,0.478,300.90,449.81,106.4,102.7,0.492,3318,3341.1,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078116,18525.00
05/31/2015 09:15,2,3.555,ACTIVE,216.22,351.67,59.959,1433078103,"201051344000569","174011321042388",30.77,16.30,0,333.33,376.62,110.8,105.0,0.508,126424.6,126424.6,519,0,0,0,L,1122011218,0,122.91,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078117,18526.00
05/31/2015 09:15,2,2.342,ACTIVE,215.54,457.17,59.944,1433078103,"274151322000094","174011321042388",42.28,23.80,0,415.09,473.70,100.2,94.8,0.384,314036.0,314036.0,1853,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078117,18527.00
05/31/2015 09:15,1,3.586,ACTIVE,216.0,325.63,60.00,1433078103,"040051121000068","174011321042388",25.27,13,0.398,318.13,356.75,90.1,85.9,0.420,4650.8000000002,4670.900000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078119,18528.00
05/31/2015 09:15,2,3.533,ACTIVE,216.22,348.96,59.954,1433078103,"201051344000458","174011321042388",30.99,17.80,0,333.93,376.62,110.9,105.1,0.530,122009.0,122009.0,521,0,0,0,L,1122011218,0,123.36,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078120,18529.00
05/31/2015 09:15,2,3.586,ACTIVE,215.54,354.97,59.917,1433078103,"274151322000087","174011321042388",29.38,27.30,0,333.63,367.60,106.8,101.1,0.398,383643.1,383643.1,1435,0,0,0,L,1151911521,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078121,18530.00
05/31/2015 09:15,2,3.701,ACTIVE,215.54,351.97,59.949,1433078103,"274151322000052","174011321042388",30.45,22.50,0,333.63,370.00,114.1,108.2,0.433,409890.8,409890.8,1831,0,0,0,L,1151911521,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078121,18531.00
05/31/2015 09:15,2,3.482,ACTIVE,215.54,349.86,59.949,1433078103,"201051344001145","174011321042388",31.11,15.00,0,333.63,376.62,109.8,104.0,0.504,127055.5,127055.5,519,0,0,0,L,1122011218,0,122.68,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078122,18532.00
05/31/2015 09:15,2,3.559,ACTIVE,215.54,349.56,59.949,1433078103,"201051344000685","174011321042388",30.89,15.50,0,333.33,376.62,111.4,105.6,0.539,126402.1,126402.1,523,0,0,0,L,1122011218,0,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078123,18533.00
05/31/2015 09:15,2,3.641,ACTIVE,215.32,356.48,59.944,1433078103,"274151322000088","174011321042388",30.06,21.30,0,333.63,369.40,110.9,105.1,0.398,392253.4,392253.4,1438,0,0,0,L,1151911521,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078124,18534.00
05/31/2015 09:15,2,3.535,ACTIVE,216.00,352.57,59.965,1433078103,"201051344000438","174011321042388",31.51,15.80,0,334.54,379.32,112.8,107.0,0.517,126430.0,126430.0,521,0,0,0,L,1122011218,0,123.36,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078125,18535.00
05/31/2015 09:15,2,3.494,ACTIVE,215.54,348.66,59.959,1433078103,"201051344001135","174011321042388",30.81,16.00,0,333.03,376.31,109.0,103.3,0.504,117934.2,117934.2,522,0,0,0,L,1122011218,0,122.91,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078126,18536.00
05/31/2015 09:15,2,3.541,ACTIVE,215.77,350.47,59.922,1433078103,"201051344000417","174011321042388",30.65,16.70,0,333.63,376.62,110.0,104.2,0.513,122578.6,122578.6,519,0,0,0,L,1122011218,0,122.91,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078127,18537.00
05/31/2015 09:15,2,3.561,ACTIVE,215.09,349.86,59.981,1433078103,"201051344000594","174011321042388",31.27,15.80,0,332.73,378.12,112.8,107.0,0.521,121932.3,121932.3,522,0,0,0,L,1122011218,0,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078128,18538.00
05/31/2015 09:15,2,3.506,ACTIVE,215.32,349.86,59.944,1433078103,"274151322000083","174011321042388",30.67,22.50,0,334.24,368.80,108.8,103.1,0.415,406304.0,406304.0,1837,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078129,18539.00
05/31/2015 09:15,2,3.436,ACTIVE,216.22,350.17,59.944,1433078103,"201051344000585","174011321042388",30.91,17.50,0,333.63,376.01,107.6,101.9,0.495,120879.1,120879.1,520,0,0,0,L,1122011218,0,122.68,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078130,18540.00
05/31/2015 09:15,2,3.645,ACTIVE,215.09,356.78,59.912,1433078103,"274151322000054","174011321042388",30.24,21.80,0,333.63,370.30,111.6,105.8,0.424,401824.5,401824.5,1434,0,0,0,L,1151911521,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078131,18541.00
05/31/2015 09:15,2,3.629,ACTIVE,215.77,348.96,59.954,1433078103,"201051344001203","174011321042388",30.83,17.50,0,333.63,378.12,113.3,107.5,0.535,122348.0,122348.0,522,0,0,0,L,1122011218,0,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078132,18542.00
05/31/2015 09:15,2,3.521,ACTIVE,215.32,348.96,59.933,1433078103,"201051344000646","174011321042388",30.61,16.00,0,332.73,375.41,109.2,103.5,0.513,120084.2,120084.2,519,0,0,0,L,1122011218,0,122.91,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078133,18543.00
05/31/2015 09:15,2,2.445,ACTIVE,216.45,435.53,59.922,1433078103,"274151322000068","174011321042388",40.65,24.80,0,413.59,476.71,101.0,95.6,0.380,312901.7,312901.7,1461,0,0,0,L,1151911521,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078134,18544.00
05/31/2015 09:15,2,3.918,ACTIVE,216.45,354.07,59.949,1433078103,"274151322000076","174011321042388",30.85,22.50,0,333.33,371.21,122.4,116.2,0.468,427803.4,427803.4,1833,0,0,0,L,1151911521,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078135,18545.00
05/31/2015 09:15,1,2.248,ACTIVE,216.2,325.86,60.00,1433078103,"033051125000132","174011321042388",37.15,14,0.363,319.63,354.86,83.1,78.3,0.389,2458.1000000237,2476.3000000237,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078136,18546.00
05/31/2015 09:15,1,2.576,ACTIVE,216.5,353.44,60.00,1433078103,"033051125000150","174011321042388",41.82,13,0.480,301.61,451.20,107.2,103.7,0.492,3211.4000000117,3234.9000000117,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078137,18547.00
05/31/2015 09:15,2,3.598,ACTIVE,215.54,350.47,59.944,1433078103,"201051344000890","174011321042388",31.33,17.00,0,332.73,378.12,114.2,108.3,0.521,123904.6,123904.6,521,0,0,0,L,1122011218,0,122.91,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078138,18548.00
05/31/2015 09:15,2,3.539,ACTIVE,216.45,351.67,59.933,1433078103,"201051344000900","174011321042388",30.91,15.80,0,333.63,376.92,110.8,105.1,0.508,124417.4,124417.4,519,0,0,0,L,1122011218,0,123.36,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078139,18549.00
05/31/2015 09:15,2,3.594,ACTIVE,216.45,351.97,59.944,1433078103,"201051344000633","174011321042388",30.89,15.80,0,333.03,377.22,112.6,106.8,0.530,114081.5,114081.5,523,0,0,0,L,1122011218,0,123.36,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078140,18550.00
05/31/2015 09:15,1,3.035,ACTIVE,217.1,341.08,60.00,1433078103,"040051121000185","174011321042388",28.41,13,0.375,304.15,438.84,85.8,81.3,0.398,3646.2999999879,3664.7999999879,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078141,18551.00
05/31/2015 09:15,2,3.541,ACTIVE,216.67,349.56,59.959,1433078103,"201051344000983","174011321042388",31.05,16.70,0,332.43,377.52,111.4,105.6,0.526,121151.3,121151.3,521,0,0,0,L,1122011218,0,123.36,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078142,18552.00
05/31/2015 09:15,2,3.555,ACTIVE,216.45,351.07,59.981,1433078103,"201051344000917","174011321042388",30.93,17.00,0,332.13,376.62,111.4,105.6,0.517,124549.5,124549.5,522,0,0,0,L,1122011218,0,122.91,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078143,18553.00
05/31/2015 09:15,1,3.452,ACTIVE,215.9,325.34,60.00,1433078103,"040051121000116","174011321042388",27.70,12,0.421,314.68,466.72,95.1,90.6,0.441,2895.4000000238,2916.5000000238,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078145,18554.00
05/31/2015 09:15,1,2.376,ACTIVE,216.2,361.95,60.03,1433078103,"033051125000135","174011321042388",26.87,15,0.369,300.33,450.56,63.5,53.5,0.396,2461.0000000119,2474.8000000119,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078146,18555.00
05/31/2015 09:15,2,3.516,ACTIVE,216.67,351.07,59.959,1433078103,"201051344000648","174011321042388",31.09,15.50,0,333.63,377.22,110.8,105.0,0.499,120714.5,120714.5,520,0,0,0,L,1122011218,0,122.68,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078147,18556.00
05/31/2015 09:15,2,3.730,ACTIVE,216.00,352.87,59.949,1433078103,"201051344001093","174011321042388",31.05,17.00,0,333.63,379.02,117.3,111.3,0.530,122585.9,122585.9,522,0,0,0,L,1122011218,0,122.91,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078148,18557.00
05/31/2015 09:15,2,3.582,ACTIVE,216.90,350.47,59.959,1433078103,"201051344000645","174011321042388",30.79,17.30,0,333.33,376.31,111.8,105.9,0.504,121061.2,121061.2,520,0,0,0,L,1122011218,0,123.59,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078148,18558.00
05/31/2015 09:15,2,3.646,ACTIVE,216.22,351.37,59.965,1433078103,"274151322000085","174011321042388",30.53,21.30,0,333.63,368.80,112.7,106.9,0.424,403778.5,403778.5,1830,0,0,0,L,1151911521,0,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078149,18559.00
05/31/2015 09:15,2,3.602,ACTIVE,216.45,349.56,59.949,1433078103,"201051344000651","174011321042388",30.81,16.00,0,333.63,376.92,112.4,106.5,0.517,120416.9,120416.9,521,0,0,0,L,1122011218,0,123.36,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078150,18560.00
05/31/2015 09:15,2,3.570,ACTIVE,216.00,348.66,59.954,1433078103,"201051344000867","174011321042388",30.81,17.50,0,332.43,376.62,111.4,105.6,0.504,112743.6,112743.6,519,0,0,0,L,1122011218,0,123.14,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078152,18561.00
05/31/2015 09:15,1,3.481,ACTIVE,215.8,351.58,60.00,1433078103,"040051121000095","174011321042388",25.36,13,0.386,318.91,355.92,87.8,83.1,0.405,5846.3000000115,5865.8000000115,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078153,18562.00
05/31/2015 09:15,2,3.578,ACTIVE,215.54,348.66,59.959,1433078103,"201051344001230","174011321042388",31.07,16.30,0,332.73,375.41,112.6,106.8,0.530,123819.2,123819.2,522,0,0,0,L,1122011218,0,122.91,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078154,18563.00
05/31/2015 09:15,2,3.566,ACTIVE,216.90,351.37,59.959,1433078103,"201051344000576","174011321042388",30.34,16.30,0,333.33,376.31,109.6,103.8,0.495,120567.5,120567.5,521,0,0,0,L,1122011218,0,123.36,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078155,18564.00
05/31/2015 09:15,2,3.561,ACTIVE,216.90,350.17,59.949,1433078103,"201051344000579","174011321042388",31.33,15.80,0,333.33,377.82,113.0,107.1,0.526,126094.2,126094.2,522,0,0,0,L,1122011218,0,123.36,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433078156,18565.00
05/31/2015 09:30,2,4.148,ACTIVE,216.00,352.87,59.970,1433079003,"201051344000955","174011321042388",30.81,18.00,0,333.63,382.33,129.5,123.1,0.610,125716.4,125716.4,522,0,0,0,L,1122011218,0,122.68,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079004,18566.00
05/31/2015 09:30,1,3.944,ACTIVE,216.3,353.27,60.03,1433079003,"040051121000195","174011321042388",27.20,15,0.475,316.33,362.03,106.7,102.4,0.490,5310.0000000117,5333.5999999759,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079005,18567.00
05/31/2015 09:30,2,4.342,ACTIVE,215.77,348.96,59.965,1433079003,"274151322000095","174011321042388",30.55,24.80,0,333.03,374.51,134.2,127.6,0.504,422345.3,422345.3,1441,0,0,0,L,1151911521,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079006,18568.00
05/31/2015 09:30,2,4.115,ACTIVE,216.45,353.47,59.970,1433079003,"201051344000868","174011321042388",30.26,17.30,0,333.63,380.82,126.2,119.9,0.579,112108.7,112108.7,521,0,0,0,L,1122011218,0,123.36,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079007,18569.00
05/31/2015 09:30,2,4.078,ACTIVE,217.58,353.47,59.975,1433079003,"201051344000853","174011321042388",30.57,17.30,0,315.30,396.75,126.1,119.8,0.583,118341.3,118341.3,520,0,0,0,L,1122011218,0,124.27,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079008,18570.00
05/31/2015 09:30,2,4.023,ACTIVE,216.90,353.47,59.975,1433079003,"201051344000582","174011321042388",30.65,17.30,0,333.33,381.42,124.8,118.5,0.575,119136.5,119136.5,520,0,0,0,L,1122011218,0,123.59,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079009,18571.00
05/31/2015 09:30,1,3.944,ACTIVE,216.8,347.96,60.00,1433079003,"040051121000097","174011321042388",27.76,14,0.483,318.27,362.21,108.9,104.3,0.499,2970.0000000121,2994.3000000121,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079011,18572.00
05/31/2015 09:30,2,4.086,ACTIVE,217.35,353.77,59.981,1433079003,"201051344000469","174011321042388",30.79,16.30,0,333.33,382.63,127.4,121.1,0.610,113475.1,113475.1,521,0,0,0,L,1122011218,0,123.36,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079011,18573.00
05/31/2015 09:30,2,4.145,ACTIVE,217.13,354.67,59.981,1433079003,"201051344000988","174011321042388",30.42,18.00,0,332.73,382.63,127.7,121.3,0.588,113378.8,113378.8,520,0,0,0,L,1122011218,0,123.59,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079012,18574.00
05/31/2015 09:30,2,4.039,ACTIVE,217.35,354.07,59.991,1433079003,"201051344001158","174011321042388",30.85,16.30,0,333.93,381.73,126.2,119.8,0.597,119692.8,119692.8,522,0,0,0,L,1122011218,0,123.59,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079013,18575.00
05/31/2015 09:30,2,4.068,ACTIVE,216.45,352.27,59.975,1433079003,"201051344001025","174011321042388",30.69,18.70,0,333.63,381.12,126.4,120.1,0.570,122452.3,122452.3,523,0,0,0,L,1122011218,0,123.14,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079014,18576.00
05/31/2015 09:30,1,2.935,ACTIVE,216.1,325.43,60.03,1433079003,"033051125000118","174011321042388",41.30,15,0.543,316.46,366.43,120.6,116.8,0.550,3341.1,3368.4,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079016,18577.00
05/31/2015 09:30,2,4.062,ACTIVE,216.90,353.17,59.970,1433079003,"201051344000569","174011321042388",30.49,17.80,0,314.10,419.30,125.5,119.2,0.575,126452.5,126452.5,520,0,0,0,L,1122011218,0,123.14,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079017,18578.00
05/31/2015 09:30,2,2.775,ACTIVE,216.00,440.34,59.975,1433079003,"274151322000094","174011321042388",41.21,26.30,0,416.29,468.89,115.7,109.8,0.442,314061.5,314061.5,1854,0,0,0,L,1151911521,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079018,18579.00
05/31/2015 09:30,1,4.067,ACTIVE,216.4,352.40,60.03,1433079003,"040051121000068","174011321042388",25.07,14,0.452,316.78,360.11,101.4,97.2,0.469,4670.900000024,4693.6000000121,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079019,18580.00
05/31/2015 09:30,2,4.055,ACTIVE,217.13,352.87,59.970,1433079003,"201051344000458","174011321042388",30.71,19.30,0,333.93,381.12,126.2,119.8,0.605,122037.0,122037.0,522,0,0,0,L,1122011218,0,123.81,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079020,18581.00
05/31/2015 09:30,2,4.076,ACTIVE,216.00,359.48,59.981,1433079003,"274151322000087","174011321042388",29.16,31.00,0,333.63,371.51,120.2,114.1,0.455,383669.9,383669.9,1436,0,0,0,L,1151911521,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079021,18582.00
05/31/2015 09:30,2,4.195,ACTIVE,215.77,361.29,59.970,1433079003,"274151322000052","174011321042388",30.34,24.30,0,333.03,373.01,128.9,122.5,0.491,409919.5,409919.5,1832,0,0,0,L,1151911521,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079021,18583.00
05/31/2015 09:30,2,4.012,ACTIVE,216.00,352.27,59.965,1433079003,"201051344001145","174011321042388",30.93,16.70,0,333.63,380.52,125.7,119.4,0.575,127083.3,127083.3,520,0,0,0,L,1122011218,0,123.14,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079022,18584.00
05/31/2015 09:30,2,4.080,ACTIVE,216.00,353.47,60.012,1433079003,"201051344000685","174011321042388",30.85,16.70,0,333.33,381.73,127.4,121.0,0.610,126430.4,126430.4,524,0,0,0,L,1122011218,0,123.81,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079023,18585.00
05/31/2015 09:30,2,4.121,ACTIVE,215.54,357.08,59.975,1433079003,"274151322000088","174011321042388",30.14,23.00,0,332.73,372.41,125.6,119.3,0.473,392281.4,392281.4,1439,0,0,0,L,1151911521,0,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079024,18586.00
05/31/2015 09:30,2,4.113,ACTIVE,216.22,351.97,59.975,1433079003,"201051344000438","174011321042388",30.95,17.00,0,333.63,382.03,129.0,122.6,0.597,126458.6,126458.6,522,0,0,0,L,1122011218,0,123.59,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079025,18587.00
05/31/2015 09:30,2,4.023,ACTIVE,216.22,350.77,59.975,1433079003,"201051344001135","174011321042388",30.69,17.80,0,333.33,381.12,125.1,118.8,0.561,117961.9,117961.9,523,0,0,0,L,1122011218,0,123.36,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079026,18588.00
05/31/2015 09:30,2,4.062,ACTIVE,216.00,351.37,59.991,1433079003,"201051344000417","174011321042388",30.53,18.00,0,333.03,380.82,125.7,119.4,0.592,122606.6,122606.6,520,0,0,0,L,1122011218,0,122.91,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079027,18589.00
05/31/2015 09:30,2,4.107,ACTIVE,215.54,351.37,60.012,1433079003,"201051344000594","174011321042388",31.05,17.30,0,333.03,382.93,129.2,122.8,0.597,121961.0,121961.0,523,0,0,0,L,1122011218,0,122.91,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079028,18590.00
05/31/2015 09:30,2,4.092,ACTIVE,215.32,361.89,59.970,1433079003,"274151322000083","174011321042388",30.08,24.80,0,333.03,372.41,124.5,118.3,0.504,406331.7,406331.7,1838,0,0,0,L,1151911521,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079029,18591.00
05/31/2015 09:30,2,3.951,ACTIVE,216.67,352.87,59.965,1433079003,"201051344000585","174011321042388",30.93,19.30,0,333.03,380.22,123.8,117.5,0.575,120906.5,120906.5,521,0,0,0,L,1122011218,0,123.14,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079030,18592.00
05/31/2015 09:30,2,4.107,ACTIVE,215.54,356.18,59.949,1433079003,"274151322000054","174011321042388",30.42,24.30,0,332.73,373.31,126.5,120.2,0.491,401852.8,401852.8,1435,0,0,0,L,1151911521,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079031,18593.00
05/31/2015 09:30,2,4.152,ACTIVE,216.45,352.87,59.975,1433079003,"201051344001203","174011321042388",30.69,19.00,0,333.33,382.63,129.0,122.6,0.623,122376.8,122376.8,523,0,0,0,L,1122011218,0,123.59,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079032,18594.00
05/31/2015 09:30,2,4.047,ACTIVE,215.77,351.67,59.986,1433079003,"201051344000646","174011321042388",30.51,17.80,0,333.33,382.03,125.1,118.8,0.583,120112.0,120112.0,520,0,0,0,L,1122011218,0,123.36,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079033,18595.00
05/31/2015 09:30,2,2.719,ACTIVE,216.67,450.56,59.981,1433079003,"274151322000068","174011321042388",41.53,26.30,0,419.00,470.69,114.5,108.6,0.424,312927.3,312927.3,1462,0,0,0,L,1151911521,0,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079034,18596.00
05/31/2015 09:30,2,4.424,ACTIVE,216.67,361.59,59.981,1433079003,"274151322000076","174011321042388",30.77,25.00,0,335.74,376.31,137.9,131.2,0.526,427834.4,427834.4,1834,0,0,0,L,1151911521,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079035,18597.00
05/31/2015 09:30,1,2.545,ACTIVE,216.9,326.03,60.00,1433079003,"033051125000132","174011321042388",37.09,15,0.414,318.96,358.29,93.9,89.8,0.433,2476.3000000237,2497.2000000237,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079036,18598.00
05/31/2015 09:30,1,2.943,ACTIVE,216.7,334.64,60.03,1433079003,"033051125000150","174011321042388",41.48,15,0.544,316.83,367.00,121.5,117.6,0.555,3234.9000000117,3262.4000000117,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079037,18599.00
05/31/2015 09:30,2,4.172,ACTIVE,215.77,351.67,59.975,1433079003,"201051344000890","174011321042388",30.57,18.30,0,333.93,383.23,129.2,122.8,0.592,123933.3,123933.3,522,0,0,0,L,1122011218,0,123.14,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079038,18600.00
05/31/2015 09:30,2,4.061,ACTIVE,216.67,353.47,59.981,1433079003,"201051344000900","174011321042388",30.53,17.50,0,333.03,381.42,125.6,119.3,0.583,124445.3,124445.3,520,0,0,0,L,1122011218,0,123.59,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079039,18601.00
05/31/2015 09:30,2,4.068,ACTIVE,216.67,352.57,59.970,1433079003,"201051344000633","174011321042388",30.87,17.00,0,332.73,381.73,127.3,120.9,0.605,114109.8,114109.8,524,0,0,0,L,1122011218,0,123.59,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079040,18602.00
05/31/2015 09:30,1,3.571,ACTIVE,216.6,325.28,60.00,1433079003,"040051121000185","174011321042388",28.00,14,0.439,317.95,359.35,99.5,95.0,0.459,3664.7999999879,3686.7000000237,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079041,18603.00
05/31/2015 09:30,2,4.080,ACTIVE,217.13,354.07,59.975,1433079003,"201051344000983","174011321042388",30.55,18.00,0,333.33,381.73,126.2,119.9,0.597,121179.4,121179.4,522,0,0,0,L,1122011218,0,123.59,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079042,18604.00
05/31/2015 09:30,2,4.018,ACTIVE,216.67,353.47,59.981,1433079003,"201051344000917","174011321042388",31.03,18.70,0,332.73,380.82,126.2,119.9,0.592,124577.6,124577.6,523,0,0,0,L,1122011218,0,123.14,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079043,18605.00
05/31/2015 09:30,1,3.929,ACTIVE,216.1,324.51,60.03,1433079003,"040051121000116","174011321042388",27.49,13,0.480,317.61,361.45,107.5,103.2,0.492,2916.5000000238,2940.5000000238,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079044,18606.00
05/31/2015 09:30,1,2.554,ACTIVE,216.5,355.27,60.00,1433079003,"033051125000135","174011321042388",36.62,15,0.413,302.25,450.56,93.0,89.4,0.429,2474.8000000119,2495.5000000119,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079046,18607.00
05/31/2015 09:30,2,4.092,ACTIVE,216.90,352.57,59.975,1433079003,"201051344000648","174011321042388",30.24,17.30,0,333.33,381.73,125.3,119.0,0.583,120742.5,120742.5,521,0,0,0,L,1122011218,0,123.14,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079046,18608.00
05/31/2015 09:30,2,4.271,ACTIVE,216.45,354.07,59.975,1433079003,"201051344001093","174011321042388",30.51,18.70,0,332.43,382.33,132.0,125.5,0.592,122615.4,122615.4,523,0,0,0,L,1122011218,0,123.36,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079047,18609.00
05/31/2015 09:30,2,4.102,ACTIVE,217.13,353.47,59.981,1433079003,"201051344000645","174011321042388",30.51,18.70,0,333.93,381.42,126.8,120.5,0.570,121089.5,121089.5,521,0,0,0,L,1122011218,0,123.81,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079048,18610.00
05/31/2015 09:30,2,4.201,ACTIVE,215.77,353.17,59.975,1433079003,"274151322000085","174011321042388",29.88,23.50,0,333.93,372.71,127.2,120.8,0.482,403806.9,403806.9,1831,0,0,0,L,1151911521,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079049,18611.00
05/31/2015 09:30,2,4.121,ACTIVE,216.67,352.57,59.975,1433079003,"201051344000651","174011321042388",30.61,18.00,0,333.03,381.12,127.8,121.4,0.579,120445.3,120445.3,522,0,0,0,L,1122011218,0,123.59,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079050,18612.00
05/31/2015 09:30,2,4.080,ACTIVE,216.45,351.37,59.975,1433079003,"201051344000867","174011321042388",30.67,18.00,0,333.63,381.42,126.7,120.4,0.579,112771.8,112771.8,520,0,0,0,L,1122011218,0,123.59,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079051,18613.00
05/31/2015 09:30,1,4.001,ACTIVE,215.9,353.30,60.00,1433079003,"040051121000095","174011321042388",24.97,15,0.438,319.01,359.15,99.4,94.6,0.456,5865.8000000115,5887.8000000115,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079052,18614.00
05/31/2015 09:30,2,4.078,ACTIVE,215.77,350.77,59.981,1433079003,"201051344001230","174011321042388",31.01,17.80,0,332.73,382.03,128.1,121.7,0.583,123847.7,123847.7,523,0,0,0,L,1122011218,0,123.14,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079053,18615.00
05/31/2015 09:30,2,4.051,ACTIVE,217.35,354.07,59.981,1433079003,"201051344000576","174011321042388",30.53,17.50,0,334.24,382.33,125.3,119.0,0.570,120595.4,120595.4,522,0,0,0,L,1122011218,0,123.59,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079054,18616.00
05/31/2015 09:30,2,4.121,ACTIVE,217.35,354.97,59.975,1433079003,"201051344000579","174011321042388",30.83,17.00,0,334.24,382.03,128.7,122.3,0.601,126122.9,126122.9,523,0,0,0,L,1122011218,0,123.59,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079055,18617.00
05/31/2015 09:45,2,4.625,ACTIVE,217.13,354.07,59.975,1433079903,"201051344000955","174011321042388",30.49,19.00,0,316.20,405.47,142.8,135.9,0.672,125748.8,125748.8,523,0,0,0,L,1122011218,0,123.14,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079904,18618.00
05/31/2015 09:45,1,4.399,ACTIVE,216.9,324.41,60.03,1433079903,"040051121000195","174011321042388",27.28,17,0.531,318.08,366.08,119.4,114.5,0.542,5333.5999999759,5360.6999999997,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079906,18619.00
05/31/2015 09:45,2,4.814,ACTIVE,217.13,348.96,59.970,1433079903,"274151322000095","174011321042388",30.34,27.00,0,333.03,378.12,147.9,140.8,0.548,422379.0,422379.0,1442,0,0,0,L,1151911521,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079907,18620.00
05/31/2015 09:45,2,4.576,ACTIVE,217.80,356.78,59.986,1433079903,"201051344000868","174011321042388",30.14,17.80,0,332.73,385.63,139.7,132.9,0.632,112140.3,112140.3,522,0,0,0,L,1122011218,0,123.81,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079907,18621.00
05/31/2015 09:45,2,4.584,ACTIVE,219.16,355.88,59.996,1433079903,"201051344000853","174011321042388",30.22,18.30,0,336.64,389.24,140.3,133.5,0.654,118373.0,118373.0,521,0,0,0,L,1122011218,0,124.49,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079908,18622.00
05/31/2015 09:45,2,4.480,ACTIVE,218.26,356.18,59.981,1433079903,"201051344000582","174011321042388",30.53,19.00,0,333.03,386.23,138.6,131.8,0.632,119167.9,119167.9,521,0,0,0,L,1122011218,0,124.04,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079909,18623.00
05/31/2015 09:45,1,4.390,ACTIVE,217.2,340.47,60.03,1433079903,"040051121000097","174011321042388",27.47,16,0.532,316.65,367.14,120.0,114.9,0.541,2994.3000000121,3021.7000000121,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079911,18624.00
05/31/2015 09:45,2,4.570,ACTIVE,218.71,356.18,59.991,1433079903,"201051344000469","174011321042388",30.49,17.30,0,333.03,387.44,141.2,134.3,0.667,113507.1,113507.1,522,0,0,0,L,1122011218,0,123.81,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079912,18625.00
05/31/2015 09:45,2,4.602,ACTIVE,218.48,356.78,59.996,1433079903,"201051344000988","174011321042388",30.32,19.30,0,333.93,387.44,141.3,134.4,0.650,113410.8,113410.8,521,0,0,0,L,1122011218,0,124.04,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079912,18626.00
05/31/2015 09:45,2,4.553,ACTIVE,218.71,355.28,59.996,1433079903,"201051344001158","174011321042388",30.36,18.30,0,334.84,386.53,139.9,133.1,0.650,119724.6,119724.6,523,0,0,0,L,1122011218,0,124.04,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079913,18627.00
05/31/2015 09:45,2,4.562,ACTIVE,218.03,354.67,59.991,1433079903,"201051344001025","174011321042388",30.30,20.30,0,333.03,385.63,139.9,133.2,0.628,122484.1,122484.1,524,0,0,0,L,1122011218,0,123.59,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079914,18628.00
05/31/2015 09:45,1,3.277,ACTIVE,217.2,356.67,60.03,1433079903,"033051125000118","174011321042388",41.05,16,0.600,316.01,371.33,133.9,129.6,0.603,3368.4,3399.1,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079915,18629.00
05/31/2015 09:45,2,4.516,ACTIVE,218.48,355.58,59.991,1433079903,"201051344000569","174011321042388",30.47,19.00,0,332.43,385.93,139.3,132.6,0.641,126484.0,126484.0,521,0,0,0,L,1122011218,0,123.81,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079916,18630.00
05/31/2015 09:45,2,3.008,ACTIVE,217.13,450.56,59.986,1433079903,"274151322000094","174011321042388",41.39,27.80,0,415.69,473.70,125.6,119.3,0.477,314090.3,314090.3,1855,0,0,0,L,1151911521,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079917,18631.00
05/31/2015 09:45,1,4.577,ACTIVE,217.6,330.09,60.03,1433079903,"040051121000068","174011321042388",24.56,15,0.496,317.30,364.62,111.9,107.7,0.508,4693.6000000121,4719.1999999763,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079919,18632.00
05/31/2015 09:45,2,4.531,ACTIVE,218.48,354.07,59.986,1433079903,"201051344000458","174011321042388",30.45,21.00,0,333.93,385.93,139.7,132.9,0.667,122068.7,122068.7,523,0,0,0,L,1122011218,0,124.27,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079919,18633.00
05/31/2015 09:45,2,4.529,ACTIVE,216.90,364.29,59.991,1433079903,"274151322000087","174011321042388",28.84,34.80,0,333.03,374.81,132.3,125.8,0.495,383699.9,383699.9,1437,0,0,0,L,1151911521,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079920,18634.00
05/31/2015 09:45,2,4.645,ACTIVE,216.67,348.36,59.975,1433079903,"274151322000052","174011321042388",30.18,26.80,0,333.03,377.52,141.9,135.1,0.539,409951.8,409951.8,1833,0,0,0,L,1151911521,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079921,18635.00
05/31/2015 09:45,2,4.500,ACTIVE,217.35,354.37,59.986,1433079903,"201051344001145","174011321042388",30.67,17.80,0,333.63,385.33,139.8,133.0,0.636,127114.9,127114.9,521,0,0,0,L,1122011218,0,123.59,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079922,18636.00
05/31/2015 09:45,2,4.561,ACTIVE,217.35,355.88,59.991,1433079903,"201051344000685","174011321042388",30.47,18.00,0,332.73,385.33,140.8,133.9,0.672,126462.3,126462.3,525,0,0,0,L,1122011218,0,124.27,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079923,18637.00
05/31/2015 09:45,2,4.613,ACTIVE,216.90,362.49,59.991,1433079903,"274151322000088","174011321042388",29.64,25.50,0,333.03,376.92,138.3,131.6,0.517,392312.9,392312.9,1440,0,0,0,L,1151911521,0,125.40,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079924,18638.00
05/31/2015 09:45,2,4.568,ACTIVE,217.80,354.97,59.991,1433079903,"201051344000438","174011321042388",30.71,18.70,0,333.03,386.23,142.0,135.2,0.650,126491.0,126491.0,523,0,0,0,L,1122011218,0,124.04,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079925,18639.00
05/31/2015 09:45,2,4.498,ACTIVE,217.80,352.87,59.986,1433079903,"201051344001135","174011321042388",30.38,19.30,0,333.03,385.33,138.3,131.6,0.632,117993.3,117993.3,524,0,0,0,L,1122011218,0,123.81,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079926,18640.00
05/31/2015 09:45,2,4.498,ACTIVE,217.58,353.77,59.986,1433079903,"201051344000417","174011321042388",30.42,19.50,0,333.03,385.03,138.7,131.9,0.645,122638.1,122638.1,521,0,0,0,L,1122011218,0,123.59,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079927,18641.00
05/31/2015 09:45,2,4.584,ACTIVE,217.13,353.77,59.991,1433079903,"201051344000594","174011321042388",30.77,18.70,0,332.13,386.83,143.0,136.1,0.645,121993.4,121993.4,524,0,0,0,L,1122011218,0,123.59,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079928,18642.00
05/31/2015 09:45,2,4.553,ACTIVE,216.90,348.36,60.007,1433079903,"274151322000083","174011321042388",29.84,27.00,0,332.73,375.71,137.4,130.7,0.544,406363.0,406363.0,1839,0,0,0,L,1151911521,0,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079929,18643.00
05/31/2015 09:45,2,4.465,ACTIVE,218.03,354.97,60.002,1433079903,"201051344000585","174011321042388",30.38,20.70,0,333.63,384.73,137.3,130.6,0.636,120937.6,120937.6,522,0,0,0,L,1122011218,0,123.59,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079930,18644.00
05/31/2015 09:45,2,4.639,ACTIVE,217.13,347.46,60.002,1433079903,"274151322000054","174011321042388",29.68,26.50,0,332.73,377.22,139.5,132.7,0.530,401884.5,401884.5,1436,0,0,0,L,1151911521,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079930,18645.00
05/31/2015 09:45,2,4.648,ACTIVE,218.03,353.77,59.996,1433079903,"201051344001203","174011321042388",30.26,20.30,0,332.13,386.83,142.4,135.5,0.663,122409.1,122409.1,524,0,0,0,L,1122011218,0,124.49,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079931,18646.00
05/31/2015 09:45,2,4.492,ACTIVE,216.90,352.87,59.991,1433079903,"201051344000646","174011321042388",30.51,18.70,0,332.73,385.93,138.8,132.1,0.641,120143.4,120143.4,521,0,0,0,L,1122011218,0,123.81,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079932,18647.00
05/31/2015 09:45,2,2.955,ACTIVE,217.80,447.25,59.996,1433079903,"274151322000068","174011321042388",42.10,28.80,0,420.20,472.20,125.4,119.1,0.464,312956.0,312956.0,1463,0,0,0,L,1151911521,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079933,18648.00
05/31/2015 09:45,2,4.947,ACTIVE,217.80,367.90,59.986,1433079903,"274151322000076","174011321042388",30.34,27.30,0,333.93,381.42,151.8,144.6,0.579,427868.9,427868.9,1835,0,0,0,L,1151911521,0,125.17,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079934,18649.00
05/31/2015 09:45,1,2.848,ACTIVE,217.9,330.48,60.03,1433079903,"033051125000132","174011321042388",36.69,16,0.459,318.83,363.13,103.9,99.2,0.473,2497.2000000237,2520.7000000237,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079936,18650.00
05/31/2015 09:45,1,3.265,ACTIVE,217.9,368.59,60.07,1433079903,"033051125000150","174011321042388",41.41,16,0.600,316.56,372.11,134.5,130.0,0.605,3262.4000000117,3293.1000000117,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079937,18651.00
05/31/2015 09:45,2,4.551,ACTIVE,217.13,354.37,59.996,1433079903,"201051344000890","174011321042388",30.83,19.50,0,333.33,386.53,142.2,135.3,0.650,123965.7,123965.7,523,0,0,0,L,1122011218,0,123.81,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079938,18652.00
05/31/2015 09:45,2,4.510,ACTIVE,217.80,354.97,60.002,1433079903,"201051344000900","174011321042388",30.51,18.30,0,332.73,386.23,139.3,132.6,0.641,124476.8,124476.8,521,0,0,0,L,1122011218,0,124.04,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079939,18653.00
05/31/2015 09:45,2,4.547,ACTIVE,217.80,355.28,59.986,1433079903,"201051344000633","174011321042388",30.59,18.00,0,332.13,386.53,140.9,134.1,0.663,114141.7,114141.7,525,0,0,0,L,1122011218,0,124.04,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079940,18654.00
05/31/2015 09:45,1,4.093,ACTIVE,218.0,345.48,60.03,1433079903,"040051121000185","174011321042388",27.61,16,0.496,318.95,364.46,112.4,107.7,0.506,3686.7000000237,3711.9000000118,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079941,18655.00
05/31/2015 09:45,2,4.500,ACTIVE,218.48,354.67,59.996,1433079903,"201051344000983","174011321042388",30.67,19.30,0,332.73,386.53,139.8,133.0,0.654,121211.0,121211.0,523,0,0,0,L,1122011218,0,124.27,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079942,18656.00
05/31/2015 09:45,2,4.547,ACTIVE,218.03,355.28,59.996,1433079903,"201051344000917","174011321042388",30.36,19.80,0,332.73,385.93,139.7,132.9,0.650,124609.3,124609.3,524,0,0,0,L,1122011218,0,123.81,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079943,18657.00
05/31/2015 09:45,1,4.407,ACTIVE,217.2,336.11,60.03,1433079903,"040051121000116","174011321042388",27.13,13,0.530,317.55,366.39,119.0,114.4,0.539,2940.5000000238,2967.5000000238,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079944,18658.00
05/31/2015 09:45,1,2.852,ACTIVE,217.2,343.29,60.07,1433079903,"033051125000135","174011321042388",36.17,17,0.456,317.96,362.33,102.6,98.6,0.472,2495.5000000119,2519.0000000119,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079946,18659.00
05/31/2015 09:45,2,4.500,ACTIVE,218.03,354.37,59.991,1433079903,"201051344000648","174011321042388",30.57,18.30,0,334.24,386.53,139.4,132.6,0.641,120774.0,120774.0,522,0,0,0,L,1122011218,0,123.59,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079947,18660.00
05/31/2015 09:45,2,4.709,ACTIVE,217.80,356.78,59.996,1433079903,"201051344001093","174011321042388",30.40,20.30,0,331.53,387.14,145.0,138.0,0.654,122648.4,122648.4,524,0,0,0,L,1122011218,0,124.04,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079948,18661.00
05/31/2015 09:45,2,4.602,ACTIVE,218.26,354.67,60.002,1433079903,"201051344000645","174011321042388",30.14,20.30,0,334.24,385.33,140.5,133.7,0.628,121121.3,121121.3,522,0,0,0,L,1122011218,0,124.49,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079948,18662.00
05/31/2015 09:45,2,4.619,ACTIVE,216.90,349.86,59.996,1433079903,"274151322000085","174011321042388",30.00,25.30,0,333.33,376.62,140.2,133.4,0.526,403838.7,403838.7,1832,0,0,0,L,1151911521,0,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079949,18663.00
05/31/2015 09:45,2,4.598,ACTIVE,218.03,354.07,59.991,1433079903,"201051344000651","174011321042388",30.32,19.50,0,333.33,385.93,141.1,134.2,0.641,120477.4,120477.4,523,0,0,0,L,1122011218,0,124.49,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079950,18664.00
05/31/2015 09:45,2,4.537,ACTIVE,217.58,353.47,60.002,1433079903,"201051344000867","174011321042388",30.51,19.50,0,333.33,385.03,140.2,133.4,0.641,112803.6,112803.6,521,0,0,0,L,1122011218,0,124.04,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079951,18665.00
05/31/2015 09:45,1,4.450,ACTIVE,216.9,358.90,60.03,1433079903,"040051121000095","174011321042388",24.75,16,0.486,317.33,363.62,109.6,104.9,0.498,5887.8000000115,5912.8000000115,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079952,18666.00
