ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 09:45,2,4.619,ACTIVE,216.90,352.87,59.996,1433079903,"201051344001230","174011321042388",30.24,18.70,0,333.03,386.23,141.3,134.5,0.658,123879.9,123879.9,524,0,0,0,L,1122011218,0,123.81,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079953,18667.00
05/31/2015 09:45,2,4.510,ACTIVE,218.71,356.48,59.986,1433079903,"201051344000576","174011321042388",30.43,19.00,0,334.84,386.83,139.0,132.2,0.628,120626.8,120626.8,523,0,0,0,L,1122011218,0,124.49,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079954,18668.00
05/31/2015 09:45,2,4.533,ACTIVE,218.71,356.48,59.991,1433079903,"201051344000579","174011321042388",30.99,18.30,0,334.54,387.14,142.2,135.4,0.658,126155.2,126155.2,524,0,0,0,L,1122011218,0,124.27,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433079955,18669.00
05/31/2015 10:00,2,5.037,ACTIVE,218.26,355.58,59.949,1433080803,"201051344000955","174011321042388",30.47,21.00,0,332.73,389.84,155.4,148.0,0.729,125784.3,125784.3,524,0,0,0,L,1122011218,0,124.04,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080804,18670.00
05/31/2015 10:00,1,4.850,ACTIVE,217.8,327.25,60.00,1433080803,"040051121000195","174011321042388",26.86,18,0.573,319.66,370.69,129.6,124.3,0.583,5360.6999999997,5390.3999999878,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080805,18671.00
05/31/2015 10:00,2,5.252,ACTIVE,217.80,363.99,59.954,1433080803,"274151322000095","174011321042388",30.06,29.80,0,333.03,382.33,159.9,152.4,0.605,422415.5,422415.5,1443,0,0,0,L,1151911521,0,125.17,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080806,18672.00
05/31/2015 10:00,2,4.992,ACTIVE,218.93,357.08,59.949,1433080803,"201051344000868","174011321042388",30.04,19.30,0,333.33,390.14,151.8,144.6,0.685,112175.0,112175.0,523,0,0,0,L,1122011218,0,124.49,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080807,18673.00
05/31/2015 10:00,2,5.010,ACTIVE,220.29,357.98,59.965,1433080803,"201051344000853","174011321042388",29.98,19.80,0,338.74,394.05,152.2,144.9,0.698,118407.8,118407.8,522,0,0,0,L,1122011218,0,125.40,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080808,18674.00
05/31/2015 10:00,2,4.928,ACTIVE,219.61,357.38,59.965,1433080803,"201051344000582","174011321042388",30.22,19.80,0,334.24,394.05,150.8,143.7,0.689,119202.2,119202.2,522,0,0,0,L,1122011218,0,124.72,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080809,18675.00
05/31/2015 10:00,1,4.823,ACTIVE,218.5,328.40,60.00,1433080803,"040051121000097","174011321042388",27.22,17,0.577,318.99,371.93,130.6,125.5,0.584,3021.7000000121,3051.7000000121,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080810,18676.00
05/31/2015 10:00,2,4.990,ACTIVE,219.61,357.68,59.954,1433080803,"201051344000469","174011321042388",30.26,19.00,0,334.84,395.25,152.9,145.7,0.720,113542.1,113542.1,523,0,0,0,L,1122011218,0,124.49,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080811,18677.00
05/31/2015 10:00,2,5.090,ACTIVE,219.61,358.88,59.954,1433080803,"201051344000988","174011321042388",29.72,21.00,0,336.34,394.95,153.2,146.0,0.707,113445.8,113445.8,522,0,0,0,L,1122011218,0,124.72,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080812,18678.00
05/31/2015 10:00,2,5.012,ACTIVE,220.06,358.88,59.954,1433080803,"201051344001158","174011321042388",30.02,20.00,0,337.84,394.35,152.3,145.1,0.707,119759.2,119759.2,524,0,0,0,L,1122011218,0,124.94,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080813,18679.00
05/31/2015 10:00,2,4.988,ACTIVE,218.93,357.08,59.954,1433080803,"201051344001025","174011321042388",30.26,22.30,0,332.73,390.74,152.8,145.6,0.681,122518.8,122518.8,525,0,0,0,L,1122011218,0,124.27,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080814,18680.00
05/31/2015 10:00,1,3.561,ACTIVE,218.2,325.38,60.00,1433080803,"033051125000118","174011321042388",40.89,18,0.647,316.77,376.21,144.9,140.3,0.647,3399.1,3432.7,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080815,18681.00
05/31/2015 10:00,2,4.977,ACTIVE,219.84,357.98,59.954,1433080803,"201051344000569","174011321042388",30.00,20.00,0,334.24,393.75,151.1,143.9,0.694,126518.6,126518.6,522,0,0,0,L,1122011218,0,124.49,126.98,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080816,18682.00
05/31/2015 10:00,2,3.396,ACTIVE,218.03,435.83,59.928,1433080803,"274151322000094","174011321042388",40.30,29.50,0,408.78,471.60,138.5,131.8,0.526,314121.7,314121.7,1856,0,0,0,L,1151911521,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080817,18683.00
05/31/2015 10:00,1,4.963,ACTIVE,218.1,363.10,60.00,1433080803,"040051121000068","174011321042388",24.39,17,0.532,319.14,368.90,120.5,115.9,0.540,4719.1999999763,4746.9999999882,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080818,18684.00
05/31/2015 10:00,2,4.980,ACTIVE,219.84,357.98,59.944,1433080803,"201051344000458","174011321042388",30.20,22.50,0,334.54,393.75,152.4,145.1,0.720,122103.4,122103.4,524,0,0,0,L,1122011218,0,125.17,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080819,18685.00
05/31/2015 10:00,2,4.973,ACTIVE,218.03,350.77,59.949,1433080803,"274151322000087","174011321042388",28.25,38.80,0,333.33,378.12,142.2,135.3,0.535,383732.5,383732.5,1438,0,0,0,L,1151911521,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080820,18686.00
05/31/2015 10:00,2,5.107,ACTIVE,217.58,354.97,59.949,1433080803,"274151322000052","174011321042388",29.72,28.80,0,333.03,381.42,153.7,146.4,0.583,409986.9,409986.9,1834,0,0,0,L,1151911521,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080821,18687.00
05/31/2015 10:00,2,4.961,ACTIVE,218.26,356.48,59.949,1433080803,"201051344001145","174011321042388",30.30,19.30,0,333.03,390.14,152.2,145.0,0.689,127149.6,127149.6,522,0,0,0,L,1122011218,0,124.27,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080822,18688.00
05/31/2015 10:00,2,4.980,ACTIVE,218.26,355.28,59.949,1433080803,"201051344000685","174011321042388",30.45,19.80,0,332.73,389.84,153.6,146.3,0.734,126497.3,126497.3,526,0,0,0,L,1122011218,0,124.72,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080822,18689.00
05/31/2015 10:00,2,5.004,ACTIVE,217.80,349.56,59.949,1433080803,"274151322000088","174011321042388",29.58,27.50,0,329.73,383.83,149.9,142.7,0.561,392347.1,392347.1,1441,0,0,0,L,1151911521,0,125.62,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080823,18690.00
05/31/2015 10:00,2,5.027,ACTIVE,218.71,356.78,59.949,1433080803,"201051344000438","174011321042388",30.43,20.00,0,333.03,391.04,154.9,147.6,0.707,126526.3,126526.3,524,0,0,0,L,1122011218,0,124.72,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080824,18691.00
05/31/2015 10:00,2,4.943,ACTIVE,218.71,355.58,59.949,1433080803,"201051344001135","174011321042388",30.16,21.30,0,332.73,389.54,150.9,143.8,0.685,118027.7,118027.7,525,0,0,0,L,1122011218,0,124.49,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080825,18692.00
05/31/2015 10:00,2,4.926,ACTIVE,218.71,356.78,59.959,1433080803,"201051344000417","174011321042388",30.28,21.50,0,332.73,389.84,151.1,143.9,0.707,122672.5,122672.5,522,0,0,0,L,1122011218,0,124.27,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080826,18693.00
05/31/2015 10:00,2,5.066,ACTIVE,218.26,356.18,59.944,1433080803,"201051344000594","174011321042388",30.28,20.30,0,332.43,390.44,155.3,148.0,0.712,122028.8,122028.8,525,0,0,0,L,1122011218,0,124.27,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080827,18694.00
05/31/2015 10:00,2,4.969,ACTIVE,217.80,349.86,59.970,1433080803,"274151322000083","174011321042388",29.72,29.30,0,332.73,379.62,149.5,142.3,0.588,406397.1,406397.1,1840,0,0,0,L,1151911521,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080828,18695.00
05/31/2015 10:00,2,4.949,ACTIVE,219.39,357.38,59.944,1433080803,"201051344000585","174011321042388",30.00,22.30,0,333.93,392.85,150.4,143.3,0.694,120971.8,120971.8,523,0,0,0,L,1122011218,0,124.49,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080829,18696.00
05/31/2015 10:00,2,5.092,ACTIVE,217.80,368.80,59.938,1433080803,"274151322000054","174011321042388",29.32,28.80,0,333.33,387.14,151.1,143.9,0.575,401919.1,401919.1,1437,0,0,0,L,1151911521,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080830,18697.00
05/31/2015 10:00,2,5.059,ACTIVE,219.16,356.18,59.944,1433080803,"201051344001203","174011321042388",30.20,22.50,0,333.33,393.15,154.7,147.4,0.720,122444.4,122444.4,525,0,0,0,L,1122011218,0,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080831,18698.00
05/31/2015 10:00,2,4.900,ACTIVE,218.26,355.88,59.949,1433080803,"201051344000646","174011321042388",30.45,20.70,0,332.43,388.94,151.1,143.9,0.703,120177.8,120177.8,522,0,0,0,L,1122011218,0,124.49,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080832,18699.00
05/31/2015 10:00,2,3.447,ACTIVE,218.93,438.23,59.938,1433080803,"274151322000068","174011321042388",39.58,30.00,0,405.17,470.99,138.3,131.6,0.517,312987.5,312987.5,1464,0,0,0,L,1151911521,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080833,18700.00
05/31/2015 10:00,2,5.342,ACTIVE,218.93,358.88,59.938,1433080803,"274151322000076","174011321042388",30.28,29.50,0,333.93,385.93,163.7,156.0,0.619,427906.4,427906.4,1836,0,0,0,L,1151911521,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080834,18701.00
05/31/2015 10:00,1,3.103,ACTIVE,218.4,362.93,59.96,1433080803,"033051125000132","174011321042388",36.33,18,0.491,320.39,366.35,112.1,107.1,0.504,2520.7000000237,2546.4000000237,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080835,18702.00
05/31/2015 10:00,1,3.559,ACTIVE,218.3,350.77,59.96,1433080803,"033051125000150","174011321042388",41.11,17,0.647,316.68,376.02,145.6,140.9,0.645,3293.1000000117,3326.9000000117,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080836,18703.00
05/31/2015 10:00,2,5.057,ACTIVE,218.03,355.58,59.944,1433080803,"201051344000890","174011321042388",30.20,21.00,0,332.73,390.14,154.6,147.3,0.698,124001.0,124001.0,524,0,0,0,L,1122011218,0,124.27,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080837,18704.00
05/31/2015 10:00,2,4.926,ACTIVE,219.16,357.08,59.944,1433080803,"201051344000900","174011321042388",30.38,20.00,0,333.03,393.75,151.6,144.4,0.694,124511.4,124511.4,522,0,0,0,L,1122011218,0,124.94,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080838,18705.00
05/31/2015 10:00,2,4.975,ACTIVE,219.16,356.18,59.944,1433080803,"201051344000633","174011321042388",30.36,20.30,0,333.33,393.75,152.8,145.6,0.716,114176.7,114176.7,526,0,0,0,L,1122011218,0,124.72,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080839,18706.00
05/31/2015 10:00,1,4.565,ACTIVE,218.7,350.54,59.96,1433080803,"040051121000185","174011321042388",27.35,18,0.548,320.26,369.51,124.2,119.5,0.557,3711.9000000118,3740.0999999999,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080840,18707.00
05/31/2015 10:00,2,4.959,ACTIVE,219.61,357.08,59.949,1433080803,"201051344000983","174011321042388",30.24,21.30,0,333.03,393.75,151.8,144.6,0.707,121245.7,121245.7,524,0,0,0,L,1122011218,0,124.94,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080841,18708.00
05/31/2015 10:00,2,4.963,ACTIVE,218.93,356.18,59.965,1433080803,"201051344000917","174011321042388",30.32,22.00,0,333.03,390.14,152.3,145.1,0.712,124644.0,124644.0,525,0,0,0,L,1122011218,0,124.49,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080842,18709.00
05/31/2015 10:00,1,4.733,ACTIVE,217.9,350.75,60.00,1433080803,"040051121000116","174011321042388",27.31,15,0.572,319.20,370.95,128.6,123.9,0.577,2967.5000000238,2997.2000000238,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080843,18710.00
05/31/2015 10:00,1,3.062,ACTIVE,218.6,344.39,60.00,1433080803,"033051125000135","174011321042388",36.22,18,0.486,319.68,366.42,110.3,105.9,0.496,2519.0000000119,2544.5000000119,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080844,18711.00
05/31/2015 10:00,2,4.941,ACTIVE,219.39,357.08,59.944,1433080803,"201051344000648","174011321042388",30.28,20.00,0,337.24,394.35,151.4,144.2,0.694,120808.5,120808.5,523,0,0,0,L,1122011218,0,124.27,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080845,18712.00
05/31/2015 10:00,2,5.150,ACTIVE,218.93,357.08,59.922,1433080803,"201051344001093","174011321042388",30.06,22.00,0,332.73,394.65,156.8,149.4,0.703,122684.3,122684.3,525,0,0,0,L,1122011218,0,124.49,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080846,18713.00
05/31/2015 10:00,2,4.961,ACTIVE,219.61,356.78,59.954,1433080803,"201051344000645","174011321042388",30.28,22.30,0,336.64,393.75,152.0,144.8,0.681,121156.1,121156.1,523,0,0,0,L,1122011218,0,124.94,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080847,18714.00
05/31/2015 10:00,2,5.090,ACTIVE,218.03,367.60,59.944,1433080803,"274151322000085","174011321042388",29.44,27.50,0,333.63,380.52,151.8,144.5,0.575,403873.4,403873.4,1833,0,0,0,L,1151911521,0,125.62,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080848,18715.00
05/31/2015 10:00,2,5.055,ACTIVE,219.39,356.18,59.954,1433080803,"201051344000651","174011321042388",29.96,21.50,0,333.33,392.55,153.3,146.0,0.689,120512.4,120512.4,524,0,0,0,L,1122011218,0,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080849,18716.00
05/31/2015 10:00,2,5.002,ACTIVE,218.93,354.97,59.991,1433080803,"201051344000867","174011321042388",29.98,21.80,0,331.83,390.14,151.8,144.6,0.685,112838.3,112838.3,522,0,0,0,L,1122011218,0,124.72,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080850,18717.00
05/31/2015 10:00,1,4.833,ACTIVE,217.8,337.13,60.00,1433080803,"040051121000095","174011321042388",24.55,17,0.522,320.16,366.83,118.0,113.3,0.529,5912.8000000115,5939.9999999996,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080851,18718.00
05/31/2015 10:00,2,4.990,ACTIVE,218.03,354.07,59.954,1433080803,"201051344001230","174011321042388",30.40,20.00,0,332.73,389.24,153.7,146.5,0.707,123915.0,123915.0,525,0,0,0,L,1122011218,0,124.49,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080852,18719.00
05/31/2015 10:00,2,4.902,ACTIVE,219.61,357.68,59.949,1433080803,"201051344000576","174011321042388",30.28,20.70,0,337.84,394.05,150.4,143.3,0.676,120661.2,120661.2,524,0,0,0,L,1122011218,0,124.94,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080853,18720.00
05/31/2015 10:00,2,5.016,ACTIVE,219.84,357.98,59.944,1433080803,"201051344000579","174011321042388",30.40,20.00,0,337.24,394.95,154.4,147.1,0.712,126190.6,126190.6,525,0,0,0,L,1122011218,0,124.94,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433080854,18721.00
05/31/2015 10:15,2,5.529,ACTIVE,217.35,357.08,59.965,1433081703,"201051344000955","174011321042388",29.84,22.30,0,332.43,394.05,167.1,159.4,0.782,125822.7,125822.7,525,0,0,0,L,1122011218,0,123.36,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081704,18722.00
05/31/2015 10:15,1,5.286,ALERT,217.2,356.66,60.03,1433081703,"040051121000195","174011321042388",26.72,19,0.626,318.74,372.94,140.5,135.1,0.628,5390.3999999878,5422.8000000236,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433081706,18723.00
05/31/2015 10:15,2,5.670,ACTIVE,217.13,361.59,59.965,1433081703,"274151322000095","174011321042388",30.00,32.40,0,332.73,387.44,172.3,164.4,0.641,422455.0,422455.0,1444,0,0,0,L,1151911521,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081706,18724.00
05/31/2015 10:15,2,5.418,ACTIVE,218.03,358.28,59.959,1433081703,"201051344000868","174011321042388",29.94,20.70,0,333.93,396.45,164.2,156.6,0.747,112212.6,112212.6,524,0,0,0,L,1122011218,0,124.04,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081707,18725.00
05/31/2015 10:15,2,5.428,ACTIVE,219.61,360.08,59.954,1433081703,"201051344000853","174011321042388",29.96,21.80,0,338.14,398.56,164.8,157.2,0.765,118445.5,118445.5,523,0,0,0,L,1122011218,0,125.17,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081708,18726.00
05/31/2015 10:15,2,5.354,ACTIVE,218.48,357.98,59.954,1433081703,"201051344000582","174011321042388",30.06,22.00,0,337.84,398.26,162.9,155.4,0.747,119239.6,119239.6,523,0,0,0,L,1122011218,0,124.27,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081709,18727.00
05/31/2015 10:15,1,5.212,ACTIVE,216.8,334.00,60.00,1433081703,"040051121000097","174011321042388",27.06,18,0.625,317.38,373.94,140.3,134.7,0.628,3051.7000000121,3084.2000000121,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081711,18728.00
05/31/2015 10:15,2,5.436,ACTIVE,219.16,359.78,59.959,1433081703,"201051344000469","174011321042388",30.04,20.70,0,338.14,398.56,165.4,157.7,0.778,113580.0,113580.0,524,0,0,0,L,1122011218,0,124.04,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081712,18729.00
05/31/2015 10:15,2,5.553,ACTIVE,218.93,359.78,59.959,1433081703,"201051344000988","174011321042388",29.44,22.50,0,337.24,398.86,165.5,157.8,0.751,113483.8,113483.8,523,0,0,0,L,1122011218,0,124.49,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081712,18730.00
05/31/2015 10:15,2,5.496,ACTIVE,219.16,358.88,59.970,1433081703,"201051344001158","174011321042388",29.50,21.30,0,338.14,397.66,164.2,156.6,0.769,119797.0,119797.0,525,0,0,0,L,1122011218,0,124.27,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081713,18731.00
05/31/2015 10:15,2,5.447,ACTIVE,218.26,358.58,59.938,1433081703,"201051344001025","174011321042388",29.94,24.00,0,337.54,396.45,165.2,157.5,0.738,122556.7,122556.7,526,0,0,0,L,1122011218,0,124.04,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081714,18732.00
05/31/2015 10:15,1,3.860,ACTIVE,217.4,324.10,60.00,1433081703,"033051125000118","174011321042388",40.84,19,0.703,315.28,378.66,156.8,152.0,0.699,3432.7,3469,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081715,18733.00
05/31/2015 10:15,2,5.354,ACTIVE,218.71,359.18,59.933,1433081703,"201051344000569","174011321042388",30.20,22.00,0,338.14,397.35,163.7,156.1,0.760,126556.1,126556.1,523,0,0,0,L,1122011218,0,124.04,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081716,18734.00
05/31/2015 10:15,2,3.697,ACTIVE,216.90,437.93,59.970,1433081703,"274151322000094","174011321042388",40.08,32.20,0,406.37,467.09,150.0,142.8,0.575,314155.9,314155.9,1857,0,0,0,L,1151911521,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081717,18735.00
05/31/2015 10:15,1,5.398,ACTIVE,216.7,341.14,60.03,1433081703,"040051121000068","174011321042388",24.13,18,0.577,318.07,370.55,129.6,124.3,0.582,4746.9999999882,4776.8000000001,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081718,18736.00
05/31/2015 10:15,2,5.422,ACTIVE,218.93,357.98,59.965,1433081703,"201051344000458","174011321042388",30.06,24.00,0,338.14,397.96,165.0,157.4,0.782,122141.2,122141.2,525,0,0,0,L,1122011218,0,124.72,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081719,18737.00
05/31/2015 10:15,2,5.398,ACTIVE,216.90,350.17,59.959,1433081703,"274151322000087","174011321042388",27.93,43.20,0,336.64,383.23,152.8,145.5,0.579,383767.5,383767.5,1439,0,0,0,L,1151911521,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081720,18738.00
05/31/2015 10:15,2,5.527,ACTIVE,216.90,369.40,59.933,1433081703,"274151322000052","174011321042388",29.52,30.50,0,334.54,385.93,165.1,157.4,0.636,410024.8,410024.8,1835,0,0,0,L,1151911521,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081721,18739.00
05/31/2015 10:15,2,5.393,ACTIVE,217.58,356.78,59.965,1433081703,"201051344001145","174011321042388",30.26,20.70,0,335.74,397.05,165.2,157.5,0.756,127187.4,127187.4,523,0,0,0,L,1122011218,0,123.59,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081722,18740.00
05/31/2015 10:15,2,5.457,ACTIVE,217.58,357.98,59.959,1433081703,"201051344000685","174011321042388",30.08,21.00,0,333.03,393.75,166.3,158.6,0.795,126535.4,126535.4,527,0,0,0,L,1122011218,0,124.49,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081723,18741.00
05/31/2015 10:15,2,5.443,ACTIVE,216.90,368.80,59.986,1433081703,"274151322000088","174011321042388",29.28,30.00,0,334.54,385.63,161.5,154.0,0.610,392384.1,392384.1,1442,0,0,0,L,1151911521,0,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081724,18742.00
05/31/2015 10:15,2,5.457,ACTIVE,217.80,357.08,59.944,1433081703,"201051344000438","174011321042388",30.30,21.30,0,334.84,397.96,167.4,159.7,0.760,126564.6,126564.6,525,0,0,0,L,1122011218,0,124.27,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081725,18743.00
05/31/2015 10:15,2,5.389,ACTIVE,218.26,357.68,59.965,1433081703,"201051344001135","174011321042388",29.92,22.80,0,333.93,397.05,163.2,155.6,0.751,118065.1,118065.1,526,0,0,0,L,1122011218,0,124.04,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081726,18744.00
05/31/2015 10:15,2,5.428,ACTIVE,218.03,358.28,59.965,1433081703,"201051344000417","174011321042388",29.68,22.80,0,335.74,396.15,163.2,155.6,0.765,122710.0,122710.0,523,0,0,0,L,1122011218,0,123.81,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081727,18745.00
05/31/2015 10:15,2,5.525,ACTIVE,217.35,358.58,59.975,1433081703,"201051344000594","174011321042388",30.06,21.50,0,331.83,394.35,168.2,160.4,0.760,122067.4,122067.4,526,0,0,0,L,1122011218,0,123.59,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081728,18746.00
05/31/2015 10:15,2,5.439,ACTIVE,216.90,354.37,59.949,1433081703,"274151322000083","174011321042388",29.30,32.00,0,334.24,385.33,161.4,153.8,0.645,406434.1,406434.1,1841,0,0,0,L,1151911521,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081729,18747.00
05/31/2015 10:15,2,5.404,ACTIVE,218.71,357.98,59.959,1433081703,"201051344000585","174011321042388",29.78,23.50,0,337.24,396.75,162.9,155.3,0.751,121009.2,121009.2,524,0,0,0,L,1122011218,0,123.81,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081730,18748.00
05/31/2015 10:15,2,5.477,ACTIVE,217.35,365.80,59.954,1433081703,"274151322000054","174011321042388",29.36,31.50,0,333.63,386.53,162.8,155.2,0.619,401956.5,401956.5,1438,0,0,0,L,1151911521,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081731,18749.00
05/31/2015 10:15,2,5.562,ACTIVE,218.71,358.88,59.954,1433081703,"201051344001203","174011321042388",29.68,23.80,0,334.84,399.16,167.1,159.4,0.778,122482.8,122482.8,526,0,0,0,L,1122011218,0,124.72,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081732,18750.00
05/31/2015 10:15,2,5.334,ACTIVE,217.58,356.48,59.959,1433081703,"201051344000646","174011321042388",30.30,22.50,0,331.53,393.75,163.6,155.9,0.760,120215.4,120215.4,523,0,0,0,L,1122011218,0,124.04,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081733,18751.00
05/31/2015 10:15,2,3.646,ACTIVE,218.03,434.02,59.949,1433081703,"274151322000068","174011321042388",40.49,32.00,0,404.57,471.30,149.0,141.9,0.552,313021.7,313021.7,1465,0,0,0,L,1151911521,0,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081733,18752.00
05/31/2015 10:15,2,5.775,ACTIVE,218.03,367.60,59.949,1433081703,"274151322000076","174011321042388",30.10,31.80,0,338.14,389.54,176.1,168.1,0.672,427947.0,427947.0,1837,0,0,0,L,1151911521,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081735,18753.00
05/31/2015 10:15,1,3.382,ACTIVE,217.9,359.18,60.00,1433081703,"033051125000132","174011321042388",35.98,19,0.532,319.86,368.74,121.1,115.6,0.545,2546.4000000237,2574.1000000237,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081736,18754.00
05/31/2015 10:15,1,3.871,ACTIVE,217.5,338.57,60.00,1433081703,"033051125000150","174011321042388",40.79,18,0.704,315.11,378.76,157.1,152.4,0.697,3326.9000000117,3363.6000000117,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081737,18755.00
05/31/2015 10:15,2,5.500,ACTIVE,217.35,357.38,59.954,1433081703,"201051344000890","174011321042388",29.98,22.30,0,331.83,393.75,166.9,159.2,0.760,124039.3,124039.3,525,0,0,0,L,1122011218,0,124.04,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081738,18756.00
05/31/2015 10:15,2,5.490,ACTIVE,218.93,358.28,59.959,1433081703,"201051344000900","174011321042388",29.56,22.00,0,336.94,397.66,164.4,156.7,0.756,124549.1,124549.1,523,0,0,0,L,1122011218,0,124.49,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081739,18757.00
05/31/2015 10:15,2,5.502,ACTIVE,218.48,359.48,59.933,1433081703,"201051344000633","174011321042388",29.74,21.80,0,337.54,397.96,165.8,158.1,0.778,114214.6,114214.6,527,0,0,0,L,1122011218,0,124.49,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081740,18758.00
05/31/2015 10:15,1,5.067,ACTIVE,218.0,366.97,60.00,1433081703,"040051121000185","174011321042388",26.97,19,0.602,318.83,372.35,136.0,130.7,0.607,3740.0999999999,3771.299999988,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081741,18759.00
05/31/2015 10:15,2,5.428,ACTIVE,219.39,358.88,59.944,1433081703,"201051344000983","174011321042388",29.94,22.80,0,336.64,397.66,164.5,156.9,0.773,121283.3,121283.3,525,0,0,0,L,1122011218,0,124.49,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081742,18760.00
05/31/2015 10:15,2,5.441,ACTIVE,218.48,359.18,59.954,1433081703,"201051344000917","174011321042388",29.96,23.50,0,335.74,397.05,165.2,157.5,0.765,124681.9,124681.9,526,0,0,0,L,1122011218,0,124.04,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081743,18761.00
05/31/2015 10:15,1,5.176,ACTIVE,217.2,347.55,60.00,1433081703,"040051121000116","174011321042388",26.98,16,0.620,318.19,372.34,138.9,133.9,0.621,2997.2000000238,3029.4000000238,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081744,18762.00
05/31/2015 10:15,1,3.305,ACTIVE,217.8,361.27,60.03,1433081703,"033051125000135","174011321042388",36.19,19,0.526,318.90,368.84,119.0,114.2,0.534,2544.5000000119,2571.8000000119,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081745,18763.00
05/31/2015 10:15,2,5.340,ACTIVE,218.93,359.18,59.959,1433081703,"201051344000648","174011321042388",30.34,21.80,0,337.84,398.26,164.1,156.4,0.756,120846.1,120846.1,524,0,0,0,L,1122011218,0,124.04,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081746,18764.00
05/31/2015 10:15,2,5.529,ACTIVE,218.26,358.28,59.949,1433081703,"201051344001093","174011321042388",30.20,23.30,0,335.14,398.86,169.1,161.3,0.769,122723.2,122723.2,526,0,0,0,L,1122011218,0,124.04,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081747,18765.00
05/31/2015 10:15,2,5.400,ACTIVE,219.16,357.68,59.959,1433081703,"201051344000645","174011321042388",30.20,23.80,0,337.54,397.35,165.1,157.4,0.747,121193.9,121193.9,524,0,0,0,L,1122011218,0,124.49,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081748,18766.00
05/31/2015 10:15,2,5.557,ACTIVE,217.13,365.19,59.933,1433081703,"274151322000085","174011321042388",29.08,30.00,0,334.54,385.63,163.9,156.3,0.619,403911.0,403911.0,1834,0,0,0,L,1151911521,0,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081749,18767.00
05/31/2015 10:15,2,5.463,ACTIVE,218.71,358.58,59.954,1433081703,"201051344000651","174011321042388",30.02,23.00,0,337.84,398.26,166.1,158.4,0.756,120550.5,120550.5,525,0,0,0,L,1122011218,0,124.72,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081750,18768.00
05/31/2015 10:15,2,5.473,ACTIVE,218.26,357.68,59.954,1433081703,"201051344000867","174011321042388",29.76,22.80,0,334.24,393.15,165.0,157.3,0.756,112876.1,112876.1,523,0,0,0,L,1122011218,0,124.49,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081751,18769.00
05/31/2015 10:15,1,5.279,ACTIVE,217.8,355.68,60.00,1433081703,"040051121000095","174011321042388",24.22,18,0.565,318.85,369.13,127.2,122.6,0.568,5939.9999999996,5969.3000000115,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081752,18770.00
05/31/2015 10:15,2,5.430,ACTIVE,217.13,354.97,59.938,1433081703,"201051344001230","174011321042388",30.34,21.50,0,331.53,393.45,166.7,159.0,0.778,123953.2,123953.2,526,0,0,0,L,1122011218,0,123.59,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081753,18771.00
05/31/2015 10:15,2,5.420,ACTIVE,219.16,359.48,59.944,1433081703,"201051344000576","174011321042388",29.80,22.30,0,338.14,398.56,163.6,156.0,0.738,120698.7,120698.7,525,0,0,0,L,1122011218,0,124.49,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081754,18772.00
05/31/2015 10:15,2,5.453,ACTIVE,219.39,359.78,59.928,1433081703,"201051344000579","174011321042388",30.42,21.50,0,338.74,398.86,167.9,160.1,0.778,126229.1,126229.1,526,0,0,0,L,1122011218,0,124.49,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433081755,18773.00
05/31/2015 10:30,2,5.834,ACTIVE,217.58,357.08,59.938,1433082603,"201051344000955","174011321042388",30.14,23.50,0,332.73,396.45,178.0,169.9,0.831,125864.0,125864.0,526,0,0,0,L,1122011218,0,123.36,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082605,18774.00
05/31/2015 10:30,1,5.702,ACTIVE,216.9,324.27,60.00,1433082603,"040051121000195","174011321042388",26.38,20,0.666,317.04,375.36,149.6,143.8,0.665,5422.8000000236,5457.3999999878,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082606,18775.00
05/31/2015 10:30,2,6.156,ACTIVE,217.13,359.48,59.944,1433082603,"274151322000095","174011321042388",29.34,34.00,0,334.54,386.53,182.7,174.4,0.689,422497.4,422497.4,1445,0,0,0,L,1151911521,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082607,18776.00
05/31/2015 10:30,2,5.910,ACTIVE,218.48,359.78,59.959,1433082603,"201051344000868","174011321042388",29.26,22.30,0,336.64,397.05,175.1,167.1,0.791,112253.2,112253.2,525,0,0,0,L,1122011218,0,124.04,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082608,18777.00
05/31/2015 10:30,2,5.834,ACTIVE,220.06,360.69,59.986,1433082603,"201051344000853","174011321042388",29.74,23.30,0,337.84,401.56,175.6,167.6,0.818,118486.2,118486.2,524,0,0,0,L,1122011218,0,125.17,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082608,18778.00
05/31/2015 10:30,2,5.756,ACTIVE,219.16,358.88,59.959,1433082603,"201051344000582","174011321042388",29.82,23.80,0,337.84,401.56,173.8,165.8,0.791,119279.8,119279.8,524,0,0,0,L,1122011218,0,124.49,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082609,18779.00
05/31/2015 10:30,1,5.579,ACTIVE,217.7,367.69,60.00,1433082603,"040051121000097","174011321042388",26.94,19,0.663,316.59,376.68,149.5,144.1,0.664,3084.2000000121,3119.0000000121,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082611,18780.00
05/31/2015 10:30,2,5.865,ACTIVE,220.06,361.59,59.949,1433082603,"201051344000469","174011321042388",29.66,21.50,0,337.54,401.86,176.1,168.0,0.835,113620.7,113620.7,525,0,0,0,L,1122011218,0,124.27,127.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082612,18781.00
05/31/2015 10:30,2,5.916,ACTIVE,219.84,360.08,59.959,1433082603,"201051344000988","174011321042388",29.44,23.80,0,336.94,402.46,176.2,168.2,0.795,113524.7,113524.7,524,0,0,0,L,1122011218,0,124.27,127.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082613,18782.00
05/31/2015 10:30,2,5.840,ACTIVE,220.06,360.99,59.949,1433082603,"201051344001158","174011321042388",29.60,23.00,0,338.74,401.86,175.1,167.1,0.813,119837.5,119837.5,526,0,0,0,L,1122011218,0,124.49,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082614,18783.00
05/31/2015 10:30,2,5.863,ACTIVE,218.93,359.18,59.959,1433082603,"201051344001025","174011321042388",29.66,25.50,0,337.54,397.66,176.1,168.0,0.791,122597.4,122597.4,527,0,0,0,L,1122011218,0,124.04,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082614,18784.00
05/31/2015 10:30,1,4.125,ACTIVE,217.1,323.57,60.00,1433082603,"033051125000118","174011321042388",40.65,20,0.747,315.20,381.41,166.9,162.0,0.731,3469,3508.1,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082616,18785.00
05/31/2015 10:30,2,5.840,ACTIVE,219.61,360.08,59.965,1433082603,"201051344000569","174011321042388",29.56,23.30,0,338.74,400.96,174.8,166.8,0.800,126596.4,126596.4,524,0,0,0,L,1122011218,0,124.27,127.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082617,18786.00
05/31/2015 10:30,2,3.924,ACTIVE,217.35,431.92,59.954,1433082603,"274151322000094","174011321042388",39.94,33.50,0,409.38,465.28,158.6,151.2,0.605,314192.6,314192.6,1858,0,0,0,L,1151911521,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082617,18787.00
05/31/2015 10:30,1,5.727,ACTIVE,217.6,324.00,60.00,1433082603,"040051121000068","174011321042388",24.01,19,0.609,318.13,372.57,136.8,132.1,0.610,4776.8000000001,4808.8000000001,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082619,18788.00
05/31/2015 10:30,2,5.781,ACTIVE,219.61,359.78,59.954,1433082603,"201051344000458","174011321042388",30.08,25.30,0,337.54,401.26,176.0,168.0,0.840,122181.8,122181.8,526,0,0,0,L,1122011218,0,124.72,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082620,18789.00
05/31/2015 10:30,2,5.824,ACTIVE,217.58,348.96,59.949,1433082603,"274151322000087","174011321042388",27.41,46.80,0,336.34,382.63,161.7,154.1,0.605,383805.0,383805.0,1440,0,0,0,L,1151911521,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082621,18790.00
05/31/2015 10:30,2,5.951,ACTIVE,217.13,372.11,59.944,1433082603,"274151322000052","174011321042388",29.14,32.40,0,336.94,387.44,175.3,167.3,0.667,410065.4,410065.4,1836,0,0,0,L,1151911521,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082621,18791.00
05/31/2015 10:30,2,5.742,ACTIVE,218.03,359.48,59.959,1433082603,"201051344001145","174011321042388",30.22,21.80,0,337.24,396.75,175.7,167.6,0.800,127228.1,127228.1,524,0,0,0,L,1122011218,0,123.81,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082622,18792.00
05/31/2015 10:30,2,5.850,ACTIVE,217.80,358.88,59.959,1433082603,"201051344000685","174011321042388",29.92,22.00,0,332.73,395.85,177.2,169.1,0.844,126576.3,126576.3,528,0,0,0,L,1122011218,0,124.49,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082623,18793.00
05/31/2015 10:30,2,5.832,ACTIVE,217.35,368.80,59.938,1433082603,"274151322000088","174011321042388",28.94,31.80,0,334.24,384.13,171.1,163.2,0.641,392423.8,392423.8,1443,0,0,0,L,1151911521,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082624,18794.00
05/31/2015 10:30,2,5.867,ACTIVE,218.93,359.78,59.938,1433082603,"201051344000438","174011321042388",29.94,22.80,0,335.44,397.35,178.1,170.0,0.818,126605.8,126605.8,526,0,0,0,L,1122011218,0,124.49,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082625,18795.00
05/31/2015 10:30,2,5.816,ACTIVE,218.93,358.88,59.954,1433082603,"201051344001135","174011321042388",29.52,24.00,0,336.94,396.45,173.9,165.9,0.787,118105.4,118105.4,527,0,0,0,L,1122011218,0,124.27,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082626,18796.00
05/31/2015 10:30,2,5.807,ACTIVE,218.48,359.78,59.954,1433082603,"201051344000417","174011321042388",29.50,24.30,0,336.94,396.45,173.4,165.4,0.813,122750.1,122750.1,524,0,0,0,L,1122011218,0,123.81,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082627,18797.00
05/31/2015 10:30,2,5.912,ACTIVE,218.03,359.18,59.949,1433082603,"201051344000594","174011321042388",29.90,23.00,0,331.23,397.35,179.1,170.9,0.813,122108.9,122108.9,527,0,0,0,L,1122011218,0,123.81,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082628,18798.00
05/31/2015 10:30,2,5.848,ACTIVE,217.13,362.79,59.981,1433082603,"274151322000083","174011321042388",29.02,34.30,0,333.03,384.13,171.8,163.9,0.685,406473.8,406473.8,1842,0,0,0,L,1151911521,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082629,18799.00
05/31/2015 10:30,2,5.775,ACTIVE,219.16,360.08,59.970,1433082603,"201051344000585","174011321042388",29.72,25.30,0,338.44,400.36,173.7,165.7,0.800,121049.4,121049.4,525,0,0,0,L,1122011218,0,124.27,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082630,18800.00
05/31/2015 10:30,2,5.947,ACTIVE,217.58,372.11,59.949,1433082603,"274151322000054","174011321042388",28.65,33.50,0,336.94,388.64,172.4,164.5,0.654,401996.5,401996.5,1439,0,0,0,L,1151911521,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082631,18801.00
05/31/2015 10:30,2,5.918,ACTIVE,219.16,358.58,59.959,1433082603,"201051344001203","174011321042388",29.62,25.50,0,337.54,399.76,177.5,169.4,0.826,122524.0,122524.0,527,0,0,0,L,1122011218,0,124.94,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082632,18802.00
05/31/2015 10:30,2,5.777,ACTIVE,218.03,358.58,59.954,1433082603,"201051344000646","174011321042388",29.78,23.30,0,331.53,396.45,174.2,166.2,0.813,120255.7,120255.7,524,0,0,0,L,1122011218,0,124.27,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082633,18803.00
05/31/2015 10:30,2,3.867,ACTIVE,218.26,433.72,59.954,1433082603,"274151322000068","174011321042388",40.61,34.00,0,409.08,464.38,158.5,151.1,0.592,313058.5,313058.5,1466,0,0,0,L,1151911521,0,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082634,18804.00
05/31/2015 10:30,2,6.209,ACTIVE,218.48,365.80,59.975,1433082603,"274151322000076","174011321042388",29.66,34.00,0,338.74,391.94,186.5,178.1,0.712,427990.3,427990.3,1838,0,0,0,L,1151911521,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082635,18805.00
05/31/2015 10:30,1,3.622,ACTIVE,218.1,361.56,60.00,1433082603,"033051125000132","174011321042388",35.57,20,0.564,318.79,370.08,128.2,122.6,0.572,2574.1000000237,2603.9000000237,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082636,18806.00
05/31/2015 10:30,1,4.128,ACTIVE,218.0,360.90,60.03,1433082603,"033051125000150","174011321042388",40.72,19,0.746,314.63,382.38,167.3,162.0,0.741,3363.6000000117,3402.9000000117,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082637,18807.00
05/31/2015 10:30,2,5.932,ACTIVE,218.03,358.88,59.959,1433082603,"201051344000890","174011321042388",29.50,23.50,0,331.83,397.05,177.2,169.1,0.804,124080.4,124080.4,526,0,0,0,L,1122011218,0,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082638,18808.00
05/31/2015 10:30,2,5.797,ACTIVE,219.39,360.08,59.965,1433082603,"201051344000900","174011321042388",29.86,23.30,0,338.14,401.26,175.2,167.1,0.795,124589.6,124589.6,524,0,0,0,L,1122011218,0,124.72,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082639,18809.00
05/31/2015 10:30,2,5.814,ACTIVE,218.93,360.08,59.949,1433082603,"201051344000633","174011321042388",29.90,23.00,0,337.84,401.26,176.0,167.9,0.826,114255.5,114255.5,528,0,0,0,L,1122011218,0,124.49,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082640,18810.00
