ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 10:30,1,5.465,ACTIVE,218.0,360.73,60.00,1433082603,"040051121000185","174011321042388",26.89,20,0.649,316.11,375.78,146.2,140.8,0.649,3771.299999988,3805.0999999999,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082641,18811.00
05/31/2015 10:30,2,5.812,ACTIVE,219.84,360.69,59.954,1433082603,"201051344000983","174011321042388",29.76,24.00,0,338.14,400.96,175.0,167.0,0.818,121323.9,121323.9,526,0,0,0,L,1122011218,0,124.94,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082642,18812.00
05/31/2015 10:30,2,5.811,ACTIVE,219.16,360.08,59.965,1433082603,"201051344000917","174011321042388",29.82,24.80,0,336.94,399.16,175.5,167.5,0.818,124722.5,124722.5,527,0,0,0,L,1122011218,0,124.27,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082643,18813.00
05/31/2015 10:30,1,5.546,ACTIVE,217.2,372.03,60.03,1433082603,"040051121000116","174011321042388",26.79,17,0.660,316.13,375.63,147.8,142.5,0.662,3029.4000000238,3063.6000000238,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082644,18814.00
05/31/2015 10:30,1,3.571,ACTIVE,218.1,364.37,60.03,1433082603,"033051125000135","174011321042388",35.61,20,0.561,317.14,370.44,126.5,122.0,0.562,2571.8000000119,2601.2000000119,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082645,18815.00
05/31/2015 10:30,2,5.766,ACTIVE,219.39,359.18,59.954,1433082603,"201051344000648","174011321042388",29.92,23.50,0,338.44,401.56,174.7,166.6,0.804,120886.6,120886.6,525,0,0,0,L,1122011218,0,124.27,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082646,18816.00
05/31/2015 10:30,2,5.975,ACTIVE,218.93,359.78,59.959,1433082603,"201051344001093","174011321042388",29.56,24.80,0,337.84,401.26,179.0,170.8,0.804,122764.8,122764.8,527,0,0,0,L,1122011218,0,124.27,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082647,18817.00
05/31/2015 10:30,2,5.842,ACTIVE,219.84,359.48,59.965,1433082603,"201051344000645","174011321042388",29.70,25.30,0,339.04,400.96,175.7,167.7,0.791,121234.6,121234.6,525,0,0,0,L,1122011218,0,124.94,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082648,18818.00
05/31/2015 10:30,2,5.930,ACTIVE,217.80,363.39,59.944,1433082603,"274151322000085","174011321042388",28.90,32.80,0,337.84,384.73,173.4,165.4,0.658,403951.2,403951.2,1835,0,0,0,L,1151911521,0,125.85,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082649,18819.00
05/31/2015 10:30,2,5.924,ACTIVE,219.39,359.48,59.965,1433082603,"201051344000651","174011321042388",29.40,24.50,0,338.14,400.06,176.4,168.4,0.791,120591.4,120591.4,526,0,0,0,L,1122011218,0,124.72,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082650,18820.00
05/31/2015 10:30,2,5.842,ACTIVE,219.16,358.88,59.996,1433082603,"201051344000867","174011321042388",29.66,24.30,0,336.94,396.45,175.5,167.5,0.791,112916.7,112916.7,524,0,0,0,L,1122011218,0,124.72,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082651,18821.00
05/31/2015 10:30,1,5.670,ACTIVE,217.7,343.52,60.00,1433082603,"040051121000095","174011321042388",23.88,20,0.599,318.83,370.91,134.7,129.7,0.594,5969.3000000115,6000.6999999877,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082652,18822.00
05/31/2015 10:30,2,5.803,ACTIVE,218.03,358.58,59.965,1433082603,"201051344001230","174011321042388",30.16,22.80,0,331.53,396.45,177.2,169.2,0.826,123994.3,123994.3,527,0,0,0,L,1122011218,0,124.27,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082653,18823.00
05/31/2015 10:30,2,5.777,ACTIVE,220.06,362.19,59.965,1433082603,"201051344000576","174011321042388",29.76,24.00,0,338.44,401.86,174.1,166.1,0.787,120738.9,120738.9,526,0,0,0,L,1122011218,0,124.94,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082654,18824.00
05/31/2015 10:30,2,5.844,ACTIVE,220.06,360.69,59.970,1433082603,"201051344000579","174011321042388",30.10,22.80,0,339.04,403.07,178.2,170.0,0.831,126270.4,126270.4,527,0,0,0,L,1122011218,0,124.72,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433082655,18825.00
05/31/2015 10:45,2,6.289,ACTIVE,219.16,362.19,59.970,1433083503,"201051344000955","174011321042388",29.90,24.80,0,334.84,404.57,190.4,181.8,0.884,125907.9,125907.9,527,0,0,0,L,1122011218,0,124.27,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083504,18826.00
05/31/2015 10:45,1,6.153,ACTIVE,218.1,351.43,60.00,1433083503,"040051121000195","174011321042388",26.22,22,0.711,319.12,379.27,160.5,154.1,0.709,5457.3999999878,5494.5000000116,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083505,18827.00
05/31/2015 10:45,2,6.514,ACTIVE,218.48,370.30,59.970,1433083503,"274151322000095","174011321042388",29.60,36.30,0,337.24,393.45,195.2,186.5,0.734,422542.4,422542.4,1446,0,0,0,L,1151911521,0,125.85,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083506,18828.00
05/31/2015 10:45,2,6.289,ACTIVE,219.84,361.89,59.981,1433083503,"201051344000868","174011321042388",29.56,23.30,0,338.14,405.17,188.2,179.7,0.822,112296.4,112296.4,526,0,0,0,L,1122011218,0,124.72,127.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083507,18829.00
05/31/2015 10:45,2,6.266,ACTIVE,221.42,365.19,59.970,1433083503,"201051344000853","174011321042388",29.74,24.50,0,336.64,404.27,188.7,180.2,0.871,118529.4,118529.4,525,0,0,0,L,1122011218,0,126.07,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083508,18830.00
05/31/2015 10:45,2,6.217,ACTIVE,220.52,363.09,59.986,1433083503,"201051344000582","174011321042388",29.58,25.30,0,337.84,406.07,186.2,177.8,0.844,119322.6,119322.6,525,0,0,0,L,1122011218,0,125.17,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083509,18831.00
05/31/2015 10:45,1,6.018,ACTIVE,219.1,355.73,60.00,1433083503,"040051121000097","174011321042388",26.66,20,0.707,318.27,379.99,159.6,153.9,0.701,3119.0000000121,3156.1000000121,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083510,18832.00
05/31/2015 10:45,2,6.291,ACTIVE,220.97,362.49,59.970,1433083503,"201051344000469","174011321042388",29.66,23.00,0,336.34,405.47,189.1,180.6,0.884,113664.1,113664.1,526,0,0,0,L,1122011218,0,124.94,127.43,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083511,18833.00
05/31/2015 10:45,2,6.357,ACTIVE,220.74,366.70,59.975,1433083503,"201051344000988","174011321042388",29.44,25.00,0,335.74,405.17,189.5,181.0,0.853,113568.1,113568.1,525,0,0,0,L,1122011218,0,125.17,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083512,18834.00
05/31/2015 10:45,2,6.279,ACTIVE,221.19,365.49,59.981,1433083503,"201051344001158","174011321042388",29.54,23.80,0,336.94,404.87,187.7,179.2,0.871,119880.6,119880.6,527,0,0,0,L,1122011218,0,125.17,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083513,18835.00
05/31/2015 10:45,2,6.326,ACTIVE,219.84,361.59,59.981,1433083503,"201051344001025","174011321042388",29.42,26.80,0,336.94,406.07,188.6,180.1,0.831,122640.7,122640.7,528,0,0,0,L,1122011218,0,124.72,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083514,18836.00
05/31/2015 10:45,1,4.454,ACTIVE,218.3,327.06,60.03,1433083503,"033051125000118","174011321042388",40.33,21,0.798,315.82,385.86,178.7,173.1,0.788,3508.1,3551.2999999881,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083515,18837.00
05/31/2015 10:45,2,6.252,ACTIVE,220.74,363.09,59.986,1433083503,"201051344000569","174011321042388",29.64,24.80,0,337.24,405.17,187.6,179.1,0.875,126639.4,126639.4,525,0,0,0,L,1122011218,0,124.94,127.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083516,18838.00
05/31/2015 10:45,2,4.184,ACTIVE,218.26,446.35,59.970,1433083503,"274151322000094","174011321042388",40.18,35.40,0,406.67,465.28,170.4,162.5,0.650,314231.6,314231.6,1859,0,0,0,L,1151911521,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083517,18839.00
05/31/2015 10:45,1,6.200,ACTIVE,218.6,336.62,60.03,1433083503,"040051121000068","174011321042388",23.67,20,0.646,318.41,376.47,146.0,140.5,0.649,4808.8000000001,4842.600000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083518,18840.00
05/31/2015 10:45,2,6.258,ACTIVE,220.74,361.89,59.981,1433083503,"201051344000458","174011321042388",29.88,26.50,0,338.14,405.77,189.4,180.9,0.888,122225.3,122225.3,527,0,0,0,L,1122011218,0,125.17,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083519,18841.00
05/31/2015 10:45,2,6.193,ACTIVE,218.48,367.60,59.965,1433083503,"274151322000087","174011321042388",27.43,51.00,0,337.84,388.64,172.1,164.1,0.645,383844.7,383844.7,1441,0,0,0,L,1151911521,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083520,18842.00
05/31/2015 10:45,2,6.283,ACTIVE,218.26,355.58,59.975,1433083503,"274151322000052","174011321042388",29.34,35.40,0,337.24,392.25,186.7,178.3,0.707,410108.5,410108.5,1837,0,0,0,L,1151911521,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083521,18843.00
05/31/2015 10:45,2,6.162,ALERT,218.93,360.99,59.970,1433083503,"201051344001145","174011321042388",30.28,23.00,0,305.08,412.38,188.9,180.4,0.849,127271.4,127271.4,525,0,0,0,L,1122011218,0,124.27,126.30,0002,21,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083523,18844.00
05/31/2015 10:45,2,6.223,ACTIVE,218.93,361.89,59.965,1433083503,"201051344000685","174011321042388",30.08,23.00,0,333.03,404.27,189.7,181.1,0.902,126620.0,126620.0,529,0,0,0,L,1122011218,0,125.17,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083524,18845.00
05/31/2015 10:45,2,6.238,ACTIVE,218.26,361.29,59.981,1433083503,"274151322000088","174011321042388",28.84,33.50,0,333.03,393.15,182.3,174.0,0.676,392465.8,392465.8,1444,0,0,0,L,1151911521,0,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083525,18846.00
05/31/2015 10:45,2,6.258,ACTIVE,219.61,361.89,59.965,1433083503,"201051344000438","174011321042388",29.96,23.80,0,337.24,405.47,189.8,181.3,0.862,126649.6,126649.6,527,0,0,0,L,1122011218,0,125.17,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083526,18847.00
05/31/2015 10:45,2,6.166,ACTIVE,219.84,361.89,59.975,1433083503,"201051344001135","174011321042388",29.80,25.80,0,337.54,405.17,186.0,177.6,0.849,118148.3,118148.3,528,0,0,0,L,1122011218,0,124.94,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083527,18848.00
05/31/2015 10:45,2,6.244,ACTIVE,219.61,361.59,59.981,1433083503,"201051344000417","174011321042388",29.32,25.30,0,337.24,404.87,185.5,177.1,0.857,122793.0,122793.0,525,0,0,0,L,1122011218,0,124.49,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083528,18849.00
05/31/2015 10:45,2,6.322,ACTIVE,219.16,361.29,59.975,1433083503,"201051344000594","174011321042388",29.98,24.80,0,331.53,402.46,192.1,183.4,0.879,122153.3,122153.3,528,0,0,0,L,1122011218,0,124.49,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083529,18850.00
05/31/2015 10:45,2,6.256,ACTIVE,218.03,368.80,59.954,1433083503,"274151322000083","174011321042388",28.88,36.80,0,334.54,391.34,182.9,174.6,0.725,406516.2,406516.2,1843,0,0,0,L,1151911521,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083530,18851.00
05/31/2015 10:45,2,6.170,ACTIVE,220.29,361.59,59.996,1433083503,"201051344000585","174011321042388",29.72,26.00,0,337.54,404.57,185.8,177.4,0.862,121092.3,121092.3,526,0,0,0,L,1122011218,0,124.72,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083531,18852.00
05/31/2015 10:45,2,6.320,ALERT,218.48,365.49,59.981,1433083503,"274151322000054","174011321042388",28.67,35.80,0,300.27,403.37,183.4,175.1,0.689,402038.8,402038.8,1440,0,0,0,L,1151911521,0,125.40,124.72,0002,27,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083532,18853.00
05/31/2015 10:45,2,6.371,ACTIVE,220.29,362.19,59.970,1433083503,"201051344001203","174011321042388",29.32,26.80,0,336.94,406.07,189.2,180.7,0.866,122567.9,122567.9,528,0,0,0,L,1122011218,0,125.62,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083533,18854.00
05/31/2015 10:45,2,6.166,ACTIVE,218.93,361.59,59.981,1433083503,"201051344000646","174011321042388",29.78,24.80,0,333.03,404.87,186.0,177.6,0.857,120298.8,120298.8,525,0,0,0,L,1122011218,0,124.94,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083534,18855.00
05/31/2015 10:45,2,4.199,ACTIVE,219.16,427.71,59.991,1433083503,"274151322000068","174011321042388",39.96,35.60,0,407.87,468.59,169.9,162.1,0.628,313097.7,313097.7,1467,0,0,0,L,1151911521,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083535,18856.00
05/31/2015 10:45,2,6.635,ACTIVE,219.39,364.59,59.991,1433083503,"274151322000076","174011321042388",29.44,35.80,0,337.54,396.45,197.7,188.9,0.734,428036.2,428036.2,1839,0,0,0,L,1151911521,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083536,18857.00
05/31/2015 10:45,1,3.880,ACTIVE,219.2,361.63,60.03,1433083503,"033051125000132","174011321042388",35.40,21,0.600,318.45,373.74,136.7,130.9,0.605,2603.9000000237,2635.6000000237,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083537,18858.00
05/31/2015 10:45,1,4.429,ACTIVE,218.3,344.76,60.03,1433083503,"033051125000150","174011321042388",40.40,21,0.794,315.42,386.51,178.1,172.1,0.781,3402.9000000117,3444.6000000117,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083539,18859.00
05/31/2015 10:45,2,6.336,ACTIVE,218.93,361.59,59.970,1433083503,"201051344000890","174011321042388",29.50,24.00,0,333.03,401.26,189.2,180.7,0.857,124124.3,124124.3,527,0,0,0,L,1122011218,0,124.72,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083540,18860.00
05/31/2015 10:45,2,6.266,ACTIVE,220.29,363.99,59.970,1433083503,"201051344000900","174011321042388",29.62,24.50,0,337.54,406.07,187.9,179.4,0.844,124633.0,124633.0,525,0,0,0,L,1122011218,0,125.40,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083541,18861.00
05/31/2015 10:45,2,6.283,ACTIVE,219.84,362.49,59.970,1433083503,"201051344000633","174011321042388",29.70,24.30,0,337.84,406.07,189.0,180.5,0.888,114299.2,114299.2,529,0,0,0,L,1122011218,0,125.17,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083542,18862.00
05/31/2015 10:45,1,5.964,ACTIVE,219.2,337.95,60.03,1433083503,"040051121000185","174011321042388",26.39,22,0.693,318.63,380.24,156.6,151.2,0.686,3805.0999999999,3841.5999999999,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083543,18863.00
05/31/2015 10:45,2,6.254,ACTIVE,220.97,363.39,59.986,1433083503,"201051344000983","174011321042388",29.58,25.00,0,336.94,405.77,187.4,178.9,0.879,121367.2,121367.2,527,0,0,0,L,1122011218,0,125.40,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083544,18864.00
05/31/2015 10:45,1,5.950,ACTIVE,218.1,327.19,60.03,1433083503,"040051121000116","174011321042388",26.53,18,0.699,317.30,378.48,157.0,151.3,0.695,3063.6000000238,3100.4000000238,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083546,18865.00
05/31/2015 10:45,1,3.833,ACTIVE,219.1,349.56,60.03,1433083503,"033051125000135","174011321042388",35.27,22,0.593,319.69,374.31,134.5,129.4,0.595,2601.2000000119,2632.5000000119,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083547,18866.00
05/31/2015 10:45,2,6.152,ACTIVE,220.74,360.38,59.981,1433083503,"201051344000648","174011321042388",30.04,24.30,0,337.84,406.37,186.9,178.5,0.844,120929.8,120929.8,526,0,0,0,L,1122011218,0,124.94,127.43,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083548,18867.00
05/31/2015 10:45,2,6.371,ACTIVE,220.29,363.09,59.991,1433083503,"201051344001093","174011321042388",29.52,25.80,0,337.24,406.37,190.4,181.9,0.857,122808.9,122808.9,528,0,0,0,L,1122011218,0,125.17,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083549,18868.00
05/31/2015 10:45,2,6.303,ACTIVE,220.97,360.69,59.991,1433083503,"201051344000645","174011321042388",29.48,27.00,0,337.84,405.17,188.1,179.6,0.835,121278.1,121278.1,526,0,0,0,L,1122011218,0,125.62,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083550,18869.00
05/31/2015 10:45,2,6.355,ACTIVE,218.48,354.97,59.981,1433083503,"274151322000085","174011321042388",28.69,35.00,0,338.74,391.64,184.5,176.1,0.694,403993.9,403993.9,1836,0,0,0,L,1151911521,0,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083551,18870.00
05/31/2015 10:45,2,6.307,ACTIVE,220.52,363.99,59.991,1433083503,"201051344000651","174011321042388",29.50,26.00,0,337.84,405.47,188.4,179.9,0.862,120635.0,120635.0,527,0,0,0,L,1122011218,0,125.62,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083552,18871.00
05/31/2015 10:45,2,6.238,ACTIVE,220.06,360.38,59.986,1433083503,"201051344000867","174011321042388",29.72,25.30,0,337.54,404.57,187.7,179.2,0.853,112960.1,112960.1,525,0,0,0,L,1122011218,0,125.17,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083553,18872.00
05/31/2015 10:45,1,6.027,ACTIVE,218.6,327.71,60.03,1433083503,"040051121000095","174011321042388",23.86,21,0.635,318.92,375.61,143.1,137.8,0.629,6000.6999999877,6034.1000000235,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083554,18873.00
05/31/2015 10:45,2,6.307,ACTIVE,218.93,359.48,59.986,1433083503,"201051344001230","174011321042388",29.64,23.50,0,332.13,400.66,189.3,180.8,0.866,124038.1,124038.1,528,0,0,0,L,1122011218,0,124.72,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083555,18874.00
05/31/2015 10:45,2,6.252,ACTIVE,221.19,364.59,59.986,1433083503,"201051344000576","174011321042388",29.50,25.30,0,336.94,404.87,186.8,178.4,0.835,120782.0,120782.0,527,0,0,0,L,1122011218,0,125.40,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083556,18875.00
05/31/2015 10:45,2,6.312,ACTIVE,221.19,364.89,59.970,1433083503,"201051344000579","174011321042388",29.90,23.80,0,336.94,405.47,191.1,182.5,0.888,126314.6,126314.6,528,0,0,0,L,1122011218,0,125.40,127.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083557,18876.00
05/31/2015 10:45,2,6.295,ACTIVE,220.29,362.79,60.012,1433083503,"201051344000917","174011321042388",29.50,26.30,0,337.24,405.47,188.1,179.7,0.893,124766.6,124766.6,528,0,0,0,L,1122011218,1,124.94,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433083558,18877.00
05/31/2015 11:00,2,6.027,ACTIVE,218.71,359.48,59.965,1433084403,"201051344000955","174011321042388",29.80,25.30,0,332.73,408.48,181.9,173.6,0.849,125953.0,125953.0,528,0,0,0,L,1122011218,0,124.04,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084405,18878.00
05/31/2015 11:00,1,5.815,ACTIVE,218.2,324.57,60.00,1433084403,"040051121000195","174011321042388",26.38,22,0.675,318.84,381.84,152.6,146.8,0.676,5494.5000000116,5532.5999999758,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084406,18879.00
05/31/2015 11:00,2,6.246,ACTIVE,218.26,359.18,59.959,1433084403,"274151322000095","174011321042388",29.40,37.80,0,334.54,397.05,186.0,177.6,0.694,422588.7,422588.7,1447,0,0,0,L,1151911521,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084407,18880.00
05/31/2015 11:00,2,6.010,ACTIVE,219.39,361.29,59.970,1433084403,"201051344000868","174011321042388",29.32,24.00,0,335.14,407.87,178.3,170.2,0.804,112340.8,112340.8,527,0,0,0,L,1122011218,0,124.49,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084408,18881.00
05/31/2015 11:00,2,5.922,ACTIVE,220.97,362.79,59.965,1433084403,"201051344000853","174011321042388",29.78,24.50,0,315.00,436.13,178.8,170.6,0.826,118573.9,118573.9,526,0,0,0,L,1122011218,0,125.62,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084409,18882.00
05/31/2015 11:00,2,5.896,ACTIVE,220.06,360.99,59.965,1433084403,"201051344000582","174011321042388",29.66,25.80,0,336.34,408.78,177.1,169.0,0.809,119366.7,119366.7,526,0,0,0,L,1122011218,0,124.94,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084410,18883.00
05/31/2015 11:00,1,5.685,ACTIVE,218.8,371.14,60.00,1433084403,"040051121000097","174011321042388",26.84,20,0.673,318.72,383.49,151.8,146.3,0.671,3156.1000000121,3194.3000000121,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084411,18884.00
05/31/2015 11:00,2,5.943,ACTIVE,220.74,363.39,59.970,1433084403,"201051344000469","174011321042388",29.60,23.30,0,335.44,407.27,178.2,170.0,0.849,113708.7,113708.7,527,0,0,0,L,1122011218,0,124.94,127.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084412,18885.00
05/31/2015 11:00,2,6.078,ACTIVE,220.74,364.59,59.959,1433084403,"201051344000988","174011321042388",29.00,25.00,0,335.44,406.97,178.6,170.4,0.822,113612.7,113612.7,526,0,0,0,L,1122011218,0,124.94,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084413,18886.00
05/31/2015 11:00,2,5.984,ACTIVE,220.74,362.49,59.965,1433084403,"201051344001158","174011321042388",29.34,24.50,0,336.34,406.97,177.7,169.6,0.840,119925.0,119925.0,528,0,0,0,L,1122011218,0,125.17,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084414,18887.00
05/31/2015 11:00,2,5.994,ACTIVE,219.61,360.69,59.970,1433084403,"201051344001025","174011321042388",29.44,27.30,0,337.54,408.18,178.7,170.5,0.795,122685.4,122685.4,529,0,0,0,L,1122011218,0,124.49,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084414,18888.00
05/31/2015 11:00,1,4.185,ACTIVE,218.3,346.46,60.00,1433084403,"033051125000118","174011321042388",40.46,22,0.750,316.12,388.26,168.5,163.0,0.739,3551.2999999881,3594.1,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084416,18889.00
05/31/2015 11:00,2,5.893,ALERT,220.29,361.29,59.928,1433084403,"201051344000569","174011321042388",29.44,24.80,0,296.66,408.18,175.6,167.6,0.804,126683.5,126683.5,526,0,0,0,L,1122011218,0,124.72,127.20,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084418,18890.00
05/31/2015 11:00,2,4.000,ACTIVE,218.26,434.02,59.975,1433084403,"274151322000094","174011321042388",39.46,36.80,0,404.27,466.19,159.7,152.2,0.614,314271.9,314271.9,1860,0,0,0,L,1151911521,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084418,18891.00
05/31/2015 11:00,1,5.785,ACTIVE,219.0,334.27,60.03,1433084403,"040051121000068","174011321042388",23.76,21,0.606,319.10,378.80,136.8,131.8,0.607,4842.600000012,4877.4999999882,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084420,18892.00
05/31/2015 11:00,2,5.830,ACTIVE,220.52,362.19,59.970,1433084403,"201051344000458","174011321042388",29.74,27.50,0,337.24,407.57,175.5,167.5,0.831,122269.9,122269.9,528,0,0,0,L,1122011218,0,125.40,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084421,18893.00
05/31/2015 11:00,2,5.752,ACTIVE,218.48,354.37,59.975,1433084403,"274151322000087","174011321042388",27.53,54.00,0,333.93,391.04,160.3,152.8,0.597,383885.3,383885.3,1442,0,0,0,L,1151911521,0,125.62,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084421,18894.00
05/31/2015 11:00,2,5.846,ACTIVE,218.03,370.00,59.970,1433084403,"274151322000052","174011321042388",29.34,35.40,0,332.73,395.25,173.6,165.7,0.663,410152.8,410152.8,1838,0,0,0,L,1151911521,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084422,18895.00
05/31/2015 11:00,2,5.762,ACTIVE,218.48,359.18,59.949,1433084403,"201051344001145","174011321042388",30.04,23.50,0,337.54,407.87,175.3,167.3,0.791,127316.1,127316.1,527,0,0,0,L,1122011218,0,124.27,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084423,18896.00
05/31/2015 11:00,2,5.865,ACTIVE,218.48,359.48,59.959,1433084403,"201051344000685","174011321042388",29.50,23.80,0,333.63,407.57,175.1,167.1,0.840,126664.9,126664.9,530,0,0,0,L,1122011218,0,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084424,18897.00
05/31/2015 11:00,2,5.801,ACTIVE,217.80,366.40,59.944,1433084403,"274151322000088","174011321042388",28.69,34.50,0,337.54,393.45,168.4,160.6,0.628,392508.9,392508.9,1445,0,0,0,L,1151911521,0,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084425,18898.00
05/31/2015 11:00,2,5.818,ACTIVE,219.39,359.48,59.981,1433084403,"201051344000438","174011321042388",29.88,24.30,0,334.24,409.38,176.1,168.0,0.804,126694.6,126694.6,528,0,0,0,L,1122011218,0,124.94,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084426,18899.00
05/31/2015 11:00,2,5.732,ACTIVE,219.39,360.08,59.965,1433084403,"201051344001135","174011321042388",29.74,26.30,0,334.84,408.18,172.7,164.7,0.782,118192.4,118192.4,529,0,0,0,L,1122011218,0,124.72,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084427,18900.00
05/31/2015 11:00,2,5.695,ACTIVE,219.16,360.38,59.944,1433084403,"201051344000417","174011321042388",29.74,25.80,0,337.84,407.27,171.6,163.7,0.804,122836.9,122836.9,526,0,0,0,L,1122011218,0,124.49,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084428,18901.00
05/31/2015 11:00,2,5.848,ACTIVE,218.71,361.29,59.986,1433084403,"201051344000594","174011321042388",30.04,25.00,0,331.83,409.08,177.9,169.8,0.813,122198.7,122198.7,529,0,0,0,L,1122011218,0,124.49,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084429,18902.00
05/31/2015 11:00,2,5.828,ACTIVE,218.03,351.67,59.959,1433084403,"274151322000083","174011321042388",28.84,37.50,0,333.63,393.75,170.2,162.3,0.672,406559.6,406559.6,1844,0,0,0,L,1151911521,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084430,18903.00
05/31/2015 11:00,2,5.744,ACTIVE,220.29,362.79,59.954,1433084403,"201051344000585","174011321042388",29.70,26.80,0,336.64,406.67,172.7,164.7,0.782,121136.4,121136.4,527,0,0,0,L,1122011218,0,124.72,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084431,18904.00
05/31/2015 11:00,2,5.820,ACTIVE,218.26,373.61,59.965,1433084403,"274151322000054","174011321042388",28.84,36.00,0,337.24,395.25,170.0,162.2,0.645,402082.3,402082.3,1442,0,0,0,L,1151911521,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084432,18905.00
05/31/2015 11:00,2,5.881,ACTIVE,219.84,360.08,59.959,1433084403,"201051344001203","174011321042388",29.44,27.00,0,336.34,408.48,175.3,167.3,0.818,122612.7,122612.7,529,0,0,0,L,1122011218,0,125.40,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084433,18906.00
05/31/2015 11:00,2,5.762,ACTIVE,218.93,360.38,59.959,1433084403,"201051344000646","174011321042388",29.56,25.30,0,331.53,407.87,172.4,164.4,0.795,120342.9,120342.9,526,0,0,0,L,1122011218,0,124.94,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084434,18907.00
05/31/2015 11:00,2,3.883,ACTIVE,219.61,427.71,59.981,1433084403,"274151322000068","174011321042388",40.00,35.60,0,406.67,468.29,156.4,149.0,0.579,313137.8,313137.8,1468,0,0,0,L,1151911521,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084435,18908.00
05/31/2015 11:00,2,6.088,ACTIVE,218.93,361.59,59.965,1433084403,"274151322000076","174011321042388",29.70,36.80,0,336.64,397.35,183.0,174.7,0.703,428083.1,428083.1,1840,0,0,0,L,1151911521,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084436,18909.00
05/31/2015 11:00,1,3.562,ACTIVE,219.0,366.16,60.03,1433084403,"033051125000132","174011321042388",35.59,22,0.554,319.93,375.38,126.1,121.0,0.560,2635.6000000237,2667.9000000237,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084437,18910.00
05/31/2015 11:00,1,4.084,ACTIVE,218.8,377.96,60.03,1433084403,"033051125000150","174011321042388",40.50,21,0.733,315.70,388.49,164.5,159.3,0.724,3444.6000000117,3487.4000000117,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084438,18911.00
05/31/2015 11:00,2,5.797,ACTIVE,218.93,359.78,59.959,1433084403,"201051344000890","174011321042388",29.74,25.00,0,332.73,407.87,174.6,166.6,0.795,124169.0,124169.0,528,0,0,0,L,1122011218,0,124.94,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084439,18912.00
05/31/2015 11:00,2,5.727,ALERT,220.06,362.19,59.975,1433084403,"201051344000900","174011321042388",29.82,25.30,0,305.38,410.88,172.9,165.0,0.791,124677.2,124677.2,526,0,0,0,L,1122011218,0,125.40,126.98,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084441,18913.00
05/31/2015 11:00,2,5.816,ACTIVE,219.84,360.99,59.965,1433084403,"201051344000633","174011321042388",29.48,24.80,0,336.34,407.87,173.8,165.8,0.818,114343.7,114343.7,530,0,0,0,L,1122011218,0,125.17,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084442,18914.00
05/31/2015 11:00,1,5.510,ACTIVE,219.3,329.70,60.03,1433084403,"040051121000185","174011321042388",26.45,22,0.639,319.34,382.46,145.0,139.6,0.643,3841.5999999999,3879.0999999999,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084443,18915.00
05/31/2015 11:00,2,5.717,ACTIVE,220.74,360.99,59.975,1433084403,"201051344000983","174011321042388",29.76,26.30,0,336.34,408.18,172.4,164.5,0.800,121411.4,121411.4,528,0,0,0,L,1122011218,0,125.40,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084444,18916.00
05/31/2015 11:00,2,5.727,ACTIVE,219.84,360.08,59.970,1433084403,"201051344000917","174011321042388",29.88,27.00,0,336.64,408.18,173.2,165.3,0.813,124810.4,124810.4,529,0,0,0,L,1122011218,0,124.72,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084445,18917.00
05/31/2015 11:00,1,5.466,ACTIVE,217.9,330.82,60.03,1433084403,"040051121000116","174011321042388",26.72,18,0.645,317.60,380.26,145.3,139.6,0.648,3100.4000000238,3137.8000000238,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084446,18918.00
05/31/2015 11:00,1,3.523,ACTIVE,218.8,363.84,60.00,1433084403,"033051125000135","174011321042388",35.42,22,0.548,319.44,375.73,124.2,119.3,0.555,2632.5000000119,2664.5000000119,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084447,18919.00
05/31/2015 11:00,2,5.756,ACTIVE,220.29,361.89,59.965,1433084403,"201051344000648","174011321042388",29.60,25.30,0,335.74,410.58,172.6,164.6,0.787,120974.0,120974.0,527,0,0,0,L,1122011218,0,124.72,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084448,18920.00
05/31/2015 11:00,2,5.834,ACTIVE,219.61,360.38,59.970,1433084403,"201051344001093","174011321042388",29.78,26.30,0,336.64,408.48,175.9,167.8,0.795,122853.9,122853.9,529,0,0,0,L,1122011218,0,124.94,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084449,18921.00
05/31/2015 11:00,2,5.766,ACTIVE,220.52,359.18,59.959,1433084403,"201051344000645","174011321042388",29.64,27.50,0,336.94,406.37,172.9,165.0,0.756,121322.3,121322.3,527,0,0,0,L,1122011218,0,125.40,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084450,18922.00
05/31/2015 11:00,2,5.805,ACTIVE,218.71,362.49,59.965,1433084403,"274151322000085","174011321042388",29.00,36.00,0,337.84,394.05,170.4,162.5,0.641,404037.5,404037.5,1837,0,0,0,L,1151911521,0,126.07,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084451,18923.00
05/31/2015 11:00,2,5.824,ACTIVE,220.06,360.69,59.944,1433084403,"201051344000651","174011321042388",29.52,26.80,0,336.94,407.57,174.1,166.1,0.778,120679.5,120679.5,528,0,0,0,L,1122011218,0,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084452,18924.00
05/31/2015 11:00,2,5.812,ACTIVE,219.61,358.58,59.965,1433084403,"201051344000867","174011321042388",29.42,26.00,0,334.84,407.87,173.2,165.2,0.782,113004.3,113004.3,526,0,0,0,L,1122011218,0,125.17,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084453,18925.00
05/31/2015 11:00,1,5.576,ACTIVE,217.6,350.94,60.03,1433084403,"040051121000095","174011321042388",23.93,21,0.589,319.99,376.66,132.8,127.4,0.589,6034.1000000235,6068.1000000235,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084454,18926.00
05/31/2015 11:00,2,5.814,ACTIVE,218.26,357.38,59.965,1433084403,"201051344001230","174011321042388",29.78,23.80,0,331.53,403.67,175.3,167.3,0.818,124082.7,124082.7,529,0,0,0,L,1122011218,0,124.49,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084455,18927.00
05/31/2015 11:00,2,5.725,ACTIVE,220.52,361.59,59.975,1433084403,"201051344000576","174011321042388",29.66,26.00,0,336.04,406.07,172.0,164.1,0.778,120825.8,120825.8,528,0,0,0,L,1122011218,0,125.40,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084456,18928.00
05/31/2015 11:00,2,5.744,ACTIVE,220.52,360.99,59.938,1433084403,"201051344000579","174011321042388",30.47,24.50,0,336.64,407.57,177.3,169.2,0.826,126359.7,126359.7,529,0,0,0,L,1122011218,0,125.40,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433084457,18929.00
05/31/2015 11:15,2,6.924,ACTIVE,219.61,363.99,59.970,1433085303,"201051344000955","174011321042388",29.80,25.50,0,333.63,411.78,208.9,199.7,0.968,125999.0,125999.0,529,0,0,0,L,1122011218,0,124.04,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085304,18930.00
05/31/2015 11:15,1,6.654,ACTIVE,219.1,367.26,60.00,1433085303,"040051121000195","174011321042388",26.41,23,0.773,319.72,384.58,174.8,168.3,0.763,5532.5999999758,5571.3000000235,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085305,18931.00
05/31/2015 11:15,2,7.117,ACTIVE,218.71,376.31,59.965,1433085303,"274151322000095","174011321042388",29.52,39.00,0,336.94,398.56,212.6,203.2,0.795,422635.6,422635.6,1448,0,0,0,L,1151911521,0,126.30,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085306,18932.00
05/31/2015 11:15,2,6.865,ACTIVE,220.29,362.79,59.975,1433085303,"201051344000868","174011321042388",29.34,24.80,0,336.94,410.28,203.8,194.8,0.902,112385.9,112385.9,528,0,0,0,L,1122011218,0,124.49,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085307,18933.00
05/31/2015 11:15,2,6.906,ACTIVE,222.10,367.00,59.970,1433085303,"201051344000853","174011321042388",29.20,25.50,0,337.24,410.58,204.3,195.3,0.932,118619.2,118619.2,527,0,0,0,L,1122011218,0,125.62,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085308,18934.00
05/31/2015 11:15,2,6.816,ACTIVE,220.74,366.10,59.970,1433085303,"201051344000582","174011321042388",29.46,26.30,0,335.74,410.58,203.4,194.4,0.919,119411.7,119411.7,527,0,0,0,L,1122011218,0,124.72,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085309,18935.00
05/31/2015 11:15,1,6.505,ACTIVE,218.7,327.47,60.03,1433085303,"040051121000097","174011321042388",26.96,20,0.773,318.52,385.02,174.5,168.2,0.759,3194.3000000121,3233.1000000121,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085311,18936.00
05/31/2015 11:15,2,6.895,ACTIVE,221.64,366.40,59.965,1433085303,"201051344000469","174011321042388",29.14,23.30,0,334.24,409.98,203.4,194.4,0.950,113754.0,113754.0,528,0,0,0,L,1122011218,0,124.72,128.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085312,18937.00
05/31/2015 11:15,2,6.838,ACTIVE,221.64,365.49,59.965,1433085303,"201051344000988","174011321042388",29.44,25.00,0,333.93,410.28,203.9,194.8,0.924,113658.2,113658.2,527,0,0,0,L,1122011218,0,124.94,128.11,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085312,18938.00
05/31/2015 11:15,2,6.875,ACTIVE,221.87,367.60,59.996,1433085303,"201051344001158","174011321042388",29.18,24.80,0,335.74,410.58,203.1,194.1,0.928,119970.3,119970.3,529,0,0,0,L,1122011218,0,125.17,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085313,18939.00
05/31/2015 11:15,2,6.852,ACTIVE,220.52,363.69,59.959,1433085303,"201051344001025","174011321042388",29.46,27.50,0,337.24,410.58,204.4,195.3,0.915,122730.9,122730.9,530,0,0,0,L,1122011218,0,124.49,127.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085314,18940.00
05/31/2015 11:15,1,4.797,ACTIVE,218.7,372.61,60.03,1433085303,"033051125000118","174011321042388",40.35,22,0.857,316.19,390.68,192.6,186.2,0.840,3594.1,3637.4000000119,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085315,18941.00
05/31/2015 11:15,2,6.781,ACTIVE,221.42,365.49,59.954,1433085303,"201051344000569","174011321042388",29.08,25.50,0,335.74,409.08,199.8,190.9,0.910,126728.5,126728.5,528,0,0,0,L,1122011218,0,124.72,128.11,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085316,18942.00
05/31/2015 11:15,2,4.570,ACTIVE,218.71,441.54,59.965,1433085303,"274151322000094","174011321042388",39.66,37.80,0,403.07,469.49,182.6,174.3,0.694,314312.7,314312.7,1861,0,0,0,L,1151911521,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085317,18943.00
05/31/2015 11:15,1,6.604,ACTIVE,218.3,366.37,60.00,1433085303,"040051121000068","174011321042388",23.66,21,0.689,319.02,380.21,155.5,149.5,0.691,4877.4999999882,4912.6999999763,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085319,18944.00
05/31/2015 11:15,2,6.662,ACTIVE,221.42,362.19,59.944,1433085303,"201051344000458","174011321042388",29.64,27.80,0,336.34,409.68,199.9,191.0,0.941,122315.2,122315.2,529,0,0,0,L,1122011218,0,125.17,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085319,18945.00
05/31/2015 11:15,2,6.607,ACTIVE,218.48,353.77,59.959,1433085303,"274151322000087","174011321042388",27.19,57.70,0,337.24,392.85,181.8,173.6,0.685,383926.6,383926.6,1443,0,0,0,L,1151911521,0,126.07,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085320,18946.00
05/31/2015 11:15,2,6.756,ACTIVE,218.48,374.81,59.949,1433085303,"274151322000052","174011321042388",29.18,37.30,0,336.94,396.75,199.6,190.7,0.760,410197.7,410197.7,1839,0,0,0,L,1151911521,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085321,18947.00
05/31/2015 11:15,2,6.695,ACTIVE,219.39,364.29,59.959,1433085303,"201051344001145","174011321042388",29.92,23.80,0,337.24,411.18,202.8,193.8,0.910,127361.8,127361.8,528,0,0,0,L,1122011218,0,124.27,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085322,18948.00
05/31/2015 11:15,2,6.758,ACTIVE,219.16,362.19,59.965,1433085303,"201051344000685","174011321042388",29.90,24.30,0,333.93,410.88,204.6,195.6,0.968,126710.7,126710.7,531,0,0,0,L,1122011218,0,124.72,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085323,18949.00
05/31/2015 11:15,2,6.744,ACTIVE,218.48,376.92,59.954,1433085303,"274151322000088","174011321042388",28.67,35.80,0,337.24,395.55,195.7,187.0,0.734,392552.8,392552.8,1446,0,0,0,L,1151911521,0,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085324,18950.00
05/31/2015 11:15,2,6.719,ACTIVE,220.06,364.59,59.970,1433085303,"201051344000438","174011321042388",30.22,24.80,0,334.54,411.78,205.6,196.5,0.937,126740.6,126740.6,529,0,0,0,L,1122011218,0,124.72,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085325,18951.00
05/31/2015 11:15,2,6.748,ACTIVE,220.06,361.59,59.965,1433085303,"201051344001135","174011321042388",29.56,26.80,0,335.14,410.28,201.8,192.9,0.910,118237.5,118237.5,530,0,0,0,L,1122011218,0,124.49,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085326,18952.00
05/31/2015 11:15,2,6.766,ACTIVE,219.84,363.99,59.959,1433085303,"201051344000417","174011321042388",29.36,25.80,0,337.54,409.68,201.2,192.2,0.941,122881.7,122881.7,527,0,0,0,L,1122011218,0,124.27,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085327,18953.00
05/31/2015 11:15,2,6.859,ACTIVE,219.39,363.39,59.954,1433085303,"201051344000594","174011321042388",29.88,25.80,0,332.43,412.68,207.5,198.3,0.946,122245.1,122245.1,530,0,0,0,L,1122011218,0,124.27,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085328,18954.00
