ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 11:15,2,6.758,ACTIVE,218.26,353.17,59.959,1433085303,"274151322000083","174011321042388",29.00,39.00,0,335.14,396.15,198.4,189.6,0.787,406603.9,406603.9,1845,0,0,0,L,1151911521,0,125.62,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085329,18955.00
05/31/2015 11:15,2,6.855,ACTIVE,220.74,365.49,59.965,1433085303,"201051344000585","174011321042388",29.30,27.00,0,335.74,408.78,203.4,194.4,0.928,121181.6,121181.6,528,0,0,0,L,1122011218,0,124.49,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085329,18956.00
05/31/2015 11:15,2,6.732,ACTIVE,218.48,354.67,59.965,1433085303,"274151322000054","174011321042388",29.22,37.50,0,336.94,397.05,199.2,190.3,0.756,402126.6,402126.6,1443,0,0,0,L,1151911521,0,125.85,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085330,18957.00
05/31/2015 11:15,2,6.906,ACTIVE,220.52,363.09,59.986,1433085303,"201051344001203","174011321042388",29.44,27.80,0,336.94,410.88,205.9,196.8,0.972,122658.5,122658.5,530,0,0,0,L,1122011218,0,125.17,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085331,18958.00
05/31/2015 11:15,2,6.779,ACTIVE,219.39,364.59,59.965,1433085303,"201051344000646","174011321042388",29.62,25.50,0,332.13,412.08,203.3,194.3,0.932,120388.1,120388.1,527,0,0,0,L,1122011218,0,124.49,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085332,18959.00
05/31/2015 11:15,2,4.525,ACTIVE,219.61,432.82,59.938,1433085303,"274151322000068","174011321042388",40.33,36.50,0,407.27,470.39,184.5,176.1,0.698,313178.8,313178.8,1469,0,0,0,L,1151911521,0,126.53,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085333,18960.00
05/31/2015 11:15,2,7.156,ACTIVE,219.39,365.80,59.954,1433085303,"274151322000076","174011321042388",29.54,38.00,0,336.34,398.56,213.9,204.5,0.818,428130.9,428130.9,1841,0,0,0,L,1151911521,0,126.07,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085334,18961.00
05/31/2015 11:15,1,4.196,ACTIVE,219.2,373.57,60.00,1433085303,"033051125000132","174011321042388",35.13,22,0.645,318.07,377.24,146.7,140.5,0.644,2667.9000000237,2700.8000000237,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085335,18962.00
05/31/2015 11:15,1,4.753,ACTIVE,219.1,383.09,60.03,1433085303,"033051125000150","174011321042388",40.78,21,0.858,315.48,391.35,192.9,186.4,0.837,3487.4000000117,3531.0000000117,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085337,18963.00
05/31/2015 11:15,2,6.738,ACTIVE,219.39,363.09,59.965,1433085303,"201051344000890","174011321042388",29.86,26.00,0,334.54,411.78,203.9,194.9,0.915,124214.8,124214.8,529,0,0,0,L,1122011218,0,124.49,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085338,18964.00
05/31/2015 11:15,2,6.713,ACTIVE,220.97,367.60,59.954,1433085303,"201051344000900","174011321042388",29.52,26.30,0,336.04,409.98,200.7,191.8,0.906,124722.5,124722.5,528,0,0,0,L,1122011218,0,125.40,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085339,18965.00
05/31/2015 11:15,2,6.768,ACTIVE,220.29,367.30,59.959,1433085303,"201051344000633","174011321042388",29.48,26.00,0,336.04,409.38,202.1,193.1,0.950,114389.3,114389.3,531,0,0,0,L,1122011218,0,124.94,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085339,18966.00
05/31/2015 11:15,1,6.454,ACTIVE,219.1,380.31,60.00,1433085303,"040051121000185","174011321042388",26.64,22,0.757,319.50,385.66,171.1,165.0,0.744,3879.0999999999,3917.4999999761,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085341,18967.00
05/31/2015 11:15,2,6.760,ACTIVE,221.42,364.89,59.959,1433085303,"201051344000983","174011321042388",29.52,26.80,0,336.04,409.68,202.0,193.0,0.941,121456.6,121456.6,529,0,0,0,L,1122011218,0,125.17,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085342,18968.00
05/31/2015 11:15,2,6.793,ACTIVE,220.52,365.19,59.954,1433085303,"201051344000917","174011321042388",29.74,27.00,0,336.34,409.98,204.6,195.5,0.946,124855.9,124855.9,530,0,0,0,L,1122011218,0,124.49,127.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085343,18969.00
05/31/2015 11:15,1,6.456,ACTIVE,217.9,344.95,60.00,1433085303,"040051121000116","174011321042388",26.60,18,0.762,316.89,383.08,170.9,164.7,0.753,3137.8000000238,3176.2000000238,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085344,18970.00
05/31/2015 11:15,1,4.154,ACTIVE,219.2,347.13,60.03,1433085303,"033051125000135","174011321042388",35.52,22,0.649,319.52,378.58,146.8,141.3,0.646,2664.5000000119,2697.2000000119,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085346,18971.00
05/31/2015 11:15,2,6.814,ACTIVE,221.19,364.89,59.965,1433085303,"201051344000648","174011321042388",29.44,26.00,0,336.34,410.28,203.1,194.1,0.919,121019.2,121019.2,528,0,0,0,L,1122011218,0,124.72,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085346,18972.00
05/31/2015 11:15,2,6.969,ACTIVE,220.52,364.89,59.965,1433085303,"201051344001093","174011321042388",29.42,26.30,0,336.04,410.58,207.6,198.4,0.928,122900.0,122900.0,530,0,0,0,L,1122011218,0,124.72,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085347,18973.00
05/31/2015 11:15,2,6.885,ACTIVE,221.42,364.89,59.986,1433085303,"201051344000645","174011321042388",29.06,28.80,0,336.34,408.78,202.4,193.5,0.910,121367.7,121367.7,528,0,0,0,L,1122011218,0,125.40,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085348,18974.00
05/31/2015 11:15,2,6.842,ACTIVE,218.93,382.93,59.959,1433085303,"274151322000085","174011321042388",28.82,37.00,0,337.84,397.05,199.8,190.9,0.773,404082.1,404082.1,1838,0,0,0,L,1151911521,0,126.53,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085349,18975.00
05/31/2015 11:15,2,6.734,ACTIVE,220.74,364.29,59.959,1433085303,"201051344000651","174011321042388",29.80,27.00,0,336.04,409.98,203.1,194.1,0.910,120725.2,120725.2,529,0,0,0,L,1122011218,0,125.17,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085350,18976.00
05/31/2015 11:15,2,6.666,ACTIVE,220.29,364.89,59.965,1433085303,"201051344000867","174011321042388",29.38,27.30,0,337.24,409.68,198.3,189.5,0.897,113049.6,113049.6,527,0,0,0,L,1122011218,0,124.94,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085351,18977.00
05/31/2015 11:15,1,6.386,ACTIVE,219.2,339.20,60.03,1433085303,"040051121000095","174011321042388",23.95,21,0.676,319.41,378.99,152.2,147.4,0.671,6068.1000000235,6103.1000000235,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085352,18978.00
05/31/2015 11:15,2,6.674,ACTIVE,218.93,360.99,59.954,1433085303,"201051344001230","174011321042388",29.82,24.30,0,331.53,410.58,201.5,192.6,0.937,124128.5,124128.5,530,0,0,0,L,1122011218,0,124.27,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085353,18979.00
05/31/2015 11:15,2,6.682,ACTIVE,221.42,365.49,59.949,1433085303,"201051344000576","174011321042388",29.58,26.80,0,335.74,409.38,200.1,191.2,0.902,120870.7,120870.7,529,0,0,0,L,1122011218,0,125.17,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085354,18980.00
05/31/2015 11:15,2,6.875,ACTIVE,221.64,366.10,59.954,1433085303,"201051344000579","174011321042388",29.94,24.50,0,336.94,410.88,208.4,199.2,0.963,126406.1,126406.1,530,0,0,0,L,1122011218,0,125.17,127.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433085355,18981.00
05/31/2015 11:30,2,7.229,ACTIVE,219.61,365.49,59.981,1433086203,"201051344000955","174011321042388",29.60,27.00,0,337.24,414.19,216.7,207.2,1.008,126050.0,126050.0,530,0,0,0,L,1122011218,0,124.27,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086204,18982.00
05/31/2015 11:30,1,6.975,ACTIVE,218.8,369.50,60.03,1433086203,"040051121000195","174011321042388",26.26,23,0.807,319.21,385.90,182.2,175.1,0.794,5571.3000000235,5614.1999999997,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086206,18983.00
05/31/2015 11:30,2,7.525,ACTIVE,218.48,380.82,59.996,1433086203,"274151322000095","174011321042388",28.98,41.00,0,336.94,400.36,220.9,211.3,0.822,422687.5,422687.5,1449,0,0,0,L,1151911521,0,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086206,18984.00
05/31/2015 11:30,2,7.145,ACTIVE,220.29,366.10,59.981,1433086203,"201051344000868","174011321042388",29.30,26.30,0,336.94,412.68,212.2,202.9,0.946,112435.7,112435.7,529,0,0,0,L,1122011218,0,124.72,127.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086207,18985.00
05/31/2015 11:30,2,7.271,ACTIVE,222.10,367.30,59.991,1433086203,"201051344000853","174011321042388",28.88,25.80,0,337.84,414.49,212.7,203.3,0.977,118669.1,118669.1,528,0,0,0,L,1122011218,0,125.85,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086208,18986.00
05/31/2015 11:30,2,7.158,ACTIVE,220.97,364.89,59.981,1433086203,"201051344000582","174011321042388",29.30,27.30,0,334.84,413.59,212.3,203.0,0.950,119461.4,119461.4,528,0,0,0,L,1122011218,0,125.17,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086209,18987.00
05/31/2015 11:30,1,6.867,ACTIVE,219.2,382.70,60.03,1433086203,"040051121000097","174011321042388",26.59,21,0.804,316.93,387.46,181.7,175.2,0.793,3233.1000000121,3276.0000000121,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086211,18988.00
05/31/2015 11:30,2,7.246,ACTIVE,222.10,367.90,59.991,1433086203,"201051344000469","174011321042388",29.06,24.50,0,335.74,412.38,213.1,203.8,0.986,113804.0,113804.0,529,0,0,0,L,1122011218,0,125.17,128.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086212,18989.00
05/31/2015 11:30,2,7.287,ACTIVE,222.10,367.90,59.975,1433086203,"201051344000988","174011321042388",28.98,26.30,0,334.54,412.68,213.7,204.3,0.959,113708.3,113708.3,528,0,0,0,L,1122011218,0,125.40,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086213,18990.00
05/31/2015 11:30,2,7.172,ACTIVE,222.10,368.20,59.981,1433086203,"201051344001158","174011321042388",29.36,25.30,0,336.34,412.68,213.1,203.8,0.972,120020.4,120020.4,530,0,0,0,L,1122011218,0,125.40,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086213,18991.00
05/31/2015 11:30,2,7.221,ACTIVE,220.74,364.29,60.012,1433086203,"201051344001025","174011321042388",29.36,28.30,0,336.34,412.98,214.6,205.2,0.955,122781.2,122781.2,531,0,0,0,L,1122011218,0,124.94,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086214,18992.00
05/31/2015 11:30,1,5.040,ACTIVE,218.6,354.05,60.00,1433086203,"033051125000118","174011321042388",40.41,23,0.905,315.23,393.05,202.6,196.0,0.884,3637.4000000119,3685.4999999761,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086216,18993.00
05/31/2015 11:30,2,7.143,ACTIVE,221.64,366.10,59.996,1433086203,"201051344000569","174011321042388",29.26,26.80,0,335.44,411.48,211.6,202.3,0.968,126778.0,126778.0,529,0,0,0,L,1122011218,0,125.17,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086216,18994.00
05/31/2015 11:30,2,4.855,ACTIVE,219.16,443.04,59.975,1433086203,"274151322000094","174011321042388",39.44,37.80,0,404.57,470.39,194.0,185.3,0.738,314358.0,314358.0,1862,0,0,0,L,1151911521,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086217,18995.00
05/31/2015 11:30,1,7.026,ACTIVE,219.4,357.24,60.03,1433086203,"040051121000068","174011321042388",23.49,22,0.727,318.52,382.94,164.2,158.8,0.724,4912.6999999763,4951.4999999882,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086219,18996.00
05/31/2015 11:30,2,7.178,ACTIVE,222.10,367.00,59.981,1433086203,"201051344000458","174011321042388",29.42,28.50,0,336.34,412.68,213.8,204.5,0.999,122365.3,122365.3,530,0,0,0,L,1122011218,0,125.85,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086220,18997.00
05/31/2015 11:30,2,7.086,ACTIVE,218.71,352.27,59.954,1433086203,"274151322000087","174011321042388",26.78,61.00,0,336.94,394.65,192.1,183.5,0.698,383971.8,383971.8,1444,0,0,0,L,1151911521,0,125.85,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086220,18998.00
05/31/2015 11:30,2,7.217,ACTIVE,219.39,360.08,60.002,1433086203,"274151322000052","174011321042388",29.00,38.40,0,336.04,398.86,211.7,202.4,0.804,410247.4,410247.4,1840,0,0,0,L,1151911521,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086221,18999.00
05/31/2015 11:30,2,7.168,ALERT,219.84,366.70,59.975,1433086203,"201051344001145","174011321042388",29.68,24.50,0,306.58,414.19,215.4,206.0,0.981,127412.1,127412.1,529,0,0,0,L,1122011218,0,124.72,126.98,0002,23,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086223,19000.00
05/31/2015 11:30,2,7.176,ACTIVE,219.61,365.80,59.975,1433086203,"201051344000685","174011321042388",29.74,25.30,0,323.41,423.81,216.2,206.7,1.030,126761.5,126761.5,532,0,0,0,L,1122011218,0,125.17,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086224,19001.00
05/31/2015 11:30,2,7.145,ACTIVE,219.16,377.52,59.949,1433086203,"274151322000088","174011321042388",28.51,36.80,0,336.04,397.35,206.2,197.1,0.782,392601.2,392601.2,1447,0,0,0,L,1151911521,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086225,19002.00
05/31/2015 11:30,2,7.195,ACTIVE,220.74,364.89,59.981,1433086203,"201051344000438","174011321042388",29.66,25.80,0,324.02,430.72,216.1,206.6,0.972,126791.4,126791.4,530,0,0,0,L,1122011218,0,125.17,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086226,19003.00
05/31/2015 11:30,2,7.139,ACTIVE,220.74,364.59,59.970,1433086203,"201051344001135","174011321042388",29.38,27.80,0,336.34,413.29,212.2,202.9,0.959,118287.4,118287.4,531,0,0,0,L,1122011218,0,125.17,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086227,19004.00
05/31/2015 11:30,2,7.133,ACTIVE,220.29,364.29,59.975,1433086203,"201051344000417","174011321042388",29.26,26.80,0,336.64,412.98,211.3,202.0,0.986,122931.4,122931.4,528,0,0,0,L,1122011218,0,124.72,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086228,19005.00
05/31/2015 11:30,2,7.301,ACTIVE,219.61,364.89,59.981,1433086203,"201051344000594","174011321042388",29.58,26.50,0,337.24,415.39,218.6,209.0,0.986,122296.4,122296.4,531,0,0,0,L,1122011218,0,124.49,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086229,19006.00
05/31/2015 11:30,2,7.107,ACTIVE,218.48,368.80,59.938,1433086203,"274151322000083","174011321042388",28.94,40.60,0,337.24,397.35,208.2,199.1,0.826,406652.9,406652.9,1846,0,0,0,L,1151911521,0,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086229,19007.00
05/31/2015 11:30,2,7.164,ACTIVE,221.19,365.80,59.975,1433086203,"201051344000585","174011321042388",29.42,27.50,0,335.74,411.78,213.6,204.2,0.972,121231.7,121231.7,529,0,0,0,L,1122011218,0,124.72,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086230,19008.00
05/31/2015 11:30,2,7.217,ACTIVE,218.71,375.41,59.970,1433086203,"274151322000054","174011321042388",28.45,38.40,0,336.64,399.16,208.0,198.8,0.769,402175.4,402175.4,1444,0,0,0,L,1151911521,0,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086231,19009.00
05/31/2015 11:30,2,7.295,ACTIVE,220.97,363.99,59.970,1433086203,"201051344001203","174011321042388",29.18,29.00,0,335.74,413.29,215.6,206.1,0.994,122709.2,122709.2,531,0,0,0,L,1122011218,0,125.62,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086232,19010.00
05/31/2015 11:30,2,7.148,ACTIVE,220.06,365.49,59.970,1433086203,"201051344000646","174011321042388",29.48,26.00,0,336.64,414.19,213.4,204.1,0.986,120438.3,120438.3,528,0,0,0,L,1122011218,0,125.17,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086234,19011.00
05/31/2015 11:30,2,4.709,ACTIVE,219.84,442.74,59.965,1433086203,"274151322000068","174011321042388",40.63,36.80,0,403.97,474.00,193.0,184.3,0.738,313224.3,313224.3,1470,0,0,0,L,1151911521,0,126.30,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086234,19012.00
05/31/2015 11:30,2,7.572,ACTIVE,220.06,376.92,59.959,1433086203,"274151322000076","174011321042388",29.34,39.50,0,336.34,401.56,224.8,215.0,0.866,428183.8,428183.8,1842,0,0,0,L,1151911521,0,126.53,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086235,19013.00
05/31/2015 11:30,1,4.444,ACTIVE,219.3,352.07,60.00,1433086203,"033051125000132","174011321042388",35.02,23,0.680,319.33,379.70,154.8,148.6,0.678,2700.8000000237,2737.2000000237,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086237,19014.00
05/31/2015 11:30,1,4.946,ACTIVE,219.1,372.36,60.00,1433086203,"033051125000150","174011321042388",41.25,22,0.904,315.14,394.79,203.0,196.3,0.878,3531.0000000117,3579.3000000117,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086238,19015.00
05/31/2015 11:30,2,7.256,ACTIVE,219.61,363.39,59.965,1433086203,"201051344000890","174011321042388",29.34,26.80,0,337.54,414.49,215.7,206.3,0.972,124265.5,124265.5,530,0,0,0,L,1122011218,0,124.72,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086239,19016.00
05/31/2015 11:30,2,7.197,ACTIVE,221.42,366.70,59.965,1433086203,"201051344000900","174011321042388",29.26,27.50,0,335.44,411.78,213.1,203.8,0.955,124772.6,124772.6,529,0,0,0,L,1122011218,0,125.40,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086240,19017.00
05/31/2015 11:30,2,7.256,ACTIVE,220.06,365.49,59.975,1433086203,"201051344000633","174011321042388",29.14,26.80,0,334.84,412.68,214.1,204.8,0.959,114439.6,114439.6,532,0,0,0,L,1122011218,0,124.94,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086241,19018.00
05/31/2015 11:30,1,6.904,ACTIVE,219.5,368.36,60.03,1433086203,"040051121000185","174011321042388",26.29,22,0.799,317.42,387.93,180.6,174.2,0.787,3917.4999999761,3960.299999988,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086242,19019.00
05/31/2015 11:30,2,7.174,ACTIVE,221.87,367.00,59.944,1433086203,"201051344000983","174011321042388",29.24,27.30,0,335.44,412.68,212.4,203.1,0.977,121506.5,121506.5,530,0,0,0,L,1122011218,0,125.40,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086243,19020.00
05/31/2015 11:30,2,7.102,ACTIVE,220.97,365.19,59.959,1433086203,"201051344000917","174011321042388",29.82,28.00,0,335.74,412.98,214.6,205.2,0.990,124906.3,124906.3,531,0,0,0,L,1122011218,0,124.72,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086244,19021.00
05/31/2015 11:30,1,6.804,ACTIVE,218.3,380.73,60.03,1433086203,"040051121000116","174011321042388",26.36,19,0.793,316.82,385.55,178.4,172.2,0.788,3176.2000000238,3218.5000000238,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086245,19022.00
05/31/2015 11:30,1,4.371,ACTIVE,219.1,328.21,60.00,1433086203,"033051125000135","174011321042388",35.20,23,0.675,318.99,379.97,153.1,147.1,0.675,2697.2000000119,2733.4000000119,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086246,19023.00
05/31/2015 11:30,2,7.127,ACTIVE,221.19,368.20,59.975,1433086203,"201051344000648","174011321042388",29.48,27.30,0,336.04,412.38,212.7,203.3,0.981,121069.0,121069.0,529,0,0,0,L,1122011218,0,124.94,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086247,19024.00
05/31/2015 11:30,2,7.334,ACTIVE,220.52,364.29,59.975,1433086203,"201051344001093","174011321042388",29.04,27.00,0,335.14,413.29,215.7,206.2,0.968,122950.9,122950.9,531,0,0,0,L,1122011218,0,124.94,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086248,19025.00
05/31/2015 11:30,2,7.289,ACTIVE,221.42,365.80,59.970,1433086203,"201051344000645","174011321042388",28.80,30.50,0,336.04,412.08,212.6,203.3,0.941,121417.7,121417.7,529,0,0,0,L,1122011218,0,125.62,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086249,19026.00
05/31/2015 11:30,2,7.158,ACTIVE,218.71,355.28,59.965,1433086203,"274151322000085","174011321042388",28.78,38.60,0,336.04,398.26,208.8,199.6,0.787,404131.2,404131.2,1839,0,0,0,L,1151911521,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086250,19027.00
05/31/2015 11:30,2,7.287,ACTIVE,220.97,365.19,59.954,1433086203,"201051344000651","174011321042388",29.12,28.30,0,336.04,413.89,215.0,205.6,0.955,120775.7,120775.7,530,0,0,0,L,1122011218,0,125.62,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086251,19028.00
05/31/2015 11:30,2,7.207,ACTIVE,220.52,363.09,59.970,1433086203,"201051344000867","174011321042388",29.14,28.00,0,336.94,412.38,212.8,203.4,0.972,113099.6,113099.6,528,0,0,0,L,1122011218,0,125.17,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086252,19029.00
05/31/2015 11:30,1,6.898,ACTIVE,218.9,326.09,60.03,1433086203,"040051121000095","174011321042388",23.61,22,0.719,319.37,381.13,162.1,156.7,0.714,6103.1000000235,6141.6000000235,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086253,19030.00
05/31/2015 11:30,2,7.182,ACTIVE,219.39,363.09,59.996,1433086203,"201051344001230","174011321042388",29.60,25.00,0,316.80,435.23,215.3,205.9,0.990,124179.2,124179.2,531,0,0,0,L,1122011218,0,124.72,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086254,19031.00
05/31/2015 11:30,2,7.115,ACTIVE,221.64,367.00,59.938,1433086203,"201051344000576","174011321042388",29.22,28.30,0,335.74,411.48,210.7,201.4,0.941,120920.2,120920.2,530,0,0,0,L,1122011218,0,125.40,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086255,19032.00
05/31/2015 11:30,2,7.174,ACTIVE,222.10,367.60,59.959,1433086203,"201051344000579","174011321042388",30.02,25.50,0,336.04,413.59,217.9,208.4,1.003,126457.3,126457.3,531,0,0,0,L,1122011218,0,125.62,127.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433086256,19033.00
05/31/2015 11:45,2,7.391,ACTIVE,219.84,363.09,59.954,1433087103,"201051344000955","174011321042388",29.62,27.80,0,336.64,415.39,221.7,212.0,1.030,126102.3,126102.3,531,0,0,0,L,1122011218,0,124.04,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087105,19034.00
05/31/2015 11:45,1,7.246,ACTIVE,218.9,327.64,60.03,1433087103,"040051121000195","174011321042388",25.87,24,0.824,319.42,388.11,186.6,179.3,0.812,5614.1999999997,5658.3999999878,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087106,19035.00
05/31/2015 11:45,2,7.682,ACTIVE,218.71,362.19,59.938,1433087103,"274151322000095","174011321042388",29.02,42.50,0,335.74,402.16,225.6,215.8,0.840,422740.9,422740.9,1450,0,0,0,L,1151911521,0,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087107,19036.00
05/31/2015 11:45,2,7.559,ACTIVE,220.74,364.89,59.970,1433087103,"201051344000868","174011321042388",28.35,27.30,0,335.14,414.19,217.0,207.5,0.959,112486.9,112486.9,530,0,0,0,L,1122011218,0,124.72,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087108,19037.00
05/31/2015 11:45,2,7.459,ACTIVE,222.32,367.60,59.975,1433087103,"201051344000853","174011321042388",28.82,27.30,0,336.04,417.79,217.7,208.2,0.986,118720.4,118720.4,529,0,0,0,L,1122011218,0,125.85,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087108,19038.00
05/31/2015 11:45,2,7.336,ACTIVE,221.19,365.49,59.938,1433087103,"201051344000582","174011321042388",29.24,28.80,0,334.84,415.09,217.2,207.7,0.977,119512.7,119512.7,529,0,0,0,L,1122011218,0,124.94,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087109,19039.00
05/31/2015 11:45,1,7.089,ACTIVE,219.1,365.31,60.00,1433087103,"040051121000097","174011321042388",26.30,22,0.821,317.90,388.72,185.5,178.7,0.809,3276.0000000121,3320.0000000121,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087111,19040.00
05/31/2015 11:45,2,7.484,ACTIVE,222.10,366.10,59.981,1433087103,"201051344000469","174011321042388",28.78,25.30,0,335.14,417.49,218.1,208.6,1.030,113855.4,113855.4,530,0,0,0,L,1122011218,0,124.94,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087112,19041.00
05/31/2015 11:45,2,7.557,ACTIVE,221.87,367.90,59.970,1433087103,"201051344000988","174011321042388",28.57,27.50,0,334.24,417.79,218.6,209.0,0.994,113759.9,113759.9,529,0,0,0,L,1122011218,0,125.17,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087113,19042.00
05/31/2015 11:45,2,7.432,ACTIVE,222.10,363.99,59.970,1433087103,"201051344001158","174011321042388",28.98,27.00,0,336.04,415.99,218.1,208.6,0.981,120071.8,120071.8,531,0,0,0,L,1122011218,0,125.17,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087114,19043.00
05/31/2015 11:45,2,7.500,ACTIVE,220.74,364.89,59.959,1433087103,"201051344001025","174011321042388",28.90,29.50,0,335.74,415.39,219.5,209.9,0.963,122833.0,122833.0,532,0,0,0,L,1122011218,0,124.72,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087115,19044.00
05/31/2015 11:45,1,4.884,ACTIVE,218.9,376.14,60.00,1433087103,"033051125000118","174011321042388",41.79,23,0.907,314.54,395.79,203.0,196.4,0.873,3685.4999999761,3734.4000000119,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087116,19045.00
05/31/2015 11:45,2,7.365,ACTIVE,221.64,365.80,59.975,1433087103,"201051344000569","174011321042388",28.98,27.50,0,335.44,413.59,216.2,206.7,0.986,126829.0,126829.0,530,0,0,0,L,1122011218,0,124.94,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087117,19046.00
05/31/2015 11:45,2,4.902,ACTIVE,218.71,448.45,59.959,1433087103,"274151322000094","174011321042388",39.72,39.50,0,396.15,470.99,198.2,189.3,0.756,314404.5,314404.5,1863,0,0,0,L,1151911521,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087118,19047.00
05/31/2015 11:45,1,7.181,ALERT,219.0,373.69,60.03,1433087103,"040051121000068","174011321042388",23.37,23,0.739,318.85,383.65,167.0,160.9,0.734,4951.4999999882,4991.3000000001,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433087119,19048.00
05/31/2015 11:45,2,7.484,ACTIVE,221.87,363.99,59.970,1433087103,"201051344000458","174011321042388",28.88,30.80,0,336.04,414.19,218.8,209.3,0.994,122416.9,122416.9,531,0,0,0,L,1122011218,0,125.62,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087120,19049.00
05/31/2015 11:45,2,7.350,ACTIVE,218.93,373.31,59.970,1433087103,"274151322000087","174011321042388",26.26,65.00,0,336.34,394.95,195.4,186.7,0.734,384018.0,384018.0,1445,0,0,0,L,1151911521,0,125.85,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087121,19050.00
05/31/2015 11:45,2,7.416,ACTIVE,219.16,374.51,59.965,1433087103,"274151322000052","174011321042388",28.78,39.50,0,334.84,399.46,216.2,206.7,0.822,410298.5,410298.5,1841,0,0,0,L,1151911521,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087122,19051.00
05/31/2015 11:45,2,7.355,ACTIVE,219.84,364.29,59.981,1433087103,"201051344001145","174011321042388",29.60,26.00,0,335.74,415.09,220.7,211.0,0.986,127464.2,127464.2,531,0,0,0,L,1122011218,0,124.27,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087123,19052.00
05/31/2015 11:45,2,7.420,ACTIVE,219.61,363.39,59.965,1433087103,"201051344000685","174011321042388",29.46,26.30,0,336.64,415.39,221.3,211.7,1.047,126813.7,126813.7,533,0,0,0,L,1122011218,0,125.17,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087124,19053.00
05/31/2015 11:45,2,7.334,ACTIVE,218.71,379.62,59.965,1433087103,"274151322000088","174011321042388",28.27,38.00,0,335.44,398.56,210.0,200.7,0.791,392650.8,392650.8,1448,0,0,0,L,1151911521,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087125,19054.00
05/31/2015 11:45,2,7.463,ACTIVE,220.52,364.59,59.970,1433087103,"201051344000438","174011321042388",29.22,26.80,0,335.44,415.39,220.7,211.1,1.003,126843.6,126843.6,531,0,0,0,L,1122011218,0,124.94,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087126,19055.00
05/31/2015 11:45,2,7.289,ACTIVE,220.74,362.79,59.933,1433087103,"201051344001135","174011321042388",29.38,28.50,0,336.04,414.19,216.9,207.4,0.972,118338.7,118338.7,532,0,0,0,L,1122011218,0,124.94,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087127,19056.00
05/31/2015 11:45,2,7.393,ACTIVE,220.29,365.19,59.965,1433087103,"201051344000417","174011321042388",28.84,28.00,0,335.74,413.59,216.0,206.5,0.999,122982.3,122982.3,529,0,0,0,L,1122011218,0,124.72,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087128,19057.00
05/31/2015 11:45,2,7.516,ACTIVE,219.61,364.29,59.996,1433087103,"201051344000594","174011321042388",29.40,27.80,0,335.74,416.29,223.8,214.1,1.008,122349.3,122349.3,532,0,0,0,L,1122011218,0,124.27,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087129,19058.00
05/31/2015 11:45,2,7.330,ACTIVE,218.71,378.12,59.970,1433087103,"274151322000083","174011321042388",28.69,42.50,0,336.04,398.86,212.9,203.6,0.844,406703.2,406703.2,1847,0,0,0,L,1151911521,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087130,19059.00
05/31/2015 11:45,2,7.416,ACTIVE,221.42,367.00,59.986,1433087103,"201051344000585","174011321042388",29.06,28.50,0,335.74,413.29,218.3,208.7,0.990,121283.2,121283.2,530,0,0,0,L,1122011218,0,124.94,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087131,19060.00
05/31/2015 11:45,2,7.400,ACTIVE,218.71,378.42,59.975,1433087103,"274151322000054","174011321042388",28.31,40.20,0,336.04,399.46,211.8,202.5,0.800,402225.5,402225.5,1445,0,0,0,L,1151911521,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087131,19061.00
05/31/2015 11:45,2,7.406,ACTIVE,220.97,364.59,59.970,1433087103,"201051344001203","174011321042388",29.28,30.30,0,335.74,415.39,219.5,210.0,1.021,122761.2,122761.2,532,0,0,0,L,1122011218,0,125.40,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087132,19062.00
05/31/2015 11:45,2,7.367,ACTIVE,219.84,362.79,59.954,1433087103,"201051344000646","174011321042388",29.24,26.80,0,335.74,415.39,218.1,208.6,1.012,120489.7,120489.7,529,0,0,0,L,1122011218,0,124.72,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087133,19063.00
05/31/2015 11:45,2,4.926,ACTIVE,219.84,433.72,59.970,1433087103,"274151322000068","174011321042388",39.50,38.20,0,401.56,477.31,198.6,189.7,0.742,313271.0,313271.0,1471,0,0,0,L,1151911521,0,126.07,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087134,19064.00
05/31/2015 11:45,2,7.855,ACTIVE,219.61,364.59,59.965,1433087103,"274151322000076","174011321042388",28.84,40.20,0,335.14,402.46,229.3,219.4,0.879,428238.0,428238.0,1843,0,0,0,L,1151911521,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087135,19065.00
05/31/2015 11:45,1,4.597,ACTIVE,218.8,324.73,60.03,1433087103,"033051125000132","174011321042388",34.69,24,0.698,319.21,380.89,158.6,151.7,0.698,2737.2000000237,2774.6000000237,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087136,19066.00
05/31/2015 11:45,1,4.841,ACTIVE,218.6,334.48,60.00,1433087103,"033051125000150","174011321042388",42.15,23,0.904,315.01,396.54,203.0,195.9,0.884,3579.3000000117,3628.5000000117,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087138,19067.00
05/31/2015 11:45,2,7.455,ACTIVE,219.84,363.09,59.965,1433087103,"201051344000890","174011321042388",29.16,27.30,0,336.34,415.39,220.1,210.5,0.990,124317.4,124317.4,531,0,0,0,L,1122011218,0,124.72,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087139,19068.00
05/31/2015 11:45,2,7.441,ACTIVE,221.42,365.80,59.970,1433087103,"201051344000900","174011321042388",28.96,28.80,0,334.84,414.19,218.1,208.6,0.950,124824.0,124824.0,530,0,0,0,L,1122011218,0,125.40,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087140,19069.00
05/31/2015 11:45,2,7.457,ACTIVE,220.74,365.49,59.981,1433087103,"201051344000633","174011321042388",29.00,28.00,0,335.14,414.49,218.9,209.4,1.016,114491.3,114491.3,533,0,0,0,L,1122011218,0,124.94,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087141,19070.00
05/31/2015 11:45,1,7.155,ACTIVE,219.5,366.56,60.03,1433087103,"040051121000185","174011321042388",25.99,23,0.818,318.83,389.56,185.1,178.7,0.805,3960.299999988,4004.0999999999,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087142,19071.00
05/31/2015 11:45,2,7.438,ACTIVE,221.87,365.49,59.965,1433087103,"201051344000983","174011321042388",28.78,29.30,0,335.44,415.09,216.7,207.2,0.986,121557.6,121557.6,531,0,0,0,L,1122011218,0,125.40,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087143,19072.00
05/31/2015 11:45,2,7.484,ACTIVE,221.19,364.89,59.965,1433087103,"201051344000917","174011321042388",28.92,29.00,0,334.84,414.49,219.1,209.5,1.021,124958.1,124958.1,532,0,0,0,L,1122011218,0,124.94,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087144,19073.00
05/31/2015 11:45,1,7.031,ACTIVE,218.2,380.51,60.00,1433087103,"040051121000116","174011321042388",26.12,20,0.813,317.62,388.83,182.7,176.5,0.802,3218.5000000238,3261.9000000238,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087145,19074.00
05/31/2015 11:45,1,4.528,ACTIVE,219.4,362.27,60.00,1433087103,"033051125000135","174011321042388",34.69,24,0.690,318.38,382.44,156.3,150.3,0.683,2733.4000000119,2770.4000000119,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087146,19075.00
05/31/2015 11:45,2,7.334,ACTIVE,221.42,365.49,59.981,1433087103,"201051344000648","174011321042388",29.24,29.00,0,336.04,414.49,217.2,207.7,0.977,121120.3,121120.3,530,0,0,0,L,1122011218,0,124.72,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087147,19076.00
05/31/2015 11:45,2,7.436,ACTIVE,220.97,365.49,60.012,1433087103,"201051344001093","174011321042388",29.24,28.50,0,334.84,415.09,220.1,210.5,0.986,123002.9,123002.9,532,0,0,0,L,1122011218,0,124.94,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087148,19077.00
05/31/2015 11:45,2,7.521,ACTIVE,221.64,365.19,59.975,1433087103,"201051344000645","174011321042388",28.53,32.00,0,336.34,412.98,217.1,207.7,0.963,121468.9,121468.9,530,0,0,0,L,1122011218,0,125.40,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087149,19078.00
05/31/2015 11:45,2,7.432,ACTIVE,218.93,357.68,59.970,1433087103,"274151322000085","174011321042388",28.31,40.40,0,336.04,399.16,213.0,203.6,0.804,404181.5,404181.5,1840,0,0,0,L,1151911521,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087150,19079.00
05/31/2015 11:45,2,7.486,ACTIVE,221.42,368.80,59.981,1433087103,"201051344000651","174011321042388",29.00,29.30,0,335.14,414.49,219.9,210.3,0.990,120827.5,120827.5,531,0,0,0,L,1122011218,0,125.62,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087151,19080.00
05/31/2015 11:45,2,7.379,ACTIVE,220.74,363.09,59.986,1433087103,"201051344000867","174011321042388",29.06,30.30,0,336.04,413.59,217.1,207.6,0.981,113150.8,113150.8,529,0,0,0,L,1122011218,0,125.17,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087152,19081.00
05/31/2015 11:45,1,7.177,ACTIVE,219.1,360.71,60.00,1433087103,"040051121000095","174011321042388",23.19,23,0.737,319.28,382.26,165.6,160.2,0.727,6141.6000000235,6180.8000000116,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087153,19082.00
05/31/2015 11:45,2,7.455,ACTIVE,219.61,362.49,59.981,1433087103,"201051344001230","174011321042388",29.18,26.50,0,332.13,415.09,220.3,210.7,1.012,124231.2,124231.2,532,0,0,0,L,1122011218,0,124.49,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087154,19083.00
05/31/2015 11:45,2,7.471,ACTIVE,222.10,368.20,59.965,1433087103,"201051344000576","174011321042388",28.43,30.30,0,335.14,416.29,215.0,205.6,0.959,120971.0,120971.0,531,0,0,0,L,1122011218,0,125.62,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087155,19084.00
05/31/2015 11:45,2,7.459,ACTIVE,222.55,366.40,59.986,1433087103,"201051344000579","174011321042388",29.52,26.50,0,335.74,419.00,223.0,213.3,1.025,126510.0,126510.0,532,0,0,0,L,1122011218,0,125.40,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433087156,19085.00
05/31/2015 12:00,2,7.623,ACTIVE,220.06,364.59,59.938,1433088003,"201051344000955","174011321042388",29.20,28.80,0,326.12,420.80,225.4,215.6,1.047,126155.8,126155.8,532,0,0,0,L,1122011218,0,124.49,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088004,19086.00
05/31/2015 12:00,1,7.481,ACTIVE,219.0,338.97,60.00,1433088003,"040051121000195","174011321042388",25.64,25,0.844,301.87,391.69,190.9,183.5,0.830,5658.3999999878,5703.5000000116,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088005,19087.00
05/31/2015 12:00,2,7.957,ACTIVE,218.71,355.88,59.975,1433088003,"274151322000095","174011321042388",28.65,43.80,0,325.22,404.87,230.9,220.9,0.866,422795.5,422795.5,1451,0,0,0,L,1151911521,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088006,19088.00
05/31/2015 12:00,2,7.678,ACTIVE,220.97,363.99,59.970,1433088003,"201051344000868","174011321042388",28.61,28.00,0,328.22,418.09,222.3,212.7,0.994,112539.4,112539.4,531,0,0,0,L,1122011218,0,124.94,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088008,19089.00
05/31/2015 12:00,2,7.580,ACTIVE,222.55,368.80,59.975,1433088003,"201051344000853","174011321042388",29.00,28.50,0,325.82,420.50,222.5,212.8,1.025,118773.1,118773.1,530,0,0,0,L,1122011218,0,126.07,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088009,19090.00
05/31/2015 12:00,2,7.598,ACTIVE,221.42,366.70,59.975,1433088003,"201051344000582","174011321042388",28.78,29.50,0,327.32,417.49,221.3,211.7,1.003,119565.2,119565.2,530,0,0,0,L,1122011218,0,125.17,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088010,19091.00
05/31/2015 12:00,1,7.307,ACTIVE,219.8,381.79,60.03,1433088003,"040051121000097","174011321042388",25.99,23,0.835,306.64,392.25,189.0,181.8,0.824,3320.0000000121,3365.1000000121,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088011,19092.00
05/31/2015 12:00,2,7.672,ACTIVE,222.55,367.90,59.959,1433088003,"201051344000469","174011321042388",28.73,26.50,0,325.52,420.20,223.0,213.3,1.034,113908.1,113908.1,531,0,0,0,L,1122011218,0,125.40,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088012,19093.00
05/31/2015 12:00,2,7.797,ACTIVE,222.32,368.20,59.975,1433088003,"201051344000988","174011321042388",28.25,28.80,0,323.11,421.70,222.8,213.1,1.003,113812.7,113812.7,530,0,0,0,L,1122011218,0,125.62,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088013,19094.00
05/31/2015 12:00,2,7.596,ACTIVE,222.55,367.30,59.944,1433088003,"201051344001158","174011321042388",28.90,28.30,0,325.52,419.90,222.2,212.6,1.016,120124.6,120124.6,532,0,0,0,L,1122011218,0,125.62,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088014,19095.00
05/31/2015 12:00,2,7.748,ACTIVE,221.19,364.89,59.954,1433088003,"201051344001025","174011321042388",28.55,30.50,0,326.72,418.70,223.9,214.2,0.999,122886.1,122886.1,533,0,0,0,L,1122011218,0,124.94,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088015,19096.00
05/31/2015 12:00,1,4.821,ACTIVE,219.0,328.83,60.03,1433088003,"033051125000118","174011321042388",42.33,24,0.900,301.48,396.77,203.1,195.6,0.882,3734.4000000119,3783.4000000119,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088016,19097.00
05/31/2015 12:00,2,7.551,ACTIVE,222.10,367.90,59.986,1433088003,"201051344000569","174011321042388",28.92,29.00,0,325.82,420.50,221.0,211.4,1.016,126881.2,126881.2,531,0,0,0,L,1122011218,0,125.17,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088017,19098.00
