ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 12:00,2,5.002,ACTIVE,219.16,431.92,60.012,1433088003,"274151322000094","174011321042388",39.78,40.80,0,396.75,468.29,201.0,192.1,0.765,314452.3,314452.3,1864,0,0,0,L,1151911521,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088018,19099.00
05/31/2015 12:00,1,7.486,ACTIVE,218.8,366.79,60.03,1433088003,"040051121000068","174011321042388",22.91,24,0.756,303.97,386.36,170.6,164.3,0.744,4991.3000000001,5031.9999999882,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088019,19100.00
05/31/2015 12:00,2,7.639,ACTIVE,222.32,368.20,60.002,1433088003,"201051344000458","174011321042388",28.98,31.80,0,326.12,418.09,224.2,214.4,1.043,122469.8,122469.8,532,0,0,0,L,1122011218,0,125.85,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088020,19101.00
05/31/2015 12:00,2,7.529,ACTIVE,218.48,374.81,59.975,1433088003,"274151322000087","174011321042388",26.18,68.00,0,325.22,395.55,199.7,190.8,0.747,384065.2,384065.2,1446,0,0,0,L,1151911521,0,125.62,124.72,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088021,19102.00
05/31/2015 12:00,2,7.674,ACTIVE,218.93,359.18,59.965,1433088003,"274151322000052","174011321042388",28.37,41.00,0,325.82,403.07,220.5,210.9,0.835,410350.7,410350.7,1842,0,0,0,L,1151911521,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088022,19103.00
05/31/2015 12:00,2,7.598,ACTIVE,220.29,364.59,59.965,1433088003,"201051344001145","174011321042388",29.36,27.00,0,326.72,417.19,225.8,216.1,1.012,127517.6,127517.6,532,0,0,0,L,1122011218,0,124.94,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088022,19104.00
05/31/2015 12:00,2,7.703,ACTIVE,219.84,363.99,59.986,1433088003,"201051344000685","174011321042388",29.00,27.30,0,327.32,418.39,226.3,216.5,1.065,126867.1,126867.1,534,0,0,0,L,1122011218,0,125.17,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088023,19105.00
05/31/2015 12:00,2,7.582,ACTIVE,218.48,362.19,59.970,1433088003,"274151322000088","174011321042388",27.91,40.20,0,325.52,400.06,214.3,204.9,0.804,392701.5,392701.5,1449,0,0,0,L,1151911521,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088024,19106.00
05/31/2015 12:00,2,7.678,ACTIVE,220.74,368.20,59.981,1433088003,"201051344000438","174011321042388",28.94,27.80,0,327.92,418.39,225.0,215.3,1.030,126897.0,126897.0,532,0,0,0,L,1122011218,0,125.17,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088025,19107.00
05/31/2015 12:00,2,7.645,ACTIVE,220.97,366.70,59.965,1433088003,"201051344001135","174011321042388",28.67,30.50,0,327.02,420.80,221.8,212.1,0.990,118391.2,118391.2,533,0,0,0,L,1122011218,0,125.17,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088026,19108.00
05/31/2015 12:00,2,7.611,ACTIVE,220.29,365.19,59.981,1433088003,"201051344000417","174011321042388",28.61,29.00,0,327.32,417.49,220.3,210.7,1.016,123034.5,123034.5,530,0,0,0,L,1122011218,0,124.72,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088027,19109.00
05/31/2015 12:00,2,7.709,ACTIVE,220.06,363.99,59.944,1433088003,"201051344000594","174011321042388",29.30,28.80,0,324.62,419.90,228.8,218.9,1.030,122403.3,122403.3,533,0,0,0,L,1122011218,0,124.72,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088028,19110.00
05/31/2015 12:00,2,7.570,ACTIVE,218.93,356.18,59.981,1433088003,"274151322000083","174011321042388",28.41,43.20,0,322.51,400.96,217.8,208.3,0.862,406754.6,406754.6,1848,0,0,0,L,1151911521,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088029,19111.00
05/31/2015 12:00,2,7.672,ACTIVE,221.64,369.40,59.991,1433088003,"201051344000585","174011321042388",28.71,29.50,0,327.32,418.70,222.9,213.2,1.030,121336.0,121336.0,531,0,0,0,L,1122011218,0,124.94,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088030,19112.00
05/31/2015 12:00,2,7.623,ACTIVE,218.93,371.21,59.970,1433088003,"274151322000054","174011321042388",28.01,42.50,0,324.32,402.46,216.3,206.8,0.831,402276.7,402276.7,1446,0,0,0,L,1151911521,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088031,19113.00
05/31/2015 12:00,2,7.705,ACTIVE,221.64,365.49,59.981,1433088003,"201051344001203","174011321042388",28.78,31.00,0,326.42,421.40,224.4,214.7,1.021,122814.3,122814.3,533,0,0,0,L,1122011218,0,125.85,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088032,19114.00
05/31/2015 12:00,2,7.557,ACTIVE,220.29,365.19,59.986,1433088003,"201051344000646","174011321042388",29.06,28.00,0,324.92,420.20,222.4,212.8,1.025,120542.5,120542.5,530,0,0,0,L,1122011218,0,125.17,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088032,19115.00
05/31/2015 12:00,2,5.029,ACTIVE,219.84,442.14,59.981,1433088003,"274151322000068","174011321042388",39.70,39.30,0,398.56,474.30,204.1,195.1,0.747,313318.8,313318.8,1472,0,0,0,L,1151911521,0,126.30,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088033,19116.00
05/31/2015 12:00,2,8.033,ACTIVE,220.06,382.33,59.975,1433088003,"274151322000076","174011321042388",28.73,41.80,0,326.72,405.17,233.6,223.5,0.888,428293.4,428293.4,1844,0,0,0,L,1151911521,0,126.07,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088034,19117.00
05/31/2015 12:00,1,4.719,ACTIVE,219.5,378.45,60.00,1433088003,"033051125000132","174011321042388",34.41,24,0.711,303.99,384.06,161.5,155.0,0.706,2774.6000000237,2812.7000000237,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088036,19118.00
05/31/2015 12:00,1,4.801,ACTIVE,219.1,323.20,60.03,1433088003,"033051125000150","174011321042388",42.45,24,0.906,302.91,397.56,202.7,197.0,0.882,3628.5000000117,3677.5000000117,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088037,19119.00
05/31/2015 12:00,2,7.742,ACTIVE,220.06,365.19,59.986,1433088003,"201051344000890","174011321042388",28.65,28.30,0,321.91,418.39,224.5,214.8,1.012,124370.6,124370.6,532,0,0,0,L,1122011218,0,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088038,19120.00
05/31/2015 12:00,2,7.668,ACTIVE,222.10,367.30,59.991,1433088003,"201051344000900","174011321042388",28.84,29.80,0,326.72,418.70,223.9,214.2,0.994,124876.8,124876.8,531,0,0,0,L,1122011218,0,125.62,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088039,19121.00
05/31/2015 12:00,2,7.750,ACTIVE,221.19,365.80,59.981,1433088003,"201051344000633","174011321042388",28.57,29.00,0,327.02,422.30,224.4,214.7,1.030,114544.2,114544.2,534,0,0,0,L,1122011218,0,125.40,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088040,19122.00
05/31/2015 12:00,1,7.303,ACTIVE,219.9,324.57,60.03,1433088003,"040051121000185","174011321042388",25.92,25,0.833,304.63,391.91,188.4,181.9,0.822,4004.0999999999,4049.0999999999,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088041,19123.00
05/31/2015 12:00,2,7.613,ACTIVE,222.32,369.40,59.981,1433088003,"201051344000983","174011321042388",28.82,30.50,0,325.52,419.60,222.2,212.5,1.016,121610.0,121610.0,532,0,0,0,L,1122011218,0,125.85,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088042,19124.00
05/31/2015 12:00,2,7.732,ACTIVE,221.42,365.80,60.012,1433088003,"201051344000917","174011321042388",28.55,30.80,0,326.72,417.49,223.6,213.8,1.025,125011.0,125011.0,533,0,0,0,L,1122011218,0,125.17,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088043,19125.00
05/31/2015 12:00,1,7.187,ALERT,218.5,370.29,60.03,1433088003,"040051121000116","174011321042388",26.03,20,0.830,303.40,389.21,186.1,179.6,0.813,3261.9000000238,3306.2000000238,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433088045,19126.00
05/31/2015 12:00,1,4.621,ACTIVE,219.6,327.79,60.03,1433088003,"033051125000135","174011321042388",34.61,25,0.701,305.30,384.17,159.1,153.1,0.698,2770.4000000119,2808.2000000119,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088046,19127.00
05/31/2015 12:00,2,7.451,ACTIVE,221.87,366.70,59.986,1433088003,"201051344000648","174011321042388",29.48,30.00,0,325.82,417.19,222.4,212.7,1.008,121172.8,121172.8,531,0,0,0,L,1122011218,0,125.17,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088047,19128.00
05/31/2015 12:00,2,7.691,ACTIVE,221.19,366.10,59.991,1433088003,"201051344001093","174011321042388",28.77,29.50,0,327.02,421.70,224.2,214.4,0.994,123056.1,123056.1,533,0,0,0,L,1122011218,0,124.94,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088048,19129.00
05/31/2015 12:00,2,7.625,ACTIVE,222.10,365.49,59.991,1433088003,"201051344000645","174011321042388",28.86,32.80,0,325.82,418.70,222.8,213.2,1.003,121521.5,121521.5,531,0,0,0,L,1122011218,0,125.62,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088049,19130.00
05/31/2015 12:00,2,7.635,ACTIVE,219.16,379.62,60.002,1433088003,"274151322000085","174011321042388",28.09,42.30,0,324.62,400.66,217.1,207.6,0.818,404232.9,404232.9,1841,0,0,0,L,1151911521,0,126.53,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088050,19131.00
05/31/2015 12:00,2,7.686,ACTIVE,221.64,366.70,59.996,1433088003,"201051344000651","174011321042388",28.80,31.00,0,326.72,421.10,224.1,214.3,1.016,120880.5,120880.5,532,0,0,0,L,1122011218,0,125.85,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088051,19132.00
05/31/2015 12:00,2,7.695,ACTIVE,221.42,363.99,59.970,1433088003,"201051344000867","174011321042388",28.61,31.00,0,327.02,417.19,223.0,213.3,0.999,113203.4,113203.4,530,0,0,0,L,1122011218,0,125.62,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088052,19133.00
05/31/2015 12:00,1,7.391,ACTIVE,218.9,355.78,60.00,1433088003,"040051121000095","174011321042388",22.85,24,0.745,305.28,386.22,168.1,162.3,0.739,6180.8000000116,6220.9999999997,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088053,19134.00
05/31/2015 12:00,2,7.580,ACTIVE,220.06,363.69,59.981,1433088003,"201051344001230","174011321042388",29.34,26.50,0,325.22,419.00,225.1,215.3,1.034,124284.4,124284.4,533,0,0,0,L,1122011218,0,124.94,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088054,19135.00
05/31/2015 12:00,2,7.559,ACTIVE,222.55,367.00,59.981,1433088003,"201051344000576","174011321042388",28.90,31.50,0,325.22,414.19,221.1,211.5,0.990,121023.1,121023.1,532,0,0,0,L,1122011218,0,125.62,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088055,19136.00
05/31/2015 12:00,2,7.648,ACTIVE,222.77,369.10,59.981,1433088003,"201051344000579","174011321042388",29.36,27.50,0,326.42,421.40,227.5,217.6,1.052,126563.9,126563.9,533,0,0,0,L,1122011218,0,125.62,127.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088056,19137.00
05/31/2015 12:15,2,7.877,ACTIVE,220.52,366.70,59.965,1433088903,"201051344000955","174011321042388",28.96,30.00,0,335.74,418.09,231.1,221.1,1.074,126210.4,126210.4,533,0,0,0,L,1122011218,0,124.49,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088904,19138.00
05/31/2015 12:15,1,7.628,ACTIVE,219.3,326.88,60.03,1433088903,"040051121000195","174011321042388",25.65,26,0.858,317.31,390.75,194.7,186.9,0.846,5703.5000000116,5749.6999999997,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088905,19139.00
05/31/2015 12:15,2,8.158,ACTIVE,219.16,356.78,59.975,1433088903,"274151322000095","174011321042388",28.55,46.00,0,334.84,404.57,235.8,225.7,0.875,422851.3,422851.3,1452,0,0,0,L,1151911521,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088906,19140.00
05/31/2015 12:15,2,7.895,ACTIVE,221.19,367.30,59.991,1433088903,"201051344000868","174011321042388",28.33,29.00,0,333.33,417.19,226.6,216.7,1.016,112593.0,112593.0,532,0,0,0,L,1122011218,0,124.94,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088907,19141.00
05/31/2015 12:15,2,7.803,ACTIVE,223.00,370.90,59.981,1433088903,"201051344000853","174011321042388",28.73,29.50,0,340.85,421.40,227.0,217.2,1.043,118826.9,118826.9,531,0,0,0,L,1122011218,0,126.53,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088908,19142.00
05/31/2015 12:15,2,7.777,ACTIVE,221.64,367.30,59.981,1433088903,"201051344000582","174011321042388",28.77,31.00,0,334.84,417.79,226.7,216.8,1.043,119618.7,119618.7,531,0,0,0,L,1122011218,0,125.40,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088909,19143.00
05/31/2015 12:15,1,7.445,ACTIVE,219.4,364.28,60.03,1433088903,"040051121000097","174011321042388",26.07,24,0.853,318.37,391.29,193.2,185.9,0.832,3365.1000000121,3411.0000000121,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088910,19144.00
05/31/2015 12:15,2,7.842,ACTIVE,222.55,369.10,59.981,1433088903,"201051344000469","174011321042388",28.63,27.80,0,335.14,421.40,227.3,217.4,1.056,113961.9,113961.9,532,0,0,0,L,1122011218,0,125.17,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088911,19145.00
05/31/2015 12:15,2,7.859,ACTIVE,222.55,368.20,59.981,1433088903,"201051344000988","174011321042388",28.61,29.80,0,333.33,421.40,227.5,217.7,1.030,113866.5,113866.5,531,0,0,0,L,1122011218,0,125.40,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088912,19146.00
05/31/2015 12:15,2,7.906,ACTIVE,222.77,368.80,59.991,1433088903,"201051344001158","174011321042388",28.41,29.30,0,334.84,421.10,227.4,217.5,1.039,120178.4,120178.4,533,0,0,0,L,1122011218,0,125.62,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088913,19147.00
05/31/2015 12:15,2,7.916,ACTIVE,221.64,367.00,59.975,1433088903,"201051344001025","174011321042388",28.61,32.00,0,335.14,418.09,229.2,219.3,1.003,122940.2,122940.2,534,0,0,0,L,1122011218,0,125.17,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088914,19148.00
05/31/2015 12:15,1,4.807,ACTIVE,218.6,370.11,60.03,1433088903,"033051125000118","174011321042388",42.54,25,0.900,313.14,397.94,203.4,196.2,0.884,3783.4000000119,3832.2999999881,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088915,19149.00
05/31/2015 12:15,2,7.871,ACTIVE,222.55,369.10,59.996,1433088903,"201051344000569","174011321042388",28.29,30.50,0,334.54,419.30,225.6,215.8,1.021,126934.6,126934.6,532,0,0,0,L,1122011218,0,125.40,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088916,19150.00
05/31/2015 12:15,2,5.162,ACTIVE,219.16,427.41,59.959,1433088903,"274151322000094","174011321042388",39.50,42.00,0,396.15,467.69,204.9,195.8,0.756,314501.0,314501.0,1865,0,0,0,L,1151911521,0,126.07,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088917,19151.00
05/31/2015 12:15,1,7.590,ACTIVE,219.3,332.02,60.03,1433088903,"040051121000068","174011321042388",23.02,25,0.769,318.66,385.98,173.9,167.5,0.757,5031.9999999882,5073.1999999763,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088918,19152.00
05/31/2015 12:15,2,7.830,ACTIVE,222.32,369.70,59.996,1433088903,"201051344000458","174011321042388",28.88,32.80,0,335.44,420.50,229.1,219.2,1.069,122524.0,122524.0,533,0,0,0,L,1122011218,0,125.85,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088919,19153.00
05/31/2015 12:15,2,7.730,ACTIVE,219.16,378.42,59.991,1433088903,"274151322000087","174011321042388",25.90,71.30,0,335.74,396.75,202.7,193.8,0.760,384113.2,384113.2,1447,0,0,0,L,1151911521,0,126.30,124.94,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088920,19154.00
05/31/2015 12:15,2,7.801,ACTIVE,219.16,364.59,59.986,1433088903,"274151322000052","174011321042388",28.51,42.80,0,334.24,402.16,225.1,215.3,0.844,410403.9,410403.9,1843,0,0,0,L,1151911521,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088921,19155.00
05/31/2015 12:15,2,7.732,ACTIVE,220.29,365.49,59.986,1433088903,"201051344001145","174011321042388",29.54,27.80,0,335.44,418.70,231.2,221.3,1.034,127572.3,127572.3,533,0,0,0,L,1122011218,0,124.49,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088922,19156.00
05/31/2015 12:15,2,7.789,ACTIVE,220.29,367.90,59.986,1433088903,"201051344000685","174011321042388",29.40,27.80,0,336.04,418.09,231.7,221.7,1.096,126921.9,126921.9,535,0,0,0,L,1122011218,0,125.40,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088923,19157.00
05/31/2015 12:15,2,7.748,ACTIVE,219.39,352.27,59.981,1433088903,"274151322000088","174011321042388",27.91,41.30,0,335.74,400.36,219.0,209.4,0.809,392753.2,392753.2,1450,0,0,0,L,1151911521,0,126.53,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088924,19158.00
05/31/2015 12:15,2,7.701,ACTIVE,220.97,365.80,60.007,1433088903,"201051344000438","174011321042388",29.56,28.80,0,335.14,418.70,230.4,220.5,1.047,126951.5,126951.5,533,0,0,0,L,1122011218,0,125.17,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088925,19159.00
05/31/2015 12:15,2,7.781,ACTIVE,221.19,367.60,59.991,1433088903,"201051344001135","174011321042388",28.86,31.30,0,335.14,417.19,227.3,217.5,1.012,118444.8,118444.8,534,0,0,0,L,1122011218,0,125.17,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088926,19160.00
05/31/2015 12:15,2,7.785,ACTIVE,220.97,369.10,59.996,1433088903,"201051344000417","174011321042388",28.63,29.50,0,334.84,417.19,225.6,215.9,1.056,123087.8,123087.8,531,0,0,0,L,1122011218,0,124.72,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088927,19161.00
05/31/2015 12:15,2,7.943,ACTIVE,220.29,369.40,59.986,1433088903,"201051344000594","174011321042388",29.10,29.80,0,335.44,419.00,234.0,223.9,1.061,122458.7,122458.7,534,0,0,0,L,1122011218,0,124.72,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088927,19162.00
05/31/2015 12:15,2,7.779,ACTIVE,218.48,370.30,59.986,1433088903,"274151322000083","174011321042388",28.25,45.80,0,335.14,400.96,222.4,212.8,0.879,406807.3,406807.3,1849,0,0,0,L,1151911521,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088928,19163.00
05/31/2015 12:15,2,7.766,ACTIVE,219.16,362.49,59.975,1433088903,"274151322000054","174011321042388",28.11,43.80,0,333.63,401.56,221.1,211.4,0.849,402328.8,402328.8,1447,0,0,0,L,1151911521,0,126.53,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088930,19164.00
05/31/2015 12:15,2,7.807,ACTIVE,221.42,365.80,59.991,1433088903,"201051344001203","174011321042388",29.04,31.50,0,336.04,417.49,229.5,219.6,1.034,122868.7,122868.7,534,0,0,0,L,1122011218,0,125.62,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088931,19165.00
05/31/2015 12:15,2,7.863,ACTIVE,220.06,365.19,59.996,1433088903,"201051344000646","174011321042388",28.63,28.50,0,334.84,418.09,228.1,218.2,1.034,120596.3,120596.3,531,0,0,0,L,1122011218,0,124.94,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088932,19166.00
05/31/2015 12:15,2,5.342,ACTIVE,220.06,413.59,59.965,1433088903,"274151322000068","174011321042388",38.25,40.40,0,392.25,467.39,207.0,197.9,0.765,313367.6,313367.6,1473,0,0,0,L,1151911521,0,126.75,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088933,19167.00
05/31/2015 12:15,2,8.246,ACTIVE,219.84,383.83,60.012,1433088903,"274151322000076","174011321042388",28.65,44.00,0,334.84,404.87,238.9,228.7,0.919,428349.8,428349.8,1845,0,0,0,L,1151911521,0,126.30,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088934,19168.00
05/31/2015 12:15,1,4.806,ACTIVE,219.7,361.78,60.03,1433088903,"033051125000132","174011321042388",34.50,25,0.724,320.31,383.27,165.0,157.8,0.721,2812.7000000237,2851.8000000237,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088935,19169.00
05/31/2015 12:15,1,4.783,ACTIVE,219.5,377.15,60.03,1433088903,"033051125000150","174011321042388",42.80,24,0.904,313.65,398.83,203.6,196.8,0.885,3677.5000000117,3726.5000000117,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088937,19170.00
05/31/2015 12:15,2,7.928,ACTIVE,220.06,365.19,59.986,1433088903,"201051344000890","174011321042388",28.67,29.30,0,336.34,417.79,230.2,220.3,1.030,124424.9,124424.9,533,0,0,0,L,1122011218,0,124.94,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088938,19171.00
05/31/2015 12:15,2,7.887,ACTIVE,222.10,369.40,59.986,1433088903,"201051344000900","174011321042388",28.63,31.30,0,334.54,416.29,228.6,218.7,1.012,124930.9,124930.9,532,0,0,0,L,1122011218,0,125.62,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088939,19172.00
05/31/2015 12:15,2,7.836,ACTIVE,221.19,369.40,59.975,1433088903,"201051344000633","174011321042388",28.86,30.30,0,334.54,416.89,229.0,219.1,1.074,114598.4,114598.4,535,0,0,0,L,1122011218,0,125.17,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088940,19173.00
05/31/2015 12:15,1,7.600,ACTIVE,219.8,337.54,60.03,1433088903,"040051121000185","174011321042388",25.50,25,0.853,316.87,391.75,192.9,186.1,0.833,4049.0999999999,4094.9000000118,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088941,19174.00
05/31/2015 12:15,2,7.830,ACTIVE,222.55,367.90,59.981,1433088903,"201051344000983","174011321042388",28.67,31.50,0,334.84,419.00,227.2,217.4,1.047,121663.7,121663.7,533,0,0,0,L,1122011218,0,125.85,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088942,19175.00
05/31/2015 12:15,2,7.871,ACTIVE,221.64,366.70,59.981,1433088903,"201051344000917","174011321042388",28.78,31.30,0,335.14,416.89,229.3,219.4,1.078,125065.2,125065.2,534,0,0,0,L,1122011218,0,125.17,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088943,19176.00
05/31/2015 12:15,1,7.404,ACTIVE,218.6,367.45,60.03,1433088903,"040051121000116","174011321042388",25.83,21,0.845,317.46,390.33,190.3,183.1,0.835,3306.2000000238,3351.5000000238,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088944,19177.00
05/31/2015 12:15,1,4.744,ACTIVE,219.9,367.23,60.03,1433088903,"033051125000135","174011321042388",34.33,26,0.717,319.30,384.14,162.1,156.3,0.709,2808.2000000119,2846.7000000119,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088945,19178.00
05/31/2015 12:15,2,7.688,ACTIVE,222.32,369.10,59.991,1433088903,"201051344000648","174011321042388",29.26,30.80,0,334.84,417.79,227.9,218.0,1.039,121226.6,121226.6,532,0,0,0,L,1122011218,0,125.40,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088946,19179.00
05/31/2015 12:15,2,7.830,ACTIVE,221.42,368.50,59.975,1433088903,"201051344001093","174011321042388",28.92,30.30,0,334.54,416.89,229.3,219.4,1.021,123110.3,123110.3,534,0,0,0,L,1122011218,0,125.40,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088947,19180.00
05/31/2015 12:15,2,7.865,ACTIVE,222.55,368.50,59.986,1433088903,"201051344000645","174011321042388",28.59,34.00,0,336.04,418.39,227.7,217.8,1.016,121575.3,121575.3,532,0,0,0,L,1122011218,0,126.07,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088948,19181.00
05/31/2015 12:15,2,7.863,ACTIVE,219.61,370.90,59.986,1433088903,"274151322000085","174011321042388",27.87,43.80,0,335.74,401.86,221.8,212.1,0.840,404285.3,404285.3,1842,0,0,0,L,1151911521,0,126.98,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088949,19182.00
05/31/2015 12:15,2,7.912,ACTIVE,222.10,367.90,59.986,1433088903,"201051344000651","174011321042388",28.63,32.00,0,335.14,416.29,229.4,219.5,1.016,120934.6,120934.6,533,0,0,0,L,1122011218,0,125.85,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088950,19183.00
05/31/2015 12:15,2,7.793,ACTIVE,221.42,364.59,59.996,1433088903,"201051344000867","174011321042388",28.86,31.80,0,335.14,416.29,227.8,218.0,1.016,113257.2,113257.2,531,0,0,0,L,1122011218,0,125.40,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088951,19184.00
05/31/2015 12:15,1,7.512,ACTIVE,219.1,364.98,60.03,1433088903,"040051121000095","174011321042388",22.91,25,0.762,319.78,385.07,171.3,165.5,0.750,6220.9999999997,6261.8999999759,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088952,19185.00
05/31/2015 12:15,2,7.795,ACTIVE,220.06,364.89,59.986,1433088903,"201051344001230","174011321042388",29.18,27.50,0,336.34,418.09,230.2,220.3,1.061,124338.8,124338.8,534,0,0,0,L,1122011218,0,124.94,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088953,19186.00
05/31/2015 12:15,2,7.793,ACTIVE,222.55,370.00,60.002,1433088903,"201051344000576","174011321042388",28.61,32.40,0,336.04,420.50,225.5,215.8,1.008,121076.5,121076.5,533,0,0,0,L,1122011218,0,125.85,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088954,19187.00
05/31/2015 12:15,2,7.854,ACTIVE,222.77,368.50,59.991,1433088903,"201051344000579","174011321042388",29.38,28.50,0,337.24,422.60,233.6,223.5,1.061,126619.0,126619.0,534,0,0,0,L,1122011218,0,125.85,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088955,19188.00
05/31/2015 12:15,2,7.754,ACTIVE,221.87,370.00,59.986,1433088903,"201051344000585","174011321042388",29.12,30.30,0,334.54,415.69,228.7,218.8,1.039,121391.5,121391.5,532,0,0,0,L,1122011218,1,124.94,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433088956,19189.00
05/31/2015 12:30,2,7.906,ACTIVE,220.52,369.40,59.959,1433089803,"201051344000955","174011321042388",29.16,30.50,0,335.14,419.60,233.6,223.5,1.083,126265.8,126265.8,534,0,0,0,L,1122011218,0,124.27,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089805,19190.00
05/31/2015 12:30,1,7.809,ACTIVE,219.4,324.59,60.03,1433089803,"040051121000195","174011321042388",25.52,27,0.874,317.24,392.05,198.3,190.8,0.861,5749.6999999997,5796.5999999759,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089806,19191.00
05/31/2015 12:30,2,8.381,ACTIVE,219.39,368.50,59.970,1433089803,"274151322000095","174011321042388",28.15,47.80,0,334.54,405.17,239.1,228.8,0.893,422908.1,422908.1,1453,0,0,0,L,1151911521,0,126.75,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089807,19192.00
05/31/2015 12:30,2,8.061,ACTIVE,221.42,368.50,59.970,1433089803,"201051344000868","174011321042388",28.35,29.50,0,335.14,418.70,231.4,221.5,1.034,112648.0,112648.0,533,0,0,0,L,1122011218,0,124.94,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089808,19193.00
05/31/2015 12:30,2,8.025,ACTIVE,223.23,372.71,60.002,1433089803,"201051344000853","174011321042388",28.55,30.00,0,340.85,423.20,231.8,221.8,1.061,118882.0,118882.0,532,0,0,0,L,1122011218,0,126.07,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089809,19194.00
05/31/2015 12:30,2,7.955,ACTIVE,222.10,371.81,59.965,1433089803,"201051344000582","174011321042388",28.63,32.00,0,334.24,419.00,230.6,220.7,1.043,119673.4,119673.4,532,0,0,0,L,1122011218,0,125.17,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089809,19195.00
05/31/2015 12:30,1,7.607,ACTIVE,219.5,350.27,60.03,1433089803,"040051121000097","174011321042388",25.80,25,0.860,317.22,391.80,195.3,187.9,0.845,3411.0000000121,3457.5000000121,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089811,19196.00
05/31/2015 12:30,2,7.918,ACTIVE,223.00,369.40,59.975,1433089803,"201051344000469","174011321042388",28.86,28.00,0,335.14,423.50,231.2,221.2,1.065,114016.9,114016.9,533,0,0,0,L,1122011218,0,125.17,129.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089812,19197.00
05/31/2015 12:30,2,8.055,ACTIVE,223.00,371.51,59.970,1433089803,"201051344000988","174011321042388",28.41,30.30,0,335.44,423.81,231.6,221.6,1.012,113921.6,113921.6,532,0,0,0,L,1122011218,0,125.40,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089813,19198.00
05/31/2015 12:30,2,8.066,ACTIVE,223.00,374.81,59.954,1433089803,"201051344001158","174011321042388",28.27,30.30,0,336.64,422.90,230.8,220.8,1.052,120233.3,120233.3,534,0,0,0,L,1122011218,0,125.40,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089814,19199.00
05/31/2015 12:30,2,8.092,ACTIVE,221.64,369.40,59.944,1433089803,"201051344001025","174011321042388",28.35,32.40,0,335.14,418.09,232.3,222.3,1.021,122995.4,122995.4,535,0,0,0,L,1122011218,0,124.72,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089814,19200.00
05/31/2015 12:30,1,4.779,ACTIVE,219.0,369.17,60.03,1433089803,"033051125000118","174011321042388",42.75,25,0.899,311.68,398.19,203.3,195.5,0.877,3832.2999999881,3881.2000000239,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089816,19201.00
05/31/2015 12:30,2,7.953,ACTIVE,222.55,370.00,59.949,1433089803,"201051344000569","174011321042388",28.59,31.00,0,333.93,422.60,230.2,220.2,1.039,126989.3,126989.3,533,0,0,0,L,1122011218,0,124.94,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089817,19202.00
05/31/2015 12:30,2,5.305,ACTIVE,219.61,423.20,59.965,1433089803,"274151322000094","174011321042388",38.88,43.20,0,391.04,467.39,209.2,200.0,0.818,314550.7,314550.7,1866,0,0,0,L,1151911521,0,126.30,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089818,19203.00
05/31/2015 12:30,1,7.718,ACTIVE,218.8,331.82,60.03,1433089803,"040051121000068","174011321042388",22.92,26,0.778,317.60,386.40,176.0,169.0,0.770,5073.1999999763,5115.400000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089819,19204.00
05/31/2015 12:30,2,7.900,ACTIVE,222.77,370.60,59.970,1433089803,"201051344000458","174011321042388",29.18,32.80,0,335.74,423.20,233.5,223.4,1.087,122579.6,122579.6,534,0,0,0,L,1122011218,0,125.62,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089820,19205.00
05/31/2015 12:30,2,7.855,ACTIVE,219.39,383.53,59.970,1433089803,"274151322000087","174011321042388",25.86,74.30,0,335.74,397.66,205.8,196.8,0.769,384162.0,384162.0,1448,0,0,0,L,1151911521,0,126.30,124.49,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089821,19206.00
05/31/2015 12:30,2,8.068,ACTIVE,219.61,385.33,59.954,1433089803,"274151322000052","174011321042388",27.85,44.50,0,334.54,403.67,227.5,217.7,0.862,410458.1,410458.1,1844,0,0,0,L,1151911521,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089822,19207.00
05/31/2015 12:30,2,7.904,ACTIVE,220.52,368.50,59.981,1433089803,"201051344001145","174011321042388",29.38,28.30,0,334.84,419.60,235.3,225.2,1.056,127628.1,127628.1,534,0,0,0,L,1122011218,0,124.49,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089822,19208.00
05/31/2015 12:30,2,8.043,ACTIVE,220.06,365.80,59.981,1433089803,"201051344000685","174011321042388",28.80,28.00,0,334.84,418.70,234.6,224.5,1.127,126977.6,126977.6,536,0,0,0,L,1122011218,0,124.94,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089824,19209.00
05/31/2015 12:30,2,7.906,ACTIVE,219.16,361.89,59.975,1433089803,"274151322000088","174011321042388",27.63,42.80,0,335.74,400.96,220.8,211.2,0.826,392805.8,392805.8,1451,0,0,0,L,1151911521,0,126.75,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089825,19210.00
05/31/2015 12:30,2,7.957,ACTIVE,221.19,368.20,60.002,1433089803,"201051344000438","174011321042388",28.92,29.50,0,335.14,419.30,233.0,223.0,1.061,127006.9,127006.9,534,0,0,0,L,1122011218,0,124.94,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089826,19211.00
05/31/2015 12:30,2,7.939,ACTIVE,221.42,368.50,59.970,1433089803,"201051344001135","174011321042388",28.61,32.20,0,335.14,418.09,230.0,220.0,1.030,118499.6,118499.6,535,0,0,0,L,1122011218,0,124.94,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089827,19212.00
05/31/2015 12:30,2,7.859,ACTIVE,220.74,368.20,59.975,1433089803,"201051344000417","174011321042388",28.69,30.50,0,334.54,417.79,228.2,218.4,1.061,123142.1,123142.1,532,0,0,0,L,1122011218,0,124.27,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089828,19213.00
05/31/2015 12:30,2,7.965,ACTIVE,220.74,369.10,59.949,1433089803,"201051344000594","174011321042388",29.48,30.80,0,333.63,421.40,237.7,227.5,1.069,122515.2,122515.2,535,0,0,0,L,1122011218,0,124.72,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089828,19214.00
05/31/2015 12:30,2,7.906,ACTIVE,218.93,380.82,59.965,1433089803,"274151322000083","174011321042388",28.19,47.50,0,335.44,402.16,225.4,215.7,0.902,406860.8,406860.8,1850,0,0,0,L,1151911521,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089829,19215.00
05/31/2015 12:30,2,8.074,ACTIVE,222.10,370.60,59.970,1433089803,"201051344000585","174011321042388",28.35,31.50,0,334.84,420.50,231.7,221.7,1.052,121445.0,121445.0,533,0,0,0,L,1122011218,0,124.94,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089830,19216.00
05/31/2015 12:30,2,7.955,ACTIVE,219.39,355.28,59.959,1433089803,"274151322000054","174011321042388",27.67,46.00,0,334.24,403.37,222.8,213.2,0.853,402381.8,402381.8,1448,0,0,0,L,1151911521,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089831,19217.00
05/31/2015 12:30,2,8.125,ACTIVE,221.87,370.00,59.965,1433089803,"201051344001203","174011321042388",28.33,32.40,0,334.84,418.70,232.9,222.9,1.065,122924.0,122924.0,535,0,0,0,L,1122011218,0,125.62,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089832,19218.00
05/31/2015 12:30,2,7.951,ACTIVE,220.52,369.40,59.965,1433089803,"201051344000646","174011321042388",28.67,29.00,0,334.84,420.80,230.9,220.9,1.052,120651.1,120651.1,532,0,0,0,L,1122011218,0,124.94,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089833,19219.00
05/31/2015 12:30,2,5.316,ACTIVE,220.06,440.04,59.965,1433089803,"274151322000068","174011321042388",39.06,41.80,0,393.15,467.99,209.5,200.3,0.778,313417.4,313417.4,1474,0,0,0,L,1151911521,0,126.75,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089834,19220.00
05/31/2015 12:30,2,8.316,ACTIVE,220.29,359.78,59.970,1433089803,"274151322000076","174011321042388",28.61,45.50,0,334.84,404.87,240.9,230.6,0.915,428407.2,428407.2,1846,0,0,0,L,1151911521,0,126.75,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089835,19221.00
05/31/2015 12:30,1,4.925,ACTIVE,219.7,329.13,60.00,1433089803,"033051125000132","174011321042388",34.08,26,0.733,314.17,383.66,167.0,160.0,0.732,2851.8000000237,2891.4000000237,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089836,19222.00
05/31/2015 12:30,1,4.766,ACTIVE,219.7,391.97,60.03,1433089803,"033051125000150","174011321042388",42.83,25,0.896,311.33,399.53,203.1,195.6,0.878,3726.5000000117,3775.7000000117,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089837,19223.00
05/31/2015 12:30,2,8.002,ACTIVE,220.52,367.90,60.007,1433089803,"201051344000890","174011321042388",28.75,29.50,0,335.74,420.20,233.0,223.0,1.030,124480.3,124480.3,534,0,0,0,L,1122011218,0,124.72,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089838,19224.00
05/31/2015 12:30,2,7.887,ACTIVE,222.32,368.50,59.975,1433089803,"201051344000900","174011321042388",29.12,31.50,0,334.84,422.60,232.6,222.6,1.030,124986.1,124986.1,533,0,0,0,L,1122011218,0,125.40,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089839,19225.00
05/31/2015 12:30,2,7.926,ACTIVE,221.64,369.70,59.975,1433089803,"201051344000633","174011321042388",29.00,30.80,0,334.24,418.39,232.9,222.9,1.083,114653.8,114653.8,536,0,0,0,L,1122011218,0,125.17,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089840,19226.00
05/31/2015 12:30,1,7.687,ACTIVE,219.9,371.93,60.00,1433089803,"040051121000185","174011321042388",25.50,27,0.861,317.15,392.74,195.0,187.8,0.844,4094.9000000118,4141.499999976,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089841,19227.00
05/31/2015 12:30,2,7.912,ACTIVE,222.55,370.30,59.959,1433089803,"201051344000983","174011321042388",28.84,32.20,0,334.84,422.60,231.0,221.0,1.056,121718.6,121718.6,534,0,0,0,L,1122011218,0,125.40,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089842,19228.00
05/31/2015 12:30,2,8.029,ACTIVE,221.64,370.00,59.981,1433089803,"201051344000917","174011321042388",28.53,32.40,0,334.84,417.49,231.9,222.0,1.087,125120.3,125120.3,535,0,0,0,L,1122011218,0,124.72,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089843,19229.00
05/31/2015 12:30,1,7.541,ALERT,218.4,381.22,60.00,1433089803,"040051121000116","174011321042388",25.73,22,0.858,315.48,389.91,193.0,185.9,0.847,3351.5000000238,3397.5000000238,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433089845,19230.00
05/31/2015 12:30,1,4.859,ACTIVE,219.4,352.03,60.03,1433089803,"033051125000135","174011321042388",34.07,27,0.730,318.60,383.63,164.7,159.2,0.723,2846.7000000119,2886.3000000119,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089846,19231.00
05/31/2015 12:30,2,7.879,ACTIVE,222.10,370.30,59.938,1433089803,"201051344000648","174011321042388",29.08,31.30,0,335.44,423.20,231.9,221.9,1.052,121281.7,121281.7,533,0,0,0,L,1122011218,0,124.94,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089847,19232.00
05/31/2015 12:30,2,7.975,ACTIVE,221.64,369.10,59.965,1433089803,"201051344001093","174011321042388",28.65,30.50,0,333.63,418.70,231.4,221.4,1.034,123165.4,123165.4,535,0,0,0,L,1122011218,0,125.17,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089848,19233.00
05/31/2015 12:30,2,8.057,ACTIVE,222.32,368.80,59.975,1433089803,"201051344000645","174011321042388",28.43,34.00,0,334.84,422.00,231.9,221.9,1.039,121630.4,121630.4,533,0,0,0,L,1122011218,0,125.40,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089849,19234.00
05/31/2015 12:30,2,7.957,ACTIVE,219.39,378.42,59.975,1433089803,"274151322000085","174011321042388",27.87,45.30,0,335.44,402.77,224.5,214.8,0.849,404338.6,404338.6,1843,0,0,0,L,1151911521,0,126.98,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089850,19235.00
05/31/2015 12:30,2,7.951,ACTIVE,221.87,369.10,59.975,1433089803,"201051344000651","174011321042388",28.80,32.80,0,334.54,421.40,232.0,222.0,1.030,120989.8,120989.8,534,0,0,0,L,1122011218,0,125.62,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089850,19236.00
05/31/2015 12:30,2,7.953,ACTIVE,221.42,367.90,59.949,1433089803,"201051344000867","174011321042388",28.77,32.00,0,335.74,417.79,231.5,221.5,1.039,113312.3,113312.3,532,0,0,0,L,1122011218,0,125.17,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089851,19237.00
05/31/2015 12:30,1,7.570,ACTIVE,219.5,376.30,60.00,1433089803,"040051121000095","174011321042388",22.95,26,0.769,319.50,385.35,172.8,167.0,0.757,6261.8999999759,6303.3999999759,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089853,19238.00
05/31/2015 12:30,2,7.938,ACTIVE,220.06,366.10,59.981,1433089803,"201051344001230","174011321042388",29.02,27.80,0,334.54,421.10,233.3,223.3,1.092,124394.2,124394.2,535,0,0,0,L,1122011218,0,124.72,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089854,19239.00
05/31/2015 12:30,2,7.947,ACTIVE,222.55,370.90,59.975,1433089803,"201051344000576","174011321042388",28.59,32.60,0,335.74,422.90,229.9,220.0,0.999,121131.1,121131.1,534,0,0,0,L,1122011218,0,125.40,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089854,19240.00
05/31/2015 12:30,2,7.926,ACTIVE,222.77,371.51,59.986,1433089803,"201051344000579","174011321042388",29.44,29.00,0,335.74,424.71,236.3,226.2,1.078,126675.2,126675.2,535,0,0,0,L,1122011218,0,125.40,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433089855,19241.00
05/31/2015 12:45,2,8.029,ACTIVE,220.74,368.80,59.949,1433090703,"201051344000955","174011321042388",29.16,32.00,0,334.84,418.70,236.9,226.8,1.105,126321.8,126321.8,535,0,0,0,L,1122011218,0,124.49,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090704,19242.00
