ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 12:45,1,7.878,ACTIVE,219.7,364.53,60.00,1433090703,"040051121000195","174011321042388",25.61,27,0.883,318.52,392.61,200.7,192.9,0.870,5796.5999999759,5844.3000000236,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090706,19243.00
05/31/2015 12:45,2,8.436,ACTIVE,219.39,363.69,59.938,1433090703,"274151322000095","174011321042388",28.37,49.30,0,334.24,405.17,242.1,231.7,0.902,422965.4,422965.4,1454,0,0,0,L,1151911521,0,126.53,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090706,19244.00
05/31/2015 12:45,2,8.252,ACTIVE,221.64,369.10,59.959,1433090703,"201051344000868","174011321042388",27.91,30.50,0,334.84,418.39,233.2,223.1,1.039,112703.2,112703.2,534,0,0,0,L,1122011218,0,125.17,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090707,19245.00
05/31/2015 12:45,2,8.145,ACTIVE,223.68,372.11,59.922,1433090703,"201051344000853","174011321042388",28.35,31.50,0,341.75,423.81,233.7,223.6,1.083,118937.4,118937.4,533,0,0,0,L,1122011218,0,126.53,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090708,19246.00
05/31/2015 12:45,2,8.029,ACTIVE,222.32,371.81,59.959,1433090703,"201051344000582","174011321042388",28.69,32.60,0,334.84,423.50,233.4,223.3,1.052,119728.6,119728.6,533,0,0,0,L,1122011218,0,125.62,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090709,19247.00
05/31/2015 12:45,1,7.733,ACTIVE,220.0,381.85,60.00,1433090703,"040051121000097","174011321042388",25.74,26,0.873,317.66,392.63,198.0,190.8,0.857,3457.5000000121,3504.7000000121,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090710,19248.00
05/31/2015 12:45,2,8.066,ACTIVE,223.23,370.60,59.954,1433090703,"201051344000469","174011321042388",28.59,29.00,0,341.75,423.81,233.5,223.4,1.087,114072.3,114072.3,534,0,0,0,L,1122011218,0,125.40,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090711,19249.00
05/31/2015 12:45,2,8.252,ACTIVE,223.23,373.61,59.922,1433090703,"201051344000988","174011321042388",28.01,31.50,0,340.55,423.50,234.0,223.9,1.052,113977.0,113977.0,533,0,0,0,L,1122011218,0,125.85,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090712,19250.00
05/31/2015 12:45,2,8.105,ACTIVE,223.45,371.81,59.965,1433090703,"201051344001158","174011321042388",28.53,31.30,0,342.05,423.20,234.3,224.2,1.065,120288.6,120288.6,535,0,0,0,L,1122011218,0,125.85,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090714,19251.00
05/31/2015 12:45,2,8.248,ACTIVE,222.10,370.60,59.970,1433090703,"201051344001025","174011321042388",28.15,33.30,0,334.84,421.70,235.1,225.0,1.039,123051.1,123051.1,536,0,0,0,L,1122011218,0,125.17,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090714,19252.00
05/31/2015 12:45,1,4.728,ACTIVE,219.5,348.68,60.00,1433090703,"033051125000118","174011321042388",42.99,26,0.902,312.68,399.15,202.2,195.3,0.857,3881.2000000239,3930.2000000239,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090716,19253.00
05/31/2015 12:45,2,8.066,ACTIVE,223.00,373.61,59.954,1433090703,"201051344000569","174011321042388",28.39,32.00,0,341.75,422.90,231.8,221.9,1.052,127044.3,127044.3,534,0,0,0,L,1122011218,0,125.62,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090717,19254.00
05/31/2015 12:45,2,5.488,ACTIVE,219.84,419.60,59.954,1433090703,"274151322000094","174011321042388",38.35,45.00,0,388.34,462.58,212.8,203.5,0.804,314600.9,314600.9,1867,0,0,0,L,1151911521,0,126.30,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090717,19255.00
05/31/2015 12:45,1,7.870,ACTIVE,219.9,327.85,60.00,1433090703,"040051121000068","174011321042388",22.81,26,0.788,317.65,387.34,178.7,172.3,0.781,5115.400000024,5157.8000000002,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090719,19256.00
05/31/2015 12:45,2,8.066,ACTIVE,223.00,370.90,59.970,1433090703,"201051344000458","174011321042388",28.86,34.30,0,343.25,423.81,235.8,225.7,1.096,122635.5,122635.5,535,0,0,0,L,1122011218,0,126.07,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090720,19257.00
05/31/2015 12:45,2,7.953,ACTIVE,219.39,371.81,60.012,1433090703,"274151322000087","174011321042388",25.80,77.00,0,335.14,397.35,207.8,198.6,0.791,384211.2,384211.2,1449,0,0,0,L,1151911521,0,126.07,124.94,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090720,19258.00
05/31/2015 12:45,2,8.027,ACTIVE,219.61,365.49,59.938,1433090703,"274151322000052","174011321042388",28.37,45.50,0,334.54,402.46,230.5,220.6,0.875,410512.7,410512.7,1845,0,0,0,L,1151911521,0,125.85,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090721,19259.00
05/31/2015 12:45,2,8.078,ACTIVE,220.74,369.10,59.996,1433090703,"201051344001145","174011321042388",29.24,28.50,0,334.84,419.60,239.2,229.0,1.069,127684.5,127684.5,535,0,0,0,L,1122011218,0,124.94,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090722,19260.00
05/31/2015 12:45,2,8.074,ACTIVE,220.52,370.30,59.986,1433090703,"201051344000685","174011321042388",29.18,28.80,0,334.84,419.30,238.5,228.3,1.123,127034.0,127034.0,537,0,0,0,L,1122011218,0,125.40,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090723,19261.00
05/31/2015 12:45,2,8.002,ACTIVE,219.16,359.48,59.965,1433090703,"274151322000088","174011321042388",27.61,44.80,0,335.74,400.66,223.6,213.9,0.840,392858.8,392858.8,1452,0,0,0,L,1151911521,0,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090724,19262.00
05/31/2015 12:45,2,8.049,ACTIVE,221.64,371.21,59.949,1433090703,"201051344000438","174011321042388",29.10,30.30,0,334.54,419.90,237.2,227.0,1.065,127062.9,127062.9,535,0,0,0,L,1122011218,0,125.62,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090725,19263.00
05/31/2015 12:45,2,8.031,ACTIVE,221.64,369.40,59.965,1433090703,"201051344001135","174011321042388",28.75,33.30,0,334.54,418.39,233.8,223.7,1.039,118554.7,118554.7,536,0,0,0,L,1122011218,0,125.40,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090726,19264.00
05/31/2015 12:45,2,7.988,ACTIVE,220.97,369.70,59.959,1433090703,"201051344000417","174011321042388",28.63,30.80,0,334.54,417.79,231.6,221.6,1.069,123196.8,123196.8,533,0,0,0,L,1122011218,0,124.72,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090727,19265.00
05/31/2015 12:45,2,8.213,ACTIVE,220.74,369.40,59.949,1433090703,"201051344000594","174011321042388",29.04,31.00,0,333.63,420.80,241.4,231.1,1.105,122572.2,122572.2,536,0,0,0,L,1122011218,0,124.94,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090728,19266.00
05/31/2015 12:45,2,8.066,ACTIVE,219.16,376.62,59.959,1433090703,"274151322000083","174011321042388",28.05,48.30,0,335.14,402.16,228.8,218.9,0.902,406914.8,406914.8,1851,0,0,0,L,1151911521,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090729,19267.00
05/31/2015 12:45,2,8.123,ACTIVE,222.55,370.60,59.959,1433090703,"201051344000585","174011321042388",28.63,32.20,0,335.14,422.60,235.4,225.3,1.065,121500.6,121500.6,534,0,0,0,L,1122011218,0,125.40,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090729,19268.00
05/31/2015 12:45,2,8.068,ACTIVE,219.84,369.70,59.954,1433090703,"274151322000054","174011321042388",27.61,47.00,0,334.24,402.16,225.7,215.9,0.840,402435.2,402435.2,1449,0,0,0,L,1151911521,0,126.53,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090730,19269.00
05/31/2015 12:45,2,8.146,ACTIVE,222.10,370.90,59.959,1433090703,"201051344001203","174011321042388",28.65,32.80,0,336.34,422.30,236.3,226.2,1.087,122979.8,122979.8,536,0,0,0,L,1122011218,0,126.07,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090731,19270.00
05/31/2015 12:45,2,8.023,ACTIVE,220.74,369.10,59.965,1433090703,"201051344000646","174011321042388",28.86,29.80,0,334.54,419.60,234.5,224.4,1.078,120706.5,120706.5,533,0,0,0,L,1122011218,0,125.17,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090732,19271.00
05/31/2015 12:45,2,5.492,ACTIVE,220.52,430.12,59.954,1433090703,"274151322000068","174011321042388",38.23,42.80,0,391.64,466.19,212.4,203.1,0.791,313467.7,313467.7,1475,0,0,0,L,1151911521,0,126.53,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090733,19272.00
05/31/2015 12:45,2,8.498,ACTIVE,220.52,388.04,59.922,1433090703,"274151322000076","174011321042388",28.43,46.80,0,334.84,405.17,244.1,233.7,0.924,428465.1,428465.1,1847,0,0,0,L,1151911521,0,126.30,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090734,19273.00
05/31/2015 12:45,1,4.988,ACTIVE,219.9,353.35,60.00,1433090703,"033051125000132","174011321042388",34.19,26,0.744,317.53,385.13,169.7,162.6,0.737,2891.4000000237,2931.5000000237,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090735,19274.00
05/31/2015 12:45,1,4.727,ACTIVE,219.7,334.76,60.00,1433090703,"033051125000150","174011321042388",42.99,26,0.902,312.80,399.82,202.1,197.0,0.880,3775.7000000117,3824.5000000117,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090736,19275.00
05/31/2015 12:45,2,8.123,ACTIVE,220.74,368.20,59.959,1433090703,"201051344000890","174011321042388",28.73,29.80,0,335.14,419.60,236.3,226.2,1.069,124536.1,124536.1,535,0,0,0,L,1122011218,0,125.17,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090737,19276.00
05/31/2015 12:45,2,8.193,ACTIVE,222.55,370.00,59.954,1433090703,"201051344000900","174011321042388",28.31,32.80,0,334.84,424.11,234.8,224.7,1.052,125041.8,125041.8,534,0,0,0,L,1122011218,0,126.07,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090738,19277.00
05/31/2015 12:45,2,8.203,ACTIVE,221.64,369.70,59.965,1433090703,"201051344000633","174011321042388",28.43,31.80,0,334.54,422.00,236.0,225.9,1.092,114709.6,114709.6,537,0,0,0,L,1122011218,0,125.62,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090739,19278.00
05/31/2015 12:45,1,7.835,ACTIVE,220.3,381.00,60.00,1433090703,"040051121000185","174011321042388",25.41,27,0.873,317.42,393.66,198.1,191.4,0.857,4141.499999976,4188.499999976,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090740,19279.00
05/31/2015 12:45,2,8.068,ACTIVE,223.00,370.60,59.959,1433090703,"201051344000983","174011321042388",28.55,33.00,0,337.54,423.50,233.2,223.1,1.065,121773.8,121773.8,535,0,0,0,L,1122011218,0,126.30,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090741,19280.00
05/31/2015 12:45,2,8.113,ACTIVE,221.87,369.70,59.917,1433090703,"201051344000917","174011321042388",28.73,33.80,0,334.84,418.39,235.9,225.7,1.096,125175.9,125175.9,536,0,0,0,L,1122011218,0,125.40,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090742,19281.00
05/31/2015 12:45,1,7.602,ACTIVE,218.8,349.08,60.00,1433090703,"040051121000116","174011321042388",25.84,22,0.867,316.96,390.34,195.4,188.6,0.847,3397.5000000238,3444.0000000238,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090743,19282.00
05/31/2015 12:45,1,4.930,ACTIVE,220.0,377.11,60.03,1433090703,"033051125000135","174011321042388",34.00,27,0.737,320.05,384.23,166.8,161.2,0.730,2886.3000000119,2926.1000000119,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090745,19283.00
05/31/2015 12:45,2,8.021,ACTIVE,222.55,369.70,59.959,1433090703,"201051344000648","174011321042388",28.86,32.00,0,338.44,423.81,234.6,224.5,1.069,121337.2,121337.2,534,0,0,0,L,1122011218,0,125.40,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090746,19284.00
05/31/2015 12:45,2,8.049,ACTIVE,221.87,370.90,59.959,1433090703,"201051344001093","174011321042388",28.80,31.50,0,334.54,422.90,234.7,224.6,1.047,123220.9,123220.9,536,0,0,0,L,1122011218,0,125.62,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090747,19285.00
05/31/2015 12:45,2,8.150,ACTIVE,222.77,369.40,59.965,1433090703,"201051344000645","174011321042388",28.35,35.80,0,337.54,422.60,233.8,223.8,1.034,121685.8,121685.8,534,0,0,0,L,1122011218,0,126.07,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090748,19286.00
05/31/2015 12:45,2,8.086,ACTIVE,219.61,377.82,59.949,1433090703,"274151322000085","174011321042388",27.75,46.80,0,334.24,401.56,227.2,217.4,0.857,404392.4,404392.4,1844,0,0,0,L,1151911521,0,126.53,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090749,19287.00
05/31/2015 12:45,2,8.211,ACTIVE,222.32,370.30,59.954,1433090703,"201051344000651","174011321042388",28.27,34.00,0,336.64,422.30,235.0,224.9,1.034,121045.4,121045.4,535,0,0,0,L,1122011218,0,126.07,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090750,19288.00
05/31/2015 12:45,2,8.115,ACTIVE,221.87,368.50,59.959,1433090703,"201051344000867","174011321042388",28.49,33.30,0,335.14,417.79,234.1,224.0,1.043,113367.7,113367.7,533,0,0,0,L,1122011218,0,125.85,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090751,19289.00
05/31/2015 12:45,1,7.724,ACTIVE,220.3,355.89,60.00,1433090703,"040051121000095","174011321042388",22.86,27,0.777,319.28,386.40,175.7,170.3,0.766,6303.3999999759,6345.3000000117,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090752,19290.00
05/31/2015 12:45,2,8.064,ACTIVE,220.52,369.70,59.954,1433090703,"201051344001230","174011321042388",29.02,28.00,0,335.14,420.80,236.9,226.7,1.087,124450.1,124450.1,536,0,0,0,L,1122011218,0,125.17,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090753,19291.00
05/31/2015 12:45,2,7.977,ACTIVE,223.00,371.51,59.959,1433090703,"201051344000576","174011321042388",28.67,33.50,0,342.35,423.50,231.7,221.7,1.052,121186.1,121186.1,535,0,0,0,L,1122011218,0,126.07,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090754,19292.00
05/31/2015 12:45,2,8.012,ACTIVE,223.45,373.31,59.959,1433090703,"201051344000579","174011321042388",29.68,30.00,0,342.65,425.91,240.8,230.4,1.096,126731.9,126731.9,536,0,0,0,L,1122011218,0,126.30,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433090755,19293.00
05/31/2015 13:00,2,8.105,ACTIVE,221.42,366.70,59.975,1433091604,"201051344000955","174011321042388",28.82,32.20,0,334.54,419.00,236.4,226.3,1.092,126378.4,126378.4,536,0,0,0,L,1122011218,0,124.72,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091605,19294.00
05/31/2015 13:00,1,7.942,ACTIVE,219.3,370.42,60.03,1433091604,"040051121000195","174011321042388",25.46,28,0.883,318.81,393.50,201.2,192.2,0.870,5844.3000000236,5892.3000000236,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091606,19295.00
05/31/2015 13:00,2,8.520,ACTIVE,219.84,380.82,59.954,1433091604,"274151322000095","174011321042388",28.15,50.20,0,333.93,405.47,242.6,232.2,0.910,423023.4,423023.4,1455,0,0,0,L,1151911521,0,126.53,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091607,19296.00
05/31/2015 13:00,2,8.207,ACTIVE,221.64,371.51,59.981,1433091604,"201051344000868","174011321042388",28.09,30.50,0,334.54,418.70,233.3,223.3,1.030,112759.0,112759.0,535,0,0,0,L,1122011218,0,125.17,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091608,19297.00
05/31/2015 13:00,2,8.125,ACTIVE,223.90,374.81,59.991,1433091604,"201051344000853","174011321042388",28.45,31.80,0,341.45,424.11,234.0,223.9,1.074,118993.4,118993.4,534,0,0,0,L,1122011218,0,126.53,129.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091609,19298.00
05/31/2015 13:00,2,8.074,ACTIVE,222.32,370.90,59.996,1433091604,"201051344000582","174011321042388",28.49,33.00,0,337.84,423.81,232.9,222.9,1.052,119784.3,119784.3,534,0,0,0,L,1122011218,0,125.40,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091610,19299.00
05/31/2015 13:00,1,7.737,ACTIVE,219.8,377.08,60.03,1433091604,"040051121000097","174011321042388",25.70,26,0.873,318.07,393.88,197.8,190.2,0.851,3504.7000000121,3552.4000000121,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091611,19300.00
05/31/2015 13:00,2,8.127,ACTIVE,223.45,372.11,59.970,1433091604,"201051344000469","174011321042388",28.43,29.50,0,341.45,425.01,233.8,223.8,1.083,114128.2,114128.2,535,0,0,0,L,1122011218,0,125.62,129.24,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091612,19301.00
05/31/2015 13:00,2,8.289,ACTIVE,223.23,370.60,59.954,1433091604,"201051344000988","174011321042388",27.91,31.80,0,339.65,424.11,234.2,224.2,1.043,114033.1,114033.1,534,0,0,0,L,1122011218,0,125.85,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091614,19302.00
05/31/2015 13:00,2,8.146,ACTIVE,223.23,372.71,59.981,1433091604,"201051344001158","174011321042388",28.33,31.80,0,341.75,424.41,233.7,223.7,1.065,120344.6,120344.6,536,0,0,0,L,1122011218,0,125.62,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091615,19303.00
05/31/2015 13:00,2,8.232,ACTIVE,222.10,370.30,59.970,1433091604,"201051344001025","174011321042388",28.23,33.80,0,337.54,421.70,235.5,225.3,1.043,123107.4,123107.4,537,0,0,0,L,1122011218,0,125.17,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091616,19304.00
05/31/2015 13:00,1,4.770,ACTIVE,219.3,327.21,60.03,1433091604,"033051125000118","174011321042388",42.76,26,0.901,311.47,399.72,202.9,196.0,0.883,3930.2000000239,3979.1000000001,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091617,19305.00
05/31/2015 13:00,2,8.037,ACTIVE,222.77,371.81,59.986,1433091604,"201051344000569","174011321042388",28.51,32.80,0,341.75,423.50,232.0,222.0,1.056,127099.8,127099.8,535,0,0,0,L,1122011218,0,125.40,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091618,19306.00
05/31/2015 13:00,2,5.486,ACTIVE,219.61,437.03,59.981,1433091604,"274151322000094","174011321042388",38.31,45.80,0,389.84,464.38,213.3,204.0,0.813,314651.8,314651.8,1868,0,0,0,L,1151911521,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091619,19307.00
05/31/2015 13:00,1,7.886,ACTIVE,219.4,360.91,60.03,1433091604,"040051121000068","174011321042388",22.66,27,0.787,318.57,388.58,177.8,171.1,0.772,5157.8000000002,5200.6999999764,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091620,19308.00
05/31/2015 13:00,2,8.123,ACTIVE,223.00,370.00,59.954,1433091604,"201051344000458","174011321042388",28.67,34.80,0,342.65,425.31,235.9,225.8,1.096,122691.9,122691.9,536,0,0,0,L,1122011218,0,125.85,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091621,19309.00
05/31/2015 13:00,2,8.021,ACTIVE,219.61,368.20,59.981,1433091604,"274151322000087","174011321042388",25.52,79.30,0,334.84,397.66,207.3,198.1,0.773,384260.9,384260.9,1450,0,0,0,L,1151911521,0,126.53,124.72,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091622,19310.00
05/31/2015 13:00,2,8.094,ACTIVE,219.61,376.62,59.959,1433091604,"274151322000052","174011321042388",28.19,47.00,0,333.93,402.77,230.9,220.9,0.897,410568.0,410568.0,1846,0,0,0,L,1151911521,0,125.85,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091622,19311.00
05/31/2015 13:00,2,8.137,ACTIVE,220.74,370.00,59.986,1433091604,"201051344001145","174011321042388",28.90,29.80,0,334.24,420.20,238.0,227.8,1.069,127741.6,127741.6,536,0,0,0,L,1122011218,0,124.72,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091623,19312.00
05/31/2015 13:00,2,8.133,ACTIVE,220.52,369.10,59.986,1433091604,"201051344000685","174011321042388",28.88,29.80,0,334.24,419.30,237.9,227.7,1.127,127091.0,127091.0,538,0,0,0,L,1122011218,0,125.17,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091624,19313.00
05/31/2015 13:00,2,8.121,ACTIVE,219.61,376.62,59.975,1433091604,"274151322000088","174011321042388",27.19,45.50,0,334.24,401.26,223.6,213.9,0.840,392912.4,392912.4,1453,0,0,0,L,1151911521,0,126.75,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091625,19314.00
05/31/2015 13:00,2,8.066,ACTIVE,221.64,371.51,59.975,1433091604,"201051344000438","174011321042388",28.88,30.80,0,335.14,420.50,235.9,225.8,1.069,127119.5,127119.5,536,0,0,0,L,1122011218,0,125.40,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091626,19315.00
05/31/2015 13:00,2,8.033,ACTIVE,221.87,368.80,59.981,1433091604,"201051344001135","174011321042388",28.67,33.30,0,334.54,419.30,233.2,223.1,1.043,118610.6,118610.6,537,0,0,0,L,1122011218,0,125.40,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091627,19316.00
05/31/2015 13:00,2,8.045,ACTIVE,221.19,368.80,59.986,1433091604,"201051344000417","174011321042388",28.37,31.80,0,334.84,418.09,231.1,221.2,1.074,123252.3,123252.3,534,0,0,0,L,1122011218,0,124.72,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091628,19317.00
05/31/2015 13:00,2,8.160,ACTIVE,220.97,369.10,59.981,1433091604,"201051344000594","174011321042388",29.08,32.20,0,333.63,421.10,240.3,230.1,1.087,122629.9,122629.9,537,0,0,0,L,1122011218,0,124.94,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091629,19318.00
05/31/2015 13:00,2,8.045,ACTIVE,219.39,357.68,59.965,1433091604,"274151322000083","174011321042388",28.05,50.20,0,333.93,402.77,228.4,218.5,0.910,406969.6,406969.6,1852,0,0,0,L,1151911521,0,126.07,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091630,19319.00
05/31/2015 13:00,2,8.158,ACTIVE,222.32,371.51,59.981,1433091604,"201051344000585","174011321042388",28.49,32.40,0,341.45,424.11,235.2,225.1,1.069,121556.9,121556.9,535,0,0,0,L,1122011218,0,124.94,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091631,19320.00
05/31/2015 13:00,2,8.113,ACTIVE,220.29,383.23,59.970,1433091604,"274151322000054","174011321042388",27.47,48.30,0,334.54,402.16,225.6,215.8,0.844,402489.3,402489.3,1450,0,0,0,L,1151911521,0,126.98,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091632,19321.00
05/31/2015 13:00,2,8.186,ACTIVE,222.32,369.70,59.954,1433091604,"201051344001203","174011321042388",28.35,33.80,0,338.14,422.90,235.0,224.9,1.092,123036.2,123036.2,537,0,0,0,L,1122011218,0,125.85,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091633,19322.00
05/31/2015 13:00,2,8.102,ACTIVE,220.97,367.90,60.023,1433091604,"201051344000646","174011321042388",28.51,30.80,0,333.33,419.60,233.9,223.8,1.069,120762.6,120762.6,534,0,0,0,L,1122011218,0,124.94,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091633,19323.00
05/31/2015 13:00,2,5.479,ACTIVE,220.97,415.99,59.981,1433091604,"274151322000068","174011321042388",38.31,44.00,0,393.45,469.19,212.7,203.4,0.804,313518.7,313518.7,1476,0,0,0,L,1151911521,0,126.75,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091634,19324.00
05/31/2015 13:00,2,8.506,ACTIVE,220.52,387.14,60.007,1433091604,"274151322000076","174011321042388",28.37,47.80,0,335.44,406.07,244.1,233.7,0.928,428523.8,428523.8,1848,0,0,0,L,1151911521,0,126.75,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091635,19325.00
05/31/2015 13:00,1,5.007,ACTIVE,219.9,376.11,60.03,1433091604,"033051125000132","174011321042388",33.97,27,0.741,319.86,385.20,169.2,161.9,0.735,2931.5000000237,2972.1000000237,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091637,19326.00
05/31/2015 13:00,1,4.754,ACTIVE,219.4,351.80,60.00,1433091604,"033051125000150","174011321042388",42.84,26,0.901,312.16,400.96,202.6,196.0,0.882,3824.5000000117,3873.6000000117,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091638,19327.00
05/31/2015 13:00,2,8.172,ACTIVE,220.97,368.20,59.981,1433091604,"201051344000890","174011321042388",28.47,30.30,0,334.24,420.50,235.6,225.4,1.056,124592.6,124592.6,536,0,0,0,L,1122011218,0,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091639,19328.00
05/31/2015 13:00,2,8.098,ACTIVE,222.77,371.81,59.981,1433091604,"201051344000900","174011321042388",28.63,33.00,0,342.35,423.81,234.7,224.6,1.047,125098.1,125098.1,535,0,0,0,L,1122011218,0,125.85,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091640,19329.00
05/31/2015 13:00,2,8.154,ACTIVE,221.87,370.60,59.996,1433091604,"201051344000633","174011321042388",28.55,31.50,0,336.94,423.20,235.6,225.5,1.083,114766.0,114766.0,538,0,0,0,L,1122011218,0,125.40,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091641,19330.00
05/31/2015 13:00,1,7.907,ACTIVE,220.5,334.15,60.03,1433091604,"040051121000185","174011321042388",25.18,28,0.874,319.65,393.77,198.1,191.5,0.855,4188.499999976,4236.499999976,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091642,19331.00
05/31/2015 13:00,2,8.072,ACTIVE,223.23,371.21,59.986,1433091604,"201051344000983","174011321042388",28.53,33.80,0,341.75,424.71,233.2,223.2,1.074,121829.7,121829.7,536,0,0,0,L,1122011218,0,125.85,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091643,19332.00
05/31/2015 13:00,2,8.197,ACTIVE,221.87,370.00,59.981,1433091604,"201051344000917","174011321042388",28.25,34.00,0,336.04,419.00,234.4,224.3,1.078,125232.3,125232.3,537,0,0,0,L,1122011218,0,125.17,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091644,19333.00
05/31/2015 13:00,1,7.702,ACTIVE,219.3,386.10,60.00,1433091604,"040051121000116","174011321042388",25.47,22,0.865,317.64,391.43,195.2,187.8,0.851,3444.0000000238,3491.1000000238,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091645,19334.00
05/31/2015 13:00,1,4.971,ACTIVE,219.6,327.84,60.03,1433091604,"033051125000135","174011321042388",33.76,28,0.740,320.52,385.43,167.0,161.4,0.726,2926.1000000119,2966.6000000119,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091646,19335.00
05/31/2015 13:00,2,8.055,ACTIVE,222.55,372.71,59.996,1433091604,"201051344000648","174011321042388",28.67,32.40,0,342.95,425.01,233.9,223.8,1.034,121393.2,121393.2,535,0,0,0,L,1122011218,0,125.17,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091647,19336.00
05/31/2015 13:00,2,8.061,ACTIVE,222.10,370.00,59.975,1433091604,"201051344001093","174011321042388",28.59,32.20,0,336.34,422.60,233.4,223.3,1.039,123277.0,123277.0,537,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091648,19337.00
05/31/2015 13:00,2,8.150,ACTIVE,222.77,369.70,59.991,1433091604,"201051344000645","174011321042388",28.29,35.80,0,342.95,422.90,233.4,223.4,1.034,121741.8,121741.8,535,0,0,0,L,1122011218,0,125.85,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091649,19338.00
05/31/2015 13:00,2,8.137,ACTIVE,220.06,386.83,59.986,1433091604,"274151322000085","174011321042388",27.57,48.50,0,335.14,401.86,227.2,217.3,0.853,404446.9,404446.9,1845,0,0,0,L,1151911521,0,126.98,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091650,19339.00
05/31/2015 13:00,2,8.176,ACTIVE,222.32,370.00,59.991,1433091604,"201051344000651","174011321042388",28.35,34.80,0,340.85,422.90,234.8,224.8,1.039,121101.7,121101.7,536,0,0,0,L,1122011218,0,125.85,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091651,19340.00
05/31/2015 13:00,2,8.115,ACTIVE,221.64,370.00,59.996,1433091604,"201051344000867","174011321042388",28.47,33.00,0,335.44,417.79,234.1,224.0,1.052,113423.7,113423.7,534,0,0,0,L,1122011218,0,125.40,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091652,19341.00
05/31/2015 13:00,1,7.810,ACTIVE,219.8,374.52,60.03,1433091604,"040051121000095","174011321042388",22.55,27,0.776,319.47,386.94,175.2,169.2,0.759,6345.3000000117,6387.8999999759,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091653,19342.00
05/31/2015 13:00,2,8.102,ACTIVE,220.74,367.90,59.986,1433091604,"201051344001230","174011321042388",28.73,28.80,0,333.93,420.20,235.6,225.5,1.074,124506.7,124506.7,537,0,0,0,L,1122011218,0,125.17,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091654,19343.00
05/31/2015 13:00,2,8.037,ACTIVE,223.00,371.81,59.981,1433091604,"201051344000576","174011321042388",28.47,34.30,0,342.05,424.11,231.7,221.7,1.034,121241.5,121241.5,536,0,0,0,L,1122011218,0,125.85,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091655,19344.00
05/31/2015 13:00,2,8.135,ACTIVE,223.23,370.60,59.986,1433091604,"201051344000579","174011321042388",28.96,30.80,0,342.35,425.91,238.6,228.4,1.087,126789.3,126789.3,537,0,0,0,L,1122011218,0,125.85,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433091656,19345.00
05/31/2015 13:15,2,8.184,ACTIVE,220.29,365.80,59.991,1433092503,"201051344000955","174011321042388",28.77,32.20,0,334.84,419.90,238.6,228.3,1.114,126435.1,126435.1,537,0,0,0,L,1122011218,0,124.27,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092504,19346.00
05/31/2015 13:15,1,7.997,ACTIVE,218.3,362.33,60.03,1433092503,"040051121000195","174011321042388",25.44,29,0.894,318.17,392.74,202.4,193.9,0.878,5892.3000000236,5940.5000000117,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092505,19347.00
05/31/2015 13:15,2,8.602,ACTIVE,218.71,387.44,59.986,1433092503,"274151322000095","174011321042388",28.09,51.00,0,333.93,406.37,244.3,233.9,0.932,423081.7,423081.7,1456,0,0,0,L,1151911521,0,126.53,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092506,19348.00
05/31/2015 13:15,2,8.258,ACTIVE,221.19,369.70,59.996,1433092503,"201051344000868","174011321042388",28.03,31.00,0,334.54,418.70,234.3,224.3,1.039,112815.0,112815.0,536,0,0,0,L,1122011218,0,124.94,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092507,19349.00
05/31/2015 13:15,2,8.158,ACTIVE,223.00,370.90,59.965,1433092503,"201051344000853","174011321042388",28.43,32.20,0,341.75,424.41,234.8,224.7,1.074,119049.5,119049.5,535,0,0,0,L,1122011218,0,126.07,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092508,19350.00
05/31/2015 13:15,2,8.049,ACTIVE,221.87,371.81,59.991,1433092503,"201051344000582","174011321042388",28.78,33.50,0,335.44,423.50,234.6,224.5,1.065,119840.3,119840.3,535,0,0,0,L,1122011218,0,125.17,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092509,19351.00
05/31/2015 13:15,1,7.796,ACTIVE,219.3,385.32,60.03,1433092503,"040051121000097","174011321042388",25.87,26,0.888,317.10,393.27,200.7,192.4,0.865,3552.4000000121,3600.3000000121,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092510,19352.00
05/31/2015 13:15,2,8.145,ACTIVE,222.55,372.41,60.002,1433092503,"201051344000469","174011321042388",28.47,30.30,0,342.65,424.71,234.8,224.7,1.092,114184.3,114184.3,536,0,0,0,L,1122011218,0,125.17,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092511,19353.00
05/31/2015 13:15,2,8.301,ACTIVE,222.32,372.71,59.996,1433092503,"201051344000988","174011321042388",28.01,32.40,0,340.55,424.41,235.4,225.3,1.065,114089.2,114089.2,535,0,0,0,L,1122011218,0,125.40,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092512,19354.00
05/31/2015 13:15,2,8.219,ACTIVE,222.77,371.51,59.965,1433092503,"201051344001158","174011321042388",28.33,31.80,0,341.75,424.41,235.7,225.6,1.065,120400.7,120400.7,537,0,0,0,L,1122011218,0,125.40,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092513,19355.00
05/31/2015 13:15,2,8.250,ACTIVE,221.42,368.20,59.996,1433092503,"201051344001025","174011321042388",28.43,33.30,0,334.54,419.90,237.4,227.2,1.061,123163.9,123163.9,538,0,0,0,L,1122011218,0,124.72,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092514,19356.00
05/31/2015 13:15,1,4.754,ALERT,219.1,327.65,60.07,1433092503,"033051125000118","174011321042388",42.88,26,0.897,311.73,399.30,202.8,194.9,0.882,3979.1000000001,4027.9999999763,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433092515,19357.00
05/31/2015 13:15,2,8.105,ACTIVE,222.10,370.60,59.996,1433092503,"201051344000569","174011321042388",28.39,32.40,0,336.94,423.50,233.0,222.9,1.065,127155.4,127155.4,536,0,0,0,L,1122011218,0,124.94,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092516,19358.00
05/31/2015 13:15,2,5.582,ACTIVE,218.93,426.51,59.996,1433092503,"274151322000094","174011321042388",37.99,46.00,0,390.74,464.68,214.4,205.0,0.800,314702.7,314702.7,1869,0,0,0,L,1151911521,0,126.07,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092517,19359.00
05/31/2015 13:15,1,7.983,ALERT,219.2,361.07,60.03,1433092503,"040051121000068","174011321042388",22.63,27,0.794,317.93,388.28,179.7,172.8,0.781,5200.6999999764,5243.6000000122,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433092519,19360.00
05/31/2015 13:15,2,8.201,ACTIVE,222.55,370.90,60.002,1433092503,"201051344000458","174011321042388",28.57,35.00,0,342.95,424.71,237.2,227.0,1.105,122748.5,122748.5,537,0,0,0,L,1122011218,0,125.40,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092520,19361.00
05/31/2015 13:15,2,8.023,ACTIVE,219.16,380.52,59.986,1433092503,"274151322000087","174011321042388",25.70,82.00,0,334.84,398.26,208.8,199.6,0.773,384310.6,384310.6,1451,0,0,0,L,1151911521,0,126.53,124.49,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092521,19362.00
05/31/2015 13:15,2,8.096,ACTIVE,219.16,369.70,59.991,1433092503,"274151322000052","174011321042388",28.43,47.80,0,334.24,403.07,232.5,222.5,0.893,410623.3,410623.3,1847,0,0,0,L,1151911521,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092522,19363.00
05/31/2015 13:15,2,8.096,ACTIVE,220.06,368.80,60.007,1433092503,"201051344001145","174011321042388",29.30,29.80,0,334.24,420.50,240.3,230.0,1.087,127798.8,127798.8,537,0,0,0,L,1122011218,0,124.49,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092522,19364.00
05/31/2015 13:15,2,8.102,ACTIVE,220.06,369.10,60.012,1433092503,"201051344000685","174011321042388",29.28,29.80,0,334.84,420.50,240.2,229.9,1.131,127148.1,127148.1,539,0,0,0,L,1122011218,0,124.94,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092523,19365.00
05/31/2015 13:15,2,8.086,ACTIVE,218.93,360.08,59.996,1433092503,"274151322000088","174011321042388",27.61,45.30,0,334.84,401.56,226.0,216.2,0.844,392966.0,392966.0,1454,0,0,0,L,1151911521,0,126.75,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092524,19366.00
05/31/2015 13:15,2,8.148,ACTIVE,220.97,370.30,60.012,1433092503,"201051344000438","174011321042388",28.94,31.00,0,334.54,419.90,238.9,228.7,1.096,127176.3,127176.3,537,0,0,0,L,1122011218,0,124.94,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092525,19367.00
05/31/2015 13:15,2,8.109,ACTIVE,221.19,368.20,60.002,1433092503,"201051344001135","174011321042388",28.69,33.50,0,334.24,419.00,235.5,225.4,1.052,118666.6,118666.6,538,0,0,0,L,1122011218,0,124.94,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092526,19368.00
05/31/2015 13:15,2,8.211,ACTIVE,220.52,370.30,60.002,1433092503,"201051344000417","174011321042388",28.07,31.50,0,334.84,418.09,233.3,223.2,1.087,123307.8,123307.8,535,0,0,0,L,1122011218,0,124.27,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092527,19369.00
05/31/2015 13:15,2,8.178,ACTIVE,220.29,368.80,60.002,1433092503,"201051344000594","174011321042388",29.30,32.60,0,333.93,421.70,242.6,232.2,1.092,122687.7,122687.7,538,0,0,0,L,1122011218,0,124.49,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092528,19370.00
05/31/2015 13:15,2,8.172,ACTIVE,218.48,380.82,59.991,1433092503,"274151322000083","174011321042388",27.97,50.20,0,334.54,403.07,231.3,221.3,0.941,407024.5,407024.5,1853,0,0,0,L,1151911521,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092529,19371.00
05/31/2015 13:15,2,8.215,ACTIVE,221.64,370.30,60.002,1433092503,"201051344000585","174011321042388",28.63,32.60,0,336.94,422.90,238.0,227.8,1.092,121613.4,121613.4,536,0,0,0,L,1122011218,0,124.49,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092530,19372.00
05/31/2015 13:15,2,8.143,ACTIVE,219.16,353.77,59.981,1433092503,"274151322000054","174011321042388",27.65,48.50,0,334.54,403.07,227.9,218.0,0.857,402543.5,402543.5,1451,0,0,0,L,1151911521,0,126.53,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092531,19373.00
05/31/2015 13:15,2,8.203,ACTIVE,221.64,368.80,59.986,1433092503,"201051344001203","174011321042388",28.59,33.50,0,336.34,419.90,237.4,227.2,1.092,123092.7,123092.7,538,0,0,0,L,1122011218,0,125.40,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092532,19374.00
05/31/2015 13:15,2,8.119,ACTIVE,220.52,367.00,59.996,1433092503,"201051344000646","174011321042388",28.80,30.30,0,333.63,420.50,236.6,226.4,1.087,120818.8,120818.8,535,0,0,0,L,1122011218,0,124.72,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092532,19375.00
05/31/2015 13:15,2,5.547,ACTIVE,220.06,434.63,59.986,1433092503,"274151322000068","174011321042388",38.27,43.80,0,391.64,465.89,215.1,205.7,0.804,313569.7,313569.7,1477,0,0,0,L,1151911521,0,126.75,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092533,19376.00
05/31/2015 13:15,2,8.547,ACTIVE,220.52,358.88,59.970,1433092503,"274151322000076","174011321042388",28.55,48.30,0,334.54,405.77,246.8,236.3,0.932,428582.4,428582.4,1849,0,0,0,L,1151911521,0,126.75,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092534,19377.00
05/31/2015 13:15,1,5.008,ACTIVE,219.3,334.43,60.03,1433092503,"033051125000132","174011321042388",34.33,27,0.751,318.86,385.49,171.0,163.6,0.743,2972.1000000237,3012.6000000237,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092535,19378.00
05/31/2015 13:15,1,4.765,ACTIVE,219.1,390.65,60.03,1433092503,"033051125000150","174011321042388",43.03,26,0.900,311.23,401.33,204.0,195.3,0.888,3873.6000000117,3922.4000000117,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092537,19379.00
05/31/2015 13:15,2,8.201,ACTIVE,220.29,369.40,59.981,1433092503,"201051344000890","174011321042388",28.65,30.50,0,333.63,420.20,238.0,227.8,1.100,124649.2,124649.2,537,0,0,0,L,1122011218,0,124.72,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092538,19380.00
05/31/2015 13:15,2,8.178,ACTIVE,221.87,370.30,59.991,1433092503,"201051344000900","174011321042388",28.55,33.80,0,335.74,423.50,236.5,226.3,1.047,125154.4,125154.4,536,0,0,0,L,1122011218,0,125.17,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092539,19381.00
05/31/2015 13:15,2,8.215,ACTIVE,221.19,370.00,59.981,1433092503,"201051344000633","174011321042388",28.55,32.60,0,334.84,422.00,237.5,227.3,1.096,114822.5,114822.5,539,0,0,0,L,1122011218,0,125.17,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092540,19382.00
05/31/2015 13:15,1,7.945,ACTIVE,219.9,375.62,60.03,1433092503,"040051121000185","174011321042388",25.35,28,0.887,318.26,393.54,200.4,193.8,0.870,4236.499999976,4284.499999976,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092541,19383.00
05/31/2015 13:15,2,8.221,ACTIVE,222.77,371.51,59.981,1433092503,"201051344000983","174011321042388",28.17,34.00,0,341.45,423.81,234.5,224.4,1.061,121885.6,121885.6,537,0,0,0,L,1122011218,0,125.62,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092542,19384.00
05/31/2015 13:15,2,8.146,ACTIVE,221.64,367.90,59.981,1433092503,"201051344000917","174011321042388",28.84,34.50,0,335.14,419.00,238.0,227.8,1.100,125288.8,125288.8,538,0,0,0,L,1122011218,0,124.72,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092543,19385.00
05/31/2015 13:15,1,7.721,ALERT,218.4,333.10,60.03,1433092503,"040051121000116","174011321042388",25.73,23,0.879,316.39,392.38,197.7,190.6,0.863,3491.1000000238,3538.4000000238,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433092544,19386.00
