ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 13:15,1,4.972,ACTIVE,219.6,378.97,60.03,1433092503,"033051125000135","174011321042388",34.10,28,0.748,318.76,384.83,168.7,163.2,0.736,2966.6000000119,3007.1000000119,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092545,19387.00
05/31/2015 13:15,2,8.027,ACTIVE,222.10,369.40,59.981,1433092503,"201051344000648","174011321042388",28.98,32.80,0,342.05,424.71,235.7,225.6,1.069,121449.3,121449.3,536,0,0,0,L,1122011218,0,124.72,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092546,19388.00
05/31/2015 13:15,2,8.186,ACTIVE,221.42,370.60,59.986,1433092503,"201051344001093","174011321042388",28.49,31.50,0,335.14,423.20,236.1,226.0,1.052,123333.1,123333.1,538,0,0,0,L,1122011218,0,124.94,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092547,19389.00
05/31/2015 13:15,2,8.289,ACTIVE,222.32,370.00,59.996,1433092503,"201051344000645","174011321042388",28.05,36.30,0,340.85,422.60,235.3,225.2,1.039,121797.9,121797.9,536,0,0,0,L,1122011218,0,125.40,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092548,19390.00
05/31/2015 13:15,2,8.174,ACTIVE,219.16,370.60,59.954,1433092503,"274151322000085","174011321042388",27.75,48.80,0,335.14,402.46,229.5,219.6,0.866,404501.4,404501.4,1846,0,0,0,L,1151911521,0,126.98,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092549,19391.00
05/31/2015 13:15,2,8.238,ACTIVE,222.10,371.21,59.986,1433092503,"201051344000651","174011321042388",28.43,34.50,0,337.84,422.60,237.1,226.9,1.052,121158.0,121158.0,537,0,0,0,L,1122011218,0,125.62,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092550,19392.00
05/31/2015 13:15,2,8.229,ACTIVE,221.42,369.10,59.986,1433092503,"201051344000867","174011321042388",28.25,33.80,0,334.54,418.09,235.3,225.2,1.056,113479.8,113479.8,535,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092551,19393.00
05/31/2015 13:15,1,7.823,ACTIVE,219.0,381.55,60.03,1433092503,"040051121000095","174011321042388",22.79,27,0.788,317.88,386.46,177.4,170.9,0.770,6387.8999999759,6430.3000000117,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092552,19394.00
05/31/2015 13:15,2,8.170,ACTIVE,220.06,368.50,59.991,1433092503,"201051344001230","174011321042388",28.78,29.00,0,335.44,420.80,238.2,228.0,1.083,124563.3,124563.3,538,0,0,0,L,1122011218,0,124.49,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092553,19395.00
05/31/2015 13:15,2,8.111,ACTIVE,222.55,372.71,59.986,1433092503,"201051344000576","174011321042388",28.37,34.30,0,342.35,424.11,232.9,222.9,1.047,121297.1,121297.1,537,0,0,0,L,1122011218,0,125.40,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092554,19396.00
05/31/2015 13:15,2,8.223,ACTIVE,223.00,373.01,59.986,1433092503,"201051344000579","174011321042388",29.10,30.50,0,342.65,426.81,242.4,232.1,1.109,126846.7,126846.7,538,0,0,0,L,1122011218,0,125.40,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433092555,19397.00
05/31/2015 13:30,2,8.078,ACTIVE,220.74,370.90,59.970,1433093404,"201051344000955","174011321042388",29.10,32.40,0,334.54,419.90,237.9,227.7,1.105,126492.1,126492.1,538,0,0,0,L,1122011218,0,124.49,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093405,19398.00
05/31/2015 13:30,1,7.998,ACTIVE,219.1,372.58,60.03,1433093404,"040051121000195","174011321042388",25.41,29,0.890,318.03,393.35,202.3,193.6,0.872,5940.5000000117,5988.8000000236,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093406,19399.00
05/31/2015 13:30,2,8.545,ACTIVE,219.39,380.52,59.975,1433093404,"274151322000095","174011321042388",28.33,51.80,0,333.93,406.37,244.7,234.2,0.906,423140.2,423140.2,1457,0,0,0,L,1151911521,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093407,19400.00
05/31/2015 13:30,2,8.209,ACTIVE,221.42,369.10,59.954,1433093404,"201051344000868","174011321042388",28.25,31.50,0,333.63,418.70,234.8,224.7,1.039,112871.1,112871.1,537,0,0,0,L,1122011218,0,124.94,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093408,19401.00
05/31/2015 13:30,2,8.238,ACTIVE,223.23,372.41,59.970,1433093404,"201051344000853","174011321042388",28.17,32.20,0,342.05,424.71,235.0,224.9,1.078,119105.7,119105.7,536,0,0,0,L,1122011218,0,126.30,129.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093409,19402.00
05/31/2015 13:30,2,8.074,ACTIVE,222.10,369.40,59.981,1433093404,"201051344000582","174011321042388",28.69,33.50,0,335.14,423.20,234.4,224.3,1.056,119896.4,119896.4,536,0,0,0,L,1122011218,0,125.17,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093410,19403.00
05/31/2015 13:30,1,7.797,ACTIVE,219.6,363.43,60.00,1433093404,"040051121000097","174011321042388",25.81,27,0.886,318.02,393.79,200.2,193.2,0.868,3600.3000000121,3648.3000000121,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093411,19404.00
05/31/2015 13:30,2,8.197,ACTIVE,223.00,370.90,59.965,1433093404,"201051344000469","174011321042388",28.31,30.30,0,342.35,424.71,234.9,224.8,1.092,114240.5,114240.5,537,0,0,0,L,1122011218,0,125.17,129.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093412,19405.00
05/31/2015 13:30,2,8.338,ACTIVE,223.00,373.91,59.981,1433093404,"201051344000988","174011321042388",27.83,32.20,0,341.45,424.71,235.0,224.9,1.061,114145.5,114145.5,536,0,0,0,L,1122011218,0,125.62,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093413,19406.00
05/31/2015 13:30,2,8.168,ACTIVE,222.77,373.61,59.965,1433093404,"201051344001158","174011321042388",28.51,31.50,0,341.45,424.41,235.8,225.7,1.078,120457.0,120457.0,538,0,0,0,L,1122011218,0,125.62,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093414,19407.00
05/31/2015 13:30,2,8.201,ACTIVE,221.42,369.70,59.965,1433093404,"201051344001025","174011321042388",28.51,34.00,0,335.74,420.20,236.8,226.6,1.047,123220.6,123220.6,539,0,0,0,L,1122011218,0,124.94,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093415,19408.00
05/31/2015 13:30,1,4.740,ACTIVE,219.1,389.41,60.00,1433093404,"033051125000118","174011321042388",42.91,26,0.900,312.30,399.34,202.4,197.2,0.864,4027.9999999763,4076.9000000121,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093416,19409.00
05/31/2015 13:30,2,8.100,ACTIVE,222.55,369.40,59.975,1433093404,"201051344000569","174011321042388",28.45,32.60,0,341.45,423.50,233.1,223.1,1.056,127211.2,127211.2,537,0,0,0,L,1122011218,0,125.17,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093417,19410.00
05/31/2015 13:30,2,5.512,ACTIVE,219.16,440.34,59.959,1433093404,"274151322000094","174011321042388",38.57,46.00,0,388.04,464.08,215.9,206.5,0.826,314753.9,314753.9,1870,0,0,0,L,1151911521,0,126.07,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093418,19411.00
05/31/2015 13:30,1,7.925,ACTIVE,219.5,378.33,60.03,1433093404,"040051121000068","174011321042388",22.73,27,0.792,317.41,388.25,179.3,172.6,0.783,5243.6000000122,5286.8000000003,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093419,19412.00
05/31/2015 13:30,2,8.150,ACTIVE,222.77,371.51,59.949,1433093404,"201051344000458","174011321042388",28.78,35.00,0,342.65,425.01,237.6,227.4,1.109,122805.3,122805.3,538,0,0,0,L,1122011218,0,125.62,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093420,19413.00
05/31/2015 13:30,2,8.064,ACTIVE,218.93,365.80,59.938,1433093404,"274151322000087","174011321042388",25.60,82.70,0,335.14,397.96,209.0,199.8,0.782,384360.5,384360.5,1452,0,0,0,L,1151911521,0,126.30,124.49,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093421,19414.00
05/31/2015 13:30,2,8.164,ACTIVE,219.16,362.19,59.965,1433093404,"274151322000052","174011321042388",28.13,48.00,0,333.63,403.07,232.4,222.4,0.884,410678.9,410678.9,1848,0,0,0,L,1151911521,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093422,19415.00
05/31/2015 13:30,2,8.131,ACTIVE,220.29,369.40,59.959,1433093404,"201051344001145","174011321042388",29.20,29.50,0,333.63,421.40,240.4,230.1,1.074,127856.3,127856.3,538,0,0,0,L,1122011218,0,124.49,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093423,19416.00
05/31/2015 13:30,2,8.219,ACTIVE,220.06,368.50,59.970,1433093404,"201051344000685","174011321042388",28.80,29.50,0,334.54,420.80,239.7,229.4,1.145,127205.4,127205.4,540,0,0,0,L,1122011218,0,125.17,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093424,19417.00
05/31/2015 13:30,2,8.139,ACTIVE,218.71,365.49,59.954,1433093404,"274151322000088","174011321042388",27.31,46.60,0,335.14,401.56,225.2,215.4,0.866,393019.9,393019.9,1455,0,0,0,L,1151911521,0,126.53,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093425,19418.00
05/31/2015 13:30,2,8.100,ACTIVE,220.97,370.30,59.944,1433093404,"201051344000438","174011321042388",29.00,31.30,0,334.54,420.20,237.9,227.7,1.083,127233.3,127233.3,538,0,0,0,L,1122011218,0,125.17,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093426,19419.00
05/31/2015 13:30,2,8.158,ACTIVE,221.19,369.70,59.954,1433093404,"201051344001135","174011321042388",28.47,34.30,0,334.84,418.39,235.1,224.9,1.061,118722.7,118722.7,539,0,0,0,L,1122011218,0,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093427,19420.00
05/31/2015 13:30,2,8.123,ACTIVE,220.97,367.90,59.933,1433093404,"201051344000417","174011321042388",28.37,31.30,0,334.54,418.39,233.0,223.0,1.083,123363.5,123363.5,536,0,0,0,L,1122011218,0,124.72,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093428,19421.00
05/31/2015 13:30,2,8.279,ACTIVE,220.29,370.00,59.965,1433093404,"201051344000594","174011321042388",28.90,32.40,0,333.03,421.40,242.3,231.9,1.100,122745.7,122745.7,539,0,0,0,L,1122011218,0,124.72,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093428,19422.00
05/31/2015 13:30,2,8.076,ACTIVE,218.48,382.03,59.959,1433093404,"274151322000083","174011321042388",28.23,50.60,0,334.24,403.37,230.7,220.7,0.924,407079.7,407079.7,1854,0,0,0,L,1151911521,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093429,19423.00
05/31/2015 13:30,2,8.203,ACTIVE,221.87,370.00,59.970,1433093404,"201051344000585","174011321042388",28.55,32.40,0,341.45,422.60,237.0,226.9,1.083,121670.1,121670.1,537,0,0,0,L,1122011218,0,124.94,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093430,19424.00
05/31/2015 13:30,2,8.141,ACTIVE,219.61,370.60,59.959,1433093404,"274151322000054","174011321042388",27.57,48.80,0,334.24,403.07,227.1,217.3,0.853,402597.8,402597.8,1452,0,0,0,L,1151911521,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093431,19425.00
05/31/2015 13:30,2,8.236,ACTIVE,221.87,368.50,59.965,1433093404,"201051344001203","174011321042388",28.33,34.00,0,336.94,419.60,236.3,226.1,1.083,123149.3,123149.3,539,0,0,0,L,1122011218,0,125.85,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093432,19426.00
05/31/2015 13:30,2,8.041,ACTIVE,220.52,366.40,59.965,1433093404,"201051344000646","174011321042388",28.92,30.50,0,334.24,420.20,235.6,225.4,1.074,120875.2,120875.2,536,0,0,0,L,1122011218,0,124.72,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093433,19427.00
05/31/2015 13:30,2,5.510,ACTIVE,219.84,438.53,59.944,1433093404,"274151322000068","174011321042388",38.45,44.00,0,393.15,466.19,213.6,204.2,0.795,313620.9,313620.9,1478,0,0,0,L,1151911521,0,126.75,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093434,19428.00
05/31/2015 13:30,2,8.535,ACTIVE,219.84,388.94,59.954,1433093404,"274151322000076","174011321042388",28.49,49.00,0,334.84,406.07,246.1,235.6,0.937,428641.4,428641.4,1850,0,0,0,L,1151911521,0,126.30,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093435,19429.00
05/31/2015 13:30,1,5.040,ACTIVE,219.4,327.41,60.00,1433093404,"033051125000132","174011321042388",33.99,27,0.749,316.67,385.72,170.4,163.3,0.739,3012.6000000237,3053.2000000237,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093436,19430.00
05/31/2015 13:30,1,4.756,ACTIVE,219.7,389.44,60.03,1433093404,"033051125000150","174011321042388",42.95,26,0.903,312.33,401.34,203.2,197.5,0.876,3922.4000000117,3971.4000000117,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093437,19431.00
05/31/2015 13:30,2,8.141,ACTIVE,220.29,370.00,59.954,1433093404,"201051344000890","174011321042388",28.80,30.30,0,334.84,421.10,237.5,227.3,1.092,124705.9,124705.9,538,0,0,0,L,1122011218,0,124.94,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093438,19432.00
05/31/2015 13:30,2,8.197,ACTIVE,222.10,370.60,59.975,1433093404,"201051344000900","174011321042388",28.47,33.30,0,341.45,424.11,236.3,226.1,1.052,125210.9,125210.9,537,0,0,0,L,1122011218,0,125.62,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093439,19433.00
05/31/2015 13:30,2,8.168,ACTIVE,221.42,369.70,59.954,1433093404,"201051344000633","174011321042388",28.69,32.20,0,335.14,419.30,237.4,227.2,1.100,114879.2,114879.2,540,0,0,0,L,1122011218,0,125.17,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093440,19434.00
05/31/2015 13:30,1,7.891,ACTIVE,219.6,342.12,60.03,1433093404,"040051121000185","174011321042388",25.41,28,0.882,318.38,393.56,199.5,192.4,0.866,4284.499999976,4332.7000000237,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093441,19435.00
05/31/2015 13:30,2,8.172,ACTIVE,222.77,371.81,59.959,1433093404,"201051344000983","174011321042388",28.37,33.50,0,342.35,424.41,234.7,224.6,1.083,121941.7,121941.7,538,0,0,0,L,1122011218,0,125.62,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093442,19436.00
05/31/2015 13:30,2,8.109,ACTIVE,221.64,370.30,59.965,1433093404,"201051344000917","174011321042388",28.78,34.50,0,336.34,419.30,236.2,226.1,1.087,125345.4,125345.4,539,0,0,0,L,1122011218,0,124.94,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093443,19437.00
05/31/2015 13:30,1,7.688,ACTIVE,218.5,379.88,60.00,1433093404,"040051121000116","174011321042388",25.74,23,0.874,316.71,391.51,196.9,189.6,0.854,3538.4000000238,3585.7000000238,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093444,19438.00
05/31/2015 13:30,1,4.982,ACTIVE,219.8,377.51,60.03,1433093404,"033051125000135","174011321042388",33.82,28,0.743,319.48,384.85,167.6,162.4,0.733,3007.1000000119,3047.6000000119,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093446,19439.00
05/31/2015 13:30,2,8.057,ACTIVE,222.32,371.21,59.949,1433093404,"201051344000648","174011321042388",28.94,33.30,0,342.05,424.41,236.1,226.0,1.069,121505.7,121505.7,537,0,0,0,L,1122011218,0,125.17,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093447,19440.00
05/31/2015 13:30,2,8.066,ACTIVE,221.64,369.40,59.959,1433093404,"201051344001093","174011321042388",28.73,31.80,0,334.84,422.30,234.7,224.6,1.043,123389.4,123389.4,539,0,0,0,L,1122011218,0,125.17,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093448,19441.00
05/31/2015 13:30,2,8.180,ACTIVE,222.55,370.30,59.959,1433093404,"201051344000645","174011321042388",28.47,35.80,0,342.95,422.60,235.6,225.5,1.052,121854.1,121854.1,537,0,0,0,L,1122011218,0,125.85,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093449,19442.00
05/31/2015 13:30,2,8.164,ACTIVE,219.61,357.98,59.949,1433093404,"274151322000085","174011321042388",27.71,49.00,0,334.54,402.16,228.8,218.9,0.862,404556.1,404556.1,1847,0,0,0,L,1151911521,0,126.98,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093450,19443.00
05/31/2015 13:30,2,8.234,ACTIVE,222.10,368.80,59.959,1433093404,"201051344000651","174011321042388",28.31,35.20,0,342.05,422.60,236.2,226.1,1.043,121214.6,121214.6,538,0,0,0,L,1122011218,0,125.62,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093450,19444.00
05/31/2015 13:30,2,8.207,ACTIVE,221.64,367.60,59.970,1433093404,"201051344000867","174011321042388",28.31,33.80,0,335.14,418.09,235.2,225.1,1.056,113536.0,113536.0,536,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093451,19445.00
05/31/2015 13:30,1,7.805,ACTIVE,219.7,381.17,60.00,1433093404,"040051121000095","174011321042388",22.71,28,0.781,319.43,386.94,176.4,171.0,0.767,6430.3000000117,6472.8999999759,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093453,19446.00
05/31/2015 13:30,2,8.098,ACTIVE,220.29,366.40,59.970,1433093404,"201051344001230","174011321042388",28.90,28.50,0,334.84,420.80,236.9,226.8,1.092,124620.1,124620.1,539,0,0,0,L,1122011218,0,124.94,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093454,19447.00
05/31/2015 13:30,2,8.105,ACTIVE,222.77,371.81,59.954,1433093404,"201051344000576","174011321042388",28.43,34.50,0,341.75,425.01,233.2,223.2,1.039,121352.7,121352.7,538,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093454,19448.00
05/31/2015 13:30,2,8.188,ACTIVE,223.00,370.00,59.922,1433093404,"201051344000579","174011321042388",29.06,31.00,0,342.35,426.51,240.7,230.4,1.074,126904.5,126904.5,539,0,0,0,L,1122011218,0,125.62,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433093455,19449.00
05/31/2015 13:45,2,8.062,ACTIVE,221.19,369.40,59.975,1433094303,"201051344000955","174011321042388",29.08,32.20,0,334.84,419.30,237.4,227.2,1.100,126548.2,126548.2,539,0,0,0,L,1122011218,0,124.94,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094305,19450.00
05/31/2015 13:45,1,8.017,ACTIVE,219.6,354.37,60.00,1433094303,"040051121000195","174011321042388",25.40,28,0.891,318.84,393.66,202.6,194.0,0.877,5988.8000000236,6036.5000000117,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094306,19451.00
05/31/2015 13:45,2,8.605,ACTIVE,219.39,362.19,59.986,1433094303,"274151322000095","174011321042388",28.15,51.00,0,333.93,405.77,244.9,234.5,0.924,423197.9,423197.9,1458,0,0,0,L,1151911521,0,126.53,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094307,19452.00
05/31/2015 13:45,2,8.188,ACTIVE,221.87,370.30,59.981,1433094303,"201051344000868","174011321042388",28.31,31.50,0,334.54,418.70,234.7,224.6,1.047,112926.3,112926.3,538,0,0,0,L,1122011218,0,125.17,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094308,19453.00
05/31/2015 13:45,2,8.141,ACTIVE,223.90,373.91,60.007,1433094303,"201051344000853","174011321042388",28.55,32.00,0,340.85,425.01,235.2,225.1,1.069,119161.1,119161.1,537,0,0,0,L,1122011218,0,126.75,129.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094308,19454.00
05/31/2015 13:45,2,8.129,ACTIVE,222.55,371.51,59.981,1433094303,"201051344000582","174011321042388",28.47,33.80,0,333.63,421.40,234.4,224.3,1.061,119951.6,119951.6,537,0,0,0,L,1122011218,0,125.62,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094309,19455.00
05/31/2015 13:45,1,7.777,ACTIVE,220.4,384.89,60.03,1433094303,"040051121000097","174011321042388",25.90,26,0.884,318.29,395.37,200.4,192.9,0.861,3648.3000000121,3696.0000000121,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094311,19456.00
05/31/2015 13:45,2,8.045,ACTIVE,223.68,370.60,59.975,1433094303,"201051344000469","174011321042388",28.80,30.00,0,342.05,424.41,234.7,224.6,1.083,114295.8,114295.8,538,0,0,0,L,1122011218,0,125.85,129.24,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094312,19457.00
05/31/2015 13:45,2,8.271,ACTIVE,223.68,373.31,59.975,1433094303,"201051344000988","174011321042388",28.05,32.00,0,340.85,424.71,235.0,224.9,1.047,114200.9,114200.9,537,0,0,0,L,1122011218,0,125.85,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094313,19458.00
05/31/2015 13:45,2,8.123,ACTIVE,223.68,372.11,59.981,1433094303,"201051344001158","174011321042388",28.57,31.30,0,339.65,424.71,234.9,224.8,1.083,120512.4,120512.4,539,0,0,0,L,1122011218,0,126.07,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094313,19459.00
05/31/2015 13:45,2,8.207,ACTIVE,222.32,370.30,59.975,1433094303,"201051344001025","174011321042388",28.51,33.30,0,335.14,419.90,237.0,226.8,1.039,123276.4,123276.4,540,0,0,0,L,1122011218,0,125.62,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094314,19460.00
05/31/2015 13:45,1,6.059,ACTIVE,219.8,389.28,60.03,1433094303,"033051125000118","174011321042388",33.68,27,0.895,311.07,399.45,203.0,195.4,0.878,4076.9000000121,4125.6000000002,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094316,19461.00
05/31/2015 13:45,2,8.139,ACTIVE,223.23,370.60,59.975,1433094303,"201051344000569","174011321042388",28.31,32.40,0,337.84,423.50,233.2,223.1,1.039,127266.1,127266.1,538,0,0,0,L,1122011218,0,125.62,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094317,19462.00
05/31/2015 13:45,2,5.447,ACTIVE,219.84,419.90,59.986,1433094303,"274151322000094","174011321042388",39.00,46.40,0,391.04,467.69,213.7,204.4,0.813,314804.3,314804.3,1871,0,0,0,L,1151911521,0,126.30,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094317,19463.00
05/31/2015 13:45,1,7.928,ACTIVE,220.7,328.51,60.03,1433094303,"040051121000068","174011321042388",22.79,27,0.793,318.63,388.63,179.7,173.4,0.780,5286.8000000003,5329.1000000122,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094319,19464.00
05/31/2015 13:45,2,8.145,ACTIVE,223.23,371.51,59.981,1433094303,"201051344000458","174011321042388",28.75,35.00,0,337.54,424.41,237.1,226.9,1.109,122861.1,122861.1,539,0,0,0,L,1122011218,0,126.07,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094320,19465.00
05/31/2015 13:45,2,8.070,ACTIVE,219.84,376.01,59.970,1433094303,"274151322000087","174011321042388",25.68,84.00,0,335.44,398.26,210.0,200.8,0.787,384409.8,384409.8,1453,0,0,0,L,1151911521,0,126.75,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094320,19466.00
05/31/2015 13:45,2,8.080,ACTIVE,220.06,359.48,60.002,1433094303,"274151322000052","174011321042388",28.43,48.00,0,334.24,403.37,232.4,222.4,0.884,410733.8,410733.8,1849,0,0,0,L,1151911521,0,126.07,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094321,19467.00
05/31/2015 13:45,2,8.074,ACTIVE,220.97,369.40,59.959,1433094303,"201051344001145","174011321042388",29.32,29.50,0,333.93,420.80,239.8,229.5,1.065,127912.8,127912.8,539,0,0,0,L,1122011218,0,124.94,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094322,19468.00
05/31/2015 13:45,2,8.164,ACTIVE,220.74,369.40,59.981,1433094303,"201051344000685","174011321042388",28.98,29.80,0,334.84,420.20,239.7,229.4,1.136,127261.9,127261.9,541,0,0,0,L,1122011218,0,125.62,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094323,19469.00
05/31/2015 13:45,2,8.127,ACTIVE,219.61,382.63,59.986,1433094303,"274151322000088","174011321042388",27.41,45.50,0,334.54,401.56,225.5,215.7,0.862,393073.0,393073.0,1456,0,0,0,L,1151911521,0,126.98,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094324,19470.00
05/31/2015 13:45,2,8.121,ACTIVE,221.64,369.40,59.986,1433094303,"201051344000438","174011321042388",28.94,30.80,0,334.54,420.20,237.9,227.7,1.074,127289.4,127289.4,539,0,0,0,L,1122011218,0,125.62,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094325,19471.00
05/31/2015 13:45,2,8.082,ACTIVE,222.10,369.40,59.981,1433094303,"201051344001135","174011321042388",28.63,34.30,0,334.54,419.30,234.3,224.2,1.047,118778.0,118778.0,540,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094326,19472.00
05/31/2015 13:45,2,8.123,ACTIVE,221.42,370.00,59.986,1433094303,"201051344000417","174011321042388",28.27,31.00,0,335.14,418.09,232.5,222.5,1.074,123418.4,123418.4,537,0,0,0,L,1122011218,0,124.94,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094327,19473.00
05/31/2015 13:45,2,8.094,ACTIVE,221.19,368.20,59.975,1433094303,"201051344000594","174011321042388",29.48,32.20,0,333.03,421.40,241.8,231.4,1.096,122802.7,122802.7,540,0,0,0,L,1122011218,0,125.17,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094328,19474.00
05/31/2015 13:45,2,8.156,ACTIVE,219.61,359.78,59.986,1433094303,"274151322000083","174011321042388",28.01,50.40,0,334.84,403.37,231.1,221.1,0.897,407134.2,407134.2,1855,0,0,0,L,1151911521,0,126.07,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094329,19475.00
05/31/2015 13:45,2,8.264,ACTIVE,222.77,369.70,59.970,1433094303,"201051344000585","174011321042388",28.31,32.40,0,336.04,422.90,237.0,226.8,1.074,121726.0,121726.0,538,0,0,0,L,1122011218,0,125.40,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094330,19476.00
05/31/2015 13:45,2,8.168,ACTIVE,220.29,380.22,59.986,1433094303,"274151322000054","174011321042388",27.55,48.50,0,334.24,402.77,227.7,217.9,0.853,402651.4,402651.4,1453,0,0,0,L,1151911521,0,126.98,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094331,19477.00
05/31/2015 13:45,2,8.223,ACTIVE,222.32,370.00,60.012,1433094303,"201051344001203","174011321042388",28.39,33.50,0,336.64,419.90,236.3,226.2,1.074,123204.9,123204.9,540,0,0,0,L,1122011218,0,126.07,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094332,19478.00
05/31/2015 13:45,2,8.070,ACTIVE,221.19,369.70,59.991,1433094303,"201051344000646","174011321042388",28.82,30.00,0,333.93,420.50,235.4,225.3,1.092,120930.8,120930.8,537,0,0,0,L,1122011218,0,125.40,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094333,19479.00
05/31/2015 13:45,2,5.535,ACTIVE,220.97,420.20,59.965,1433094303,"274151322000068","174011321042388",38.07,44.00,0,394.35,469.79,213.5,204.2,0.800,313671.4,313671.4,1479,0,0,0,L,1151911521,0,127.20,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094334,19480.00
05/31/2015 13:45,2,8.551,ACTIVE,220.74,382.03,59.981,1433094303,"274151322000076","174011321042388",28.51,49.30,0,334.84,406.07,246.6,236.0,0.932,428699.5,428699.5,1851,0,0,0,L,1151911521,0,126.75,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094334,19481.00
05/31/2015 13:45,1,5.026,ACTIVE,220.4,370.62,60.03,1433094303,"033051125000132","174011321042388",34.14,27,0.747,318.24,385.89,170.7,163.3,0.744,3053.2000000237,3093.4000000237,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094336,19482.00
05/31/2015 13:45,1,4.690,ACTIVE,220.2,354.32,60.03,1433094303,"033051125000150","174011321042388",43.23,26,0.897,310.46,400.35,201.7,195.7,0.882,3971.4000000117,4020.2000000117,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094337,19483.00
05/31/2015 13:45,2,8.096,ACTIVE,220.97,368.80,59.986,1433094303,"201051344000890","174011321042388",28.84,30.00,0,335.44,420.80,236.5,226.4,1.078,124761.8,124761.8,539,0,0,0,L,1122011218,0,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094338,19484.00
05/31/2015 13:45,2,8.096,ACTIVE,223.00,370.60,59.975,1433094303,"201051344000900","174011321042388",28.77,33.30,0,336.34,423.50,235.8,225.7,1.043,125266.5,125266.5,538,0,0,0,L,1122011218,0,126.07,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094339,19485.00
05/31/2015 13:45,2,8.236,ACTIVE,222.10,370.90,59.981,1433094303,"201051344000633","174011321042388",28.33,32.00,0,334.84,419.30,236.3,226.2,1.083,114935.0,114935.0,541,0,0,0,L,1122011218,0,125.62,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094340,19486.00
05/31/2015 13:45,1,7.843,ACTIVE,220.2,389.39,60.00,1433094303,"040051121000185","174011321042388",25.60,28,0.881,318.00,394.80,199.8,192.6,0.861,4332.7000000237,4380.2000000237,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094341,19487.00
05/31/2015 13:45,2,8.121,ACTIVE,223.45,370.60,60.023,1433094303,"201051344000983","174011321042388",28.47,34.00,0,336.94,424.11,234.0,223.9,1.069,121996.9,121996.9,539,0,0,0,L,1122011218,0,126.07,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094342,19488.00
05/31/2015 13:45,2,8.139,ACTIVE,222.32,370.00,59.986,1433094303,"201051344000917","174011321042388",28.69,34.00,0,335.74,419.00,236.4,226.2,1.096,125401.2,125401.2,540,0,0,0,L,1122011218,0,125.40,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094343,19489.00
05/31/2015 13:45,1,7.734,ACTIVE,219.4,360.00,60.03,1433094303,"040051121000116","174011321042388",25.64,22,0.875,317.28,391.69,197.3,190.0,0.857,3585.7000000238,3632.7000000238,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094344,19490.00
05/31/2015 13:45,1,4.947,ACTIVE,220.1,332.72,60.00,1433094303,"033051125000135","174011321042388",34.18,28,0.744,320.40,385.64,168.2,162.7,0.730,3047.6000000119,3087.7000000119,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094345,19491.00
05/31/2015 13:45,2,8.104,ACTIVE,222.77,369.40,59.981,1433094303,"201051344000648","174011321042388",28.67,33.30,0,337.54,424.41,235.1,225.0,1.065,121561.0,121561.0,538,0,0,0,L,1122011218,0,125.40,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094346,19492.00
05/31/2015 13:45,2,8.141,ACTIVE,222.10,369.40,59.981,1433094303,"201051344001093","174011321042388",28.39,31.80,0,335.74,418.70,233.9,223.8,1.047,123444.7,123444.7,540,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094347,19493.00
05/31/2015 13:45,2,8.195,ACTIVE,223.00,369.70,59.975,1433094303,"201051344000645","174011321042388",28.29,36.30,0,336.64,422.90,234.8,224.7,1.043,121909.4,121909.4,538,0,0,0,L,1122011218,0,125.85,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094348,19494.00
05/31/2015 13:45,2,8.219,ACTIVE,219.84,371.21,59.970,1433094303,"274151322000085","174011321042388",27.51,48.50,0,334.84,402.77,228.9,219.1,0.857,404610.0,404610.0,1848,0,0,0,L,1151911521,0,126.98,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094349,19495.00
05/31/2015 13:45,2,8.146,ACTIVE,222.32,368.20,60.007,1433094303,"201051344000651","174011321042388",28.61,35.20,0,336.34,422.60,235.9,225.7,1.039,121270.2,121270.2,539,0,0,0,L,1122011218,0,125.85,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094350,19496.00
05/31/2015 13:45,2,8.189,ACTIVE,221.87,368.20,59.970,1433094303,"201051344000867","174011321042388",28.27,33.50,0,334.84,418.70,234.6,224.5,1.047,113591.3,113591.3,537,0,0,0,L,1122011218,0,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094351,19497.00
05/31/2015 13:45,1,7.809,ACTIVE,219.6,339.09,60.00,1433094303,"040051121000095","174011321042388",22.76,28,0.782,318.97,387.32,176.9,171.1,0.765,6472.8999999759,6514.9999999997,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094352,19498.00
05/31/2015 13:45,2,8.018,ACTIVE,220.74,367.60,59.975,1433094303,"201051344001230","174011321042388",29.18,28.30,0,335.44,421.10,236.9,226.7,1.092,124676.0,124676.0,540,0,0,0,L,1122011218,0,124.94,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094353,19499.00
05/31/2015 13:45,2,8.049,ACTIVE,223.23,370.30,59.954,1433094303,"201051344000576","174011321042388",28.53,34.80,0,342.35,424.11,232.5,222.5,1.016,121407.5,121407.5,539,0,0,0,L,1122011218,0,125.85,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094354,19500.00
05/31/2015 13:45,2,8.203,ACTIVE,223.68,371.51,59.970,1433094303,"201051344000579","174011321042388",28.92,30.80,0,342.35,426.51,240.0,229.8,1.092,126961.2,126961.2,540,0,0,0,L,1122011218,0,126.07,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433094355,19501.00
05/31/2015 14:00,2,8.047,ALERT,220.74,368.80,59.996,1433095203,"201051344000955","174011321042388",28.78,32.20,0,275.02,419.90,234.6,224.5,1.100,126604.2,126604.2,540,0,0,0,L,1122011218,0,124.27,128.11,0002,27,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095205,19502.00
05/31/2015 14:00,1,7.942,ACTIVE,219.8,385.37,60.03,1433095203,"040051121000195","174011321042388",25.42,28,0.885,318.05,393.53,200.9,193.0,0.868,6036.5000000117,6084.6999999998,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095206,19503.00
05/31/2015 14:00,2,8.506,ACTIVE,218.93,386.23,60.007,1433095203,"274151322000095","174011321042388",28.25,51.80,0,333.93,406.07,243.6,233.2,0.932,423256.3,423256.3,1459,0,0,0,L,1151911521,0,126.53,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095207,19504.00
05/31/2015 14:00,2,8.186,ACTIVE,221.64,369.10,60.034,1433095203,"201051344000868","174011321042388",28.09,30.50,0,334.24,419.00,232.7,222.7,1.025,112982.3,112982.3,539,0,0,0,L,1122011218,0,124.94,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095208,19505.00
05/31/2015 14:00,2,8.088,ACTIVE,223.23,372.41,60.002,1433095203,"201051344000853","174011321042388",28.55,31.80,0,342.05,424.71,233.8,223.7,1.047,119217.2,119217.2,538,0,0,0,L,1122011218,0,126.07,129.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095209,19506.00
05/31/2015 14:00,2,7.906,ALERT,222.32,369.70,60.007,1433095203,"201051344000582","174011321042388",28.96,34.00,0,305.08,422.60,231.8,221.8,1.043,120007.1,120007.1,538,0,0,0,L,1122011218,0,125.40,128.78,0002,30,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095211,19507.00
05/31/2015 14:00,1,7.721,ACTIVE,220.0,378.28,60.07,1433095203,"040051121000097","174011321042388",25.83,27,0.876,316.80,393.99,198.4,190.7,0.860,3696.0000000121,3743.7000000121,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095212,19508.00
05/31/2015 14:00,2,8.008,ACTIVE,223.23,371.81,60.002,1433095203,"201051344000469","174011321042388",28.77,29.80,0,342.65,424.11,233.2,223.2,1.074,114351.9,114351.9,539,0,0,0,L,1122011218,0,125.40,129.24,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095213,19509.00
05/31/2015 14:00,2,8.234,ACTIVE,223.23,372.71,60.007,1433095203,"201051344000988","174011321042388",27.99,32.20,0,340.85,424.71,233.4,223.4,1.043,114257.1,114257.1,538,0,0,0,L,1122011218,0,125.62,129.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095214,19510.00
05/31/2015 14:00,2,8.078,ACTIVE,223.23,371.51,60.007,1433095203,"201051344001158","174011321042388",28.49,31.30,0,341.75,424.41,233.1,223.0,1.065,120568.4,120568.4,540,0,0,0,L,1122011218,0,125.62,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095215,19511.00
05/31/2015 14:00,2,8.180,ACTIVE,222.10,370.00,60.002,1433095203,"201051344001025","174011321042388",28.35,33.50,0,335.44,421.10,234.8,224.7,1.034,123332.7,123332.7,541,0,0,0,L,1122011218,0,124.94,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095216,19512.00
05/31/2015 14:00,1,6.010,ACTIVE,219.6,375.43,60.07,1433095203,"033051125000118","174011321042388",33.93,27,0.896,316.56,393.14,202.9,194.8,0.875,4125.6000000002,4174.2999999883,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095217,19513.00
05/31/2015 14:00,2,8.010,ACTIVE,223.00,371.51,60.012,1433095203,"201051344000569","174011321042388",28.55,32.60,0,339.34,423.50,231.4,221.4,1.056,127321.8,127321.8,539,0,0,0,L,1122011218,0,125.17,129.24,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095218,19514.00
05/31/2015 14:00,2,5.457,ACTIVE,219.84,437.33,60.007,1433095203,"274151322000094","174011321042388",38.55,46.80,0,391.04,465.58,212.3,203.0,0.804,314855.4,314855.4,1872,0,0,0,L,1151911521,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095219,19515.00
05/31/2015 14:00,1,7.852,ACTIVE,220.2,331.24,60.07,1433095203,"040051121000068","174011321042388",22.73,28,0.786,318.32,387.59,177.6,171.3,0.772,5329.1000000122,5372.1999999764,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095220,19516.00
05/31/2015 14:00,2,7.994,ACTIVE,223.23,369.70,59.996,1433095203,"201051344000458","174011321042388",29.10,34.50,0,339.34,424.11,235.7,225.5,1.096,122917.8,122917.8,540,0,0,0,L,1122011218,0,125.85,129.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095221,19517.00
05/31/2015 14:00,2,8.031,ACTIVE,219.39,382.33,60.002,1433095203,"274151322000087","174011321042388",25.58,84.50,0,334.84,398.26,208.1,198.9,0.773,384459.8,384459.8,1454,0,0,0,L,1151911521,0,126.75,124.49,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095222,19518.00
05/31/2015 14:00,2,8.156,ACTIVE,219.84,368.50,59.996,1433095203,"274151322000052","174011321042388",27.87,47.50,0,334.54,403.37,229.9,220.0,0.866,410789.1,410789.1,1850,0,0,0,L,1151911521,0,126.53,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095223,19519.00
05/31/2015 14:00,2,8.045,ACTIVE,220.52,366.70,59.996,1433095203,"201051344001145","174011321042388",29.18,29.30,0,334.54,420.50,237.6,227.4,1.065,127970.0,127970.0,540,0,0,0,L,1122011218,0,124.49,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095224,19520.00
05/31/2015 14:00,2,8.045,ACTIVE,220.52,368.20,60.007,1433095203,"201051344000685","174011321042388",29.08,29.50,0,325.52,421.10,236.9,226.7,1.118,127318.8,127318.8,542,0,0,0,L,1122011218,0,125.17,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095224,19521.00
05/31/2015 14:00,2,8.016,ACTIVE,219.61,370.60,59.996,1433095203,"274151322000088","174011321042388",27.51,45.80,0,334.84,401.56,223.1,213.4,0.835,393126.7,393126.7,1457,0,0,0,L,1151911521,0,126.98,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095225,19522.00
05/31/2015 14:00,2,8.045,ALERT,221.42,370.30,59.996,1433095203,"201051344000438","174011321042388",28.80,30.80,0,287.65,419.60,234.5,224.4,1.074,127345.7,127345.7,540,0,0,0,L,1122011218,0,125.40,128.33,0002,28,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095227,19523.00
05/31/2015 14:00,2,8.049,ACTIVE,221.64,369.10,59.996,1433095203,"201051344001135","174011321042388",28.51,34.00,0,333.63,418.39,232.2,222.2,1.047,118833.9,118833.9,541,0,0,0,L,1122011218,0,125.17,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095228,19524.00
05/31/2015 14:00,2,8.041,ALERT,220.97,368.20,59.991,1433095203,"201051344000417","174011321042388",28.27,31.30,0,301.17,418.09,230.2,220.3,1.065,123473.7,123473.7,538,0,0,0,L,1122011218,0,124.49,127.88,0002,27,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095230,19525.00
05/31/2015 14:00,2,8.207,ACTIVE,220.74,370.00,59.991,1433095203,"201051344000594","174011321042388",28.75,32.40,0,333.93,421.70,238.8,228.6,1.083,122860.5,122860.5,541,0,0,0,L,1122011218,0,124.94,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095231,19526.00
05/31/2015 14:00,2,8.033,ACTIVE,218.93,369.70,60.002,1433095203,"274151322000083","174011321042388",28.19,50.40,0,334.84,403.07,229.2,219.3,0.924,407189.3,407189.3,1856,0,0,0,L,1151911521,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095232,19527.00
05/31/2015 14:00,2,8.057,ACTIVE,222.32,370.60,59.981,1433095203,"201051344000585","174011321042388",28.78,32.40,0,335.44,422.60,234.8,224.7,1.074,121782.6,121782.6,539,0,0,0,L,1122011218,0,124.94,129.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095233,19528.00
05/31/2015 14:00,2,8.094,ACTIVE,220.06,364.59,59.996,1433095203,"274151322000054","174011321042388",27.45,49.00,0,333.63,403.37,225.0,215.2,0.844,402705.7,402705.7,1454,0,0,0,L,1151911521,0,126.75,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095233,19529.00
05/31/2015 14:00,2,8.084,ALERT,221.87,370.00,60.002,1433095203,"201051344001203","174011321042388",28.49,33.30,0,304.48,419.30,233.1,223.0,1.074,123261.0,123261.0,541,0,0,0,L,1122011218,0,125.62,128.11,0002,29,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095235,19530.00
