ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 14:00,2,8.039,ACTIVE,220.52,365.80,60.002,1433095203,"201051344000646","174011321042388",28.63,30.30,0,330.63,419.90,233.1,223.0,1.061,120986.9,120986.9,538,0,0,0,L,1122011218,0,124.94,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095236,19531.00
05/31/2015 14:00,2,5.443,ACTIVE,220.29,438.23,60.002,1433095203,"274151322000068","174011321042388",38.49,45.00,0,393.75,466.19,212.6,203.2,0.795,313722.6,313722.6,1480,0,0,0,L,1151911521,0,126.75,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095237,19532.00
05/31/2015 14:00,2,8.473,ACTIVE,220.52,358.88,59.996,1433095203,"274151322000076","174011321042388",28.43,49.80,0,334.54,405.77,243.8,233.4,0.919,428758.4,428758.4,1852,0,0,0,L,1151911521,0,126.75,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095238,19533.00
05/31/2015 14:00,1,4.971,ACTIVE,220.1,329.56,60.03,1433095203,"033051125000132","174011321042388",34.20,27,0.739,318.72,385.74,169.2,161.6,0.734,3093.4000000237,3134.2000000237,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095239,19534.00
05/31/2015 14:00,1,4.769,ACTIVE,220.0,390.38,60.07,1433095203,"033051125000150","174011321042388",42.87,26,0.903,311.28,400.67,203.4,196.3,0.883,4020.2000000117,4069.5000000117,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095240,19535.00
05/31/2015 14:00,2,8.082,ALERT,220.74,368.80,60.002,1433095203,"201051344000890","174011321042388",28.65,30.00,0,304.48,420.50,234.2,224.2,1.056,124818.1,124818.1,540,0,0,0,L,1122011218,0,124.94,127.20,0002,27,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095242,19536.00
05/31/2015 14:00,2,8.137,ACTIVE,222.55,370.30,60.007,1433095203,"201051344000900","174011321042388",28.39,33.00,0,335.74,423.50,233.8,223.7,1.047,125323.0,125323.0,539,0,0,0,L,1122011218,0,125.85,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095243,19537.00
05/31/2015 14:00,2,8.100,ACTIVE,221.64,370.00,60.002,1433095203,"201051344000633","174011321042388",28.61,32.00,0,335.44,419.00,234.6,224.5,1.083,114991.8,114991.8,542,0,0,0,L,1122011218,0,125.40,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095244,19538.00
05/31/2015 14:00,1,7.804,ACTIVE,219.9,386.87,60.07,1433095203,"040051121000185","174011321042388",25.46,28,0.872,315.91,394.40,197.7,190.3,0.858,4380.2000000237,4428.0999999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095245,19539.00
05/31/2015 14:00,2,8.018,ACTIVE,223.00,372.41,60.007,1433095203,"201051344000983","174011321042388",28.65,33.50,0,338.74,424.11,232.5,222.5,1.065,122053.1,122053.1,540,0,0,0,L,1122011218,0,125.85,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095246,19540.00
05/31/2015 14:00,2,8.076,ALERT,221.87,369.70,59.996,1433095203,"201051344000917","174011321042388",28.57,34.50,0,300.57,419.00,233.6,223.5,1.083,125457.4,125457.4,541,0,0,0,L,1122011218,0,125.17,128.56,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095248,19541.00
05/31/2015 14:00,1,7.633,ACTIVE,218.7,342.73,60.07,1433095203,"040051121000116","174011321042388",25.71,22,0.868,316.62,392.88,195.3,188.0,0.853,3632.7000000238,3680.0000000238,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095249,19542.00
05/31/2015 14:00,1,4.915,ACTIVE,220.2,338.45,60.03,1433095203,"033051125000135","174011321042388",34.03,28,0.737,319.03,385.80,166.4,161.2,0.724,3087.7000000119,3128.3000000119,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095251,19543.00
05/31/2015 14:00,2,7.951,ACTIVE,222.32,370.60,60.002,1433095203,"201051344000648","174011321042388",28.98,32.40,0,336.04,424.41,233.3,223.3,1.065,121617.5,121617.5,539,0,0,0,L,1122011218,0,125.17,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095252,19544.00
05/31/2015 14:00,2,7.963,ALERT,221.64,371.81,59.996,1433095203,"201051344001093","174011321042388",28.67,31.80,0,274.12,418.70,231.3,221.3,1.034,123500.5,123500.5,541,0,0,0,L,1122011218,0,125.17,128.11,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095254,19545.00
05/31/2015 14:00,2,8.096,ACTIVE,222.55,370.90,59.996,1433095203,"201051344000645","174011321042388",28.45,35.40,0,337.54,422.90,233.2,223.2,1.034,121965.9,121965.9,539,0,0,0,L,1122011218,0,125.85,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095255,19546.00
05/31/2015 14:00,2,8.146,ACTIVE,219.84,377.52,59.991,1433095203,"274151322000085","174011321042388",27.45,49.00,0,334.84,402.77,226.4,216.6,0.853,404664.9,404664.9,1849,0,0,0,L,1151911521,0,126.98,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095256,19547.00
05/31/2015 14:00,2,8.051,ACTIVE,222.10,369.40,60.002,1433095203,"201051344000651","174011321042388",28.63,35.00,0,336.94,422.30,233.3,223.3,1.034,121326.7,121326.7,540,0,0,0,L,1122011218,0,125.85,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095257,19548.00
05/31/2015 14:00,2,8.051,ACTIVE,221.42,366.40,59.986,1433095203,"201051344000867","174011321042388",28.59,32.60,0,335.14,418.39,233.1,223.0,1.043,113647.7,113647.7,538,0,0,0,L,1122011218,0,125.17,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095258,19549.00
05/31/2015 14:00,1,7.789,ACTIVE,219.2,359.94,60.07,1433095203,"040051121000095","174011321042388",22.55,28,0.775,318.88,386.37,174.8,168.3,0.762,6514.9999999997,6557.6999999878,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095259,19550.00
05/31/2015 14:00,2,8.062,ACTIVE,220.29,366.10,59.986,1433095203,"201051344001230","174011321042388",28.67,28.00,0,331.83,420.50,234.0,223.9,1.078,124732.7,124732.7,541,0,0,0,L,1122011218,0,124.72,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095260,19551.00
05/31/2015 14:00,2,7.986,ACTIVE,222.77,372.11,60.002,1433095203,"201051344000576","174011321042388",28.57,34.00,0,337.24,424.41,230.9,220.9,1.030,121463.5,121463.5,540,0,0,0,L,1122011218,0,125.62,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095261,19552.00
05/31/2015 14:00,2,8.023,ACTIVE,223.23,372.41,59.975,1433095203,"201051344000579","174011321042388",29.22,31.30,0,342.35,425.31,237.2,227.1,1.092,127018.9,127018.9,541,0,0,0,L,1122011218,0,125.62,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433095262,19553.00
05/31/2015 14:15,2,7.943,ACTIVE,220.52,370.00,60.002,1433096103,"201051344000955","174011321042388",29.14,31.80,0,334.84,418.70,234.4,224.3,1.092,126660.0,126660.0,542,0,0,0,L,1122011218,0,124.49,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096104,19554.00
05/31/2015 14:15,1,7.856,ACTIVE,219.4,325.44,60.03,1433096103,"040051121000195","174011321042388",25.70,28,0.887,318.58,392.67,200.9,192.7,0.869,6084.6999999998,6132.6999999998,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096105,19555.00
05/31/2015 14:15,2,8.449,ACTIVE,219.16,361.89,59.981,1433096103,"274151322000095","174011321042388",28.43,50.80,0,333.33,406.07,243.1,232.7,0.902,423314.3,423314.3,1460,0,0,0,L,1151911521,0,126.75,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096106,19556.00
05/31/2015 14:15,2,8.133,ACTIVE,221.19,370.60,59.996,1433096103,"201051344000868","174011321042388",27.99,30.30,0,327.32,423.81,230.6,220.6,1.021,113037.6,113037.6,540,0,0,0,L,1122011218,0,124.94,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096107,19557.00
05/31/2015 14:15,2,7.977,ACTIVE,223.23,372.11,59.996,1433096103,"201051344000853","174011321042388",28.63,32.00,0,342.35,424.41,231.2,221.2,1.061,119272.7,119272.7,539,0,0,0,L,1122011218,0,126.30,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096108,19558.00
05/31/2015 14:15,2,7.908,ACTIVE,222.10,371.51,60.028,1433096103,"201051344000582","174011321042388",28.90,33.50,0,335.44,422.30,231.5,221.5,1.043,120062.3,120062.3,540,0,0,0,L,1122011218,0,125.40,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096109,19559.00
05/31/2015 14:15,1,7.678,ACTIVE,220.1,339.40,60.07,1433096103,"040051121000097","174011321042388",26.05,27,0.877,317.45,393.38,199.0,191.5,0.857,3743.7000000121,3791.0000000121,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096110,19560.00
05/31/2015 14:15,2,7.977,ALERT,222.77,371.51,60.002,1433096103,"201051344000469","174011321042388",28.57,29.30,0,306.88,423.50,230.8,220.9,1.069,114407.0,114407.0,540,0,0,0,L,1122011218,0,125.40,128.78,0002,27,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096112,19561.00
05/31/2015 14:15,2,8.127,ALERT,223.00,370.90,60.007,1433096103,"201051344000988","174011321042388",28.17,32.00,0,306.58,423.81,231.7,221.7,1.016,114312.4,114312.4,539,0,0,0,L,1122011218,0,125.62,128.78,0002,29,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096114,19562.00
05/31/2015 14:15,2,7.883,ALERT,223.00,373.31,60.002,1433096103,"201051344001158","174011321042388",29.04,31.00,0,308.39,423.20,231.5,221.5,1.061,120623.6,120623.6,541,0,0,0,L,1122011218,0,125.62,128.33,0002,30,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096116,19563.00
05/31/2015 14:15,2,8.150,ACTIVE,221.64,369.10,59.991,1433096103,"201051344001025","174011321042388",28.35,32.60,0,319.81,431.32,233.9,223.9,1.034,123388.7,123388.7,542,0,0,0,L,1122011218,0,124.94,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096117,19564.00
05/31/2015 14:15,1,5.983,ACTIVE,219.1,384.72,60.07,1433096103,"033051125000118","174011321042388",34.07,27,0.900,316.71,393.04,202.8,195.4,0.879,4174.2999999883,4222.9999999764,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096118,19565.00
05/31/2015 14:15,2,7.910,ACTIVE,222.55,370.60,59.996,1433096103,"201051344000569","174011321042388",28.57,32.40,0,337.24,422.00,228.8,218.9,1.043,127376.8,127376.8,540,0,0,0,L,1122011218,0,125.17,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096119,19566.00
05/31/2015 14:15,2,5.426,ACTIVE,219.39,440.04,60.002,1433096103,"274151322000094","174011321042388",38.61,45.80,0,391.04,465.58,212.6,203.3,0.809,314906.1,314906.1,1873,0,0,0,L,1151911521,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096120,19567.00
05/31/2015 14:15,1,7.773,ACTIVE,219.0,334.63,60.07,1433096103,"040051121000068","174011321042388",23.00,28,0.789,318.20,387.64,177.9,171.3,0.780,5372.1999999764,5414.9000000241,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096121,19568.00
05/31/2015 14:15,2,8.018,ACTIVE,222.55,370.30,60.023,1433096103,"201051344000458","174011321042388",28.73,34.50,0,337.84,423.20,233.1,223.1,1.087,122973.9,122973.9,541,0,0,0,L,1122011218,0,125.85,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096122,19569.00
05/31/2015 14:15,2,7.979,ACTIVE,218.93,383.23,60.007,1433096103,"274151322000087","174011321042388",25.80,84.50,0,334.84,398.26,208.4,199.2,0.769,384509.5,384509.5,1455,0,0,0,L,1151911521,0,126.30,124.49,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096123,19570.00
05/31/2015 14:15,2,8.074,ACTIVE,219.61,364.59,60.002,1433096103,"274151322000052","174011321042388",28.25,47.00,0,334.24,402.46,231.0,221.0,0.862,410844.2,410844.2,1851,0,0,0,L,1151911521,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096124,19571.00
05/31/2015 14:15,2,8.051,ACTIVE,220.29,369.70,60.002,1433096103,"201051344001145","174011321042388",29.06,29.00,0,333.93,419.90,236.9,226.8,1.056,128026.8,128026.8,541,0,0,0,L,1122011218,0,124.72,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096125,19572.00
05/31/2015 14:15,2,8.047,ACTIVE,220.06,368.50,60.007,1433096103,"201051344000685","174011321042388",29.00,28.80,0,334.54,419.30,236.4,226.2,1.114,127375.4,127375.4,543,0,0,0,L,1122011218,0,125.40,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096126,19573.00
05/31/2015 14:15,2,8.014,ACTIVE,219.16,361.29,60.007,1433096103,"274151322000088","174011321042388",27.55,46.20,0,335.14,401.56,223.4,213.7,0.835,393180.1,393180.1,1458,0,0,0,L,1151911521,0,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096127,19574.00
05/31/2015 14:15,2,7.922,ACTIVE,221.19,368.80,60.002,1433096103,"201051344000438","174011321042388",29.26,30.50,0,334.24,419.00,234.7,224.6,1.069,127401.7,127401.7,542,0,0,0,L,1122011218,0,125.40,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096128,19575.00
05/31/2015 14:15,2,7.943,ACTIVE,221.42,367.30,59.996,1433096103,"201051344001135","174011321042388",28.78,34.00,0,334.54,418.39,231.3,221.4,1.030,118889.4,118889.4,542,0,0,0,L,1122011218,0,125.17,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096129,19576.00
05/31/2015 14:15,2,7.846,ACTIVE,220.52,364.59,59.986,1433096103,"201051344000417","174011321042388",28.88,30.80,0,334.54,417.49,229.5,219.6,1.065,123528.6,123528.6,540,0,0,0,L,1122011218,0,124.72,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096130,19577.00
05/31/2015 14:15,2,8.094,ACTIVE,220.52,369.70,59.996,1433096103,"201051344000594","174011321042388",29.10,32.20,0,327.62,433.72,238.6,228.4,1.056,122917.6,122917.6,542,0,0,0,L,1122011218,0,124.94,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096131,19578.00
05/31/2015 14:15,2,8.025,ACTIVE,218.71,371.21,60.002,1433096103,"274151322000083","174011321042388",28.27,51.30,0,334.54,402.77,229.7,219.7,0.902,407244.0,407244.0,1857,0,0,0,L,1151911521,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096132,19579.00
05/31/2015 14:15,2,8.039,ACTIVE,221.87,371.51,60.007,1433096103,"201051344000585","174011321042388",28.82,31.80,0,324.02,432.22,234.7,224.6,1.065,121838.7,121838.7,540,0,0,0,L,1122011218,0,124.94,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096132,19580.00
05/31/2015 14:15,2,8.020,ACTIVE,219.39,363.09,59.954,1433096103,"274151322000054","174011321042388",27.75,49.00,0,334.84,402.77,225.4,215.6,0.853,402759.5,402759.5,1455,0,0,0,L,1151911521,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096133,19581.00
05/31/2015 14:15,2,8.000,ACTIVE,221.87,367.00,60.002,1433096103,"201051344001203","174011321042388",28.71,33.00,0,332.13,422.00,232.5,222.5,1.069,123316.7,123316.7,543,0,0,0,L,1122011218,0,125.85,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096134,19582.00
05/31/2015 14:15,2,7.850,ACTIVE,220.52,368.50,59.996,1433096103,"201051344000646","174011321042388",29.18,30.00,0,334.24,419.30,231.8,221.8,1.065,121042.4,121042.4,539,0,0,0,L,1122011218,0,125.17,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096135,19583.00
05/31/2015 14:15,2,5.438,ACTIVE,220.52,425.61,59.991,1433096103,"274151322000068","174011321042388",38.59,44.50,0,391.94,465.89,213.9,204.5,0.804,313773.2,313773.2,1481,0,0,0,L,1151911521,0,126.53,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096136,19584.00
05/31/2015 14:15,2,8.346,ACTIVE,220.06,359.78,59.996,1433096103,"274151322000076","174011321042388",28.86,48.80,0,335.14,405.77,243.8,233.4,0.928,428816.7,428816.7,1853,0,0,0,L,1151911521,0,126.53,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096137,19585.00
05/31/2015 14:15,1,4.954,ACTIVE,219.8,336.37,60.03,1433096103,"033051125000132","174011321042388",34.26,26,0.740,318.75,384.86,168.9,161.3,0.733,3134.2000000237,3174.4000000237,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096138,19586.00
05/31/2015 14:15,1,4.749,ACTIVE,219.8,376.36,60.03,1433096103,"033051125000150","174011321042388",43.00,26,0.901,311.93,400.43,203.2,196.8,0.881,4069.5000000117,4118.2000000117,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096139,19587.00
05/31/2015 14:15,2,8.035,ACTIVE,220.29,367.30,59.996,1433096103,"201051344000890","174011321042388",28.69,29.50,0,335.14,419.90,233.4,223.3,1.052,124874.0,124874.0,542,0,0,0,L,1122011218,0,124.94,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096140,19588.00
05/31/2015 14:15,2,7.994,ACTIVE,222.10,370.30,60.007,1433096103,"201051344000900","174011321042388",28.63,33.00,0,336.94,422.90,231.7,221.7,1.030,125378.5,125378.5,540,0,0,0,L,1122011218,0,125.62,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096141,19589.00
05/31/2015 14:15,2,8.008,ALERT,221.64,369.70,59.981,1433096103,"201051344000633","174011321042388",28.73,31.50,0,305.38,418.70,232.8,222.8,1.074,115047.4,115047.4,543,0,0,0,L,1122011218,0,125.40,128.11,0002,30,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096143,19590.00
05/31/2015 14:15,1,7.741,ACTIVE,219.6,384.11,60.07,1433096103,"040051121000185","174011321042388",25.71,28,0.877,317.67,394.77,198.0,190.8,0.860,4428.0999999999,4475.4999999761,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096144,19591.00
05/31/2015 14:15,2,7.982,ACTIVE,222.55,370.30,60.007,1433096103,"201051344000983","174011321042388",28.51,33.00,0,336.34,422.90,230.5,220.5,1.047,122108.4,122108.4,541,0,0,0,L,1122011218,0,125.85,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096145,19592.00
05/31/2015 14:15,2,8.010,ACTIVE,221.87,369.40,60.007,1433096103,"201051344000917","174011321042388",28.75,34.30,0,335.44,417.49,233.1,223.0,1.087,125513.1,125513.1,543,0,0,0,L,1122011218,0,125.40,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096146,19593.00
05/31/2015 14:15,1,7.585,ACTIVE,218.6,383.26,60.07,1433096103,"040051121000116","174011321042388",25.94,22,0.872,315.74,390.85,195.8,188.6,0.854,3680.0000000238,3728.7000000476,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096147,19594.00
05/31/2015 14:15,1,4.946,ACTIVE,219.9,357.10,60.07,1433096103,"033051125000135","174011321042388",33.87,28,0.738,319.86,384.96,166.7,161.2,0.726,3128.3000000119,3168.3000000119,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096148,19595.00
05/31/2015 14:15,2,7.998,ACTIVE,222.32,369.70,60.012,1433096103,"201051344000648","174011321042388",28.55,32.40,0,336.94,423.20,231.2,221.2,1.039,121673.0,121673.0,540,0,0,0,L,1122011218,0,125.17,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096149,19596.00
05/31/2015 14:15,2,7.900,ACTIVE,221.64,370.00,60.018,1433096103,"201051344001093","174011321042388",28.78,31.30,0,334.24,421.70,230.5,220.6,1.025,123555.4,123555.4,543,0,0,0,L,1122011218,0,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096150,19597.00
05/31/2015 14:15,2,8.000,ACTIVE,222.32,370.00,60.018,1433096103,"201051344000645","174011321042388",28.49,35.80,0,337.54,421.70,230.6,220.7,1.025,122021.2,122021.2,540,0,0,0,L,1122011218,0,125.85,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096151,19598.00
05/31/2015 14:15,2,8.061,ACTIVE,219.84,359.18,60.007,1433096103,"274151322000085","174011321042388",27.75,48.80,0,334.84,401.56,226.2,216.4,0.840,404718.8,404718.8,1850,0,0,0,L,1151911521,0,126.98,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096152,19599.00
05/31/2015 14:15,2,8.035,ACTIVE,221.87,370.30,60.007,1433096103,"201051344000651","174011321042388",28.61,35.00,0,336.94,421.10,232.6,222.5,1.034,121382.2,121382.2,541,0,0,0,L,1122011218,0,125.85,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096153,19600.00
05/31/2015 14:15,2,8.021,ALERT,221.42,370.00,60.012,1433096103,"201051344000867","174011321042388",28.35,32.80,0,303.58,417.49,230.2,220.3,1.030,113702.8,113702.8,539,0,0,0,L,1122011218,0,125.62,127.65,0002,29,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096155,19601.00
05/31/2015 14:15,1,7.677,ACTIVE,219.4,361.99,60.07,1433096103,"040051121000095","174011321042388",22.91,28,0.778,319.30,386.60,175.0,168.9,0.768,6557.6999999878,6599.8999999759,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096156,19602.00
05/31/2015 14:15,2,7.932,ACTIVE,220.06,367.60,60.018,1433096103,"201051344001230","174011321042388",29.04,28.00,0,335.14,420.80,233.4,223.4,1.065,124788.5,124788.5,542,0,0,0,L,1122011218,0,124.94,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096157,19603.00
05/31/2015 14:15,2,8.018,ACTIVE,222.32,369.10,60.002,1433096103,"201051344000576","174011321042388",28.09,34.50,0,336.04,423.20,228.0,218.1,1.016,121518.3,121518.3,541,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096158,19604.00
05/31/2015 14:15,2,8.070,ACTIVE,223.00,370.00,60.002,1433096103,"201051344000579","174011321042388",29.00,30.00,0,336.34,425.01,237.1,226.9,1.083,127075.5,127075.5,542,0,0,0,L,1122011218,0,126.07,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433096159,19605.00
05/31/2015 14:30,2,7.830,ACTIVE,220.74,367.90,60.028,1433097003,"201051344000955","174011321042388",28.92,32.40,0,334.84,418.70,229.2,219.3,1.061,126715.1,126715.1,543,0,0,0,L,1122011218,0,124.49,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097004,19606.00
05/31/2015 14:30,1,7.785,ACTIVE,219.6,346.49,60.03,1433097003,"040051121000195","174011321042388",25.56,28,0.873,317.54,392.05,198.0,189.7,0.860,6132.6999999998,6180.099999976,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097006,19607.00
05/31/2015 14:30,2,8.404,ACTIVE,218.93,354.37,60.023,1433097003,"274151322000095","174011321042388",28.23,51.50,0,333.93,405.47,240.0,229.7,0.893,423371.9,423371.9,1461,0,0,0,L,1151911521,0,126.53,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097006,19608.00
05/31/2015 14:30,2,7.994,ACTIVE,221.42,370.60,60.018,1433097003,"201051344000868","174011321042388",28.23,30.80,0,334.54,417.19,228.4,218.5,1.012,113092.4,113092.4,541,0,0,0,L,1122011218,0,124.94,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097007,19609.00
05/31/2015 14:30,2,7.902,ACTIVE,223.23,370.60,59.975,1433097003,"201051344000853","174011321042388",28.67,32.00,0,341.75,423.50,229.2,219.3,1.074,119327.5,119327.5,540,0,0,0,L,1122011218,0,126.30,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097008,19610.00
05/31/2015 14:30,2,7.900,ACTIVE,221.87,370.00,60.007,1433097003,"201051344000582","174011321042388",28.49,34.00,0,335.44,419.00,227.9,218.1,1.030,120117.0,120117.0,541,0,0,0,L,1122011218,0,125.40,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097009,19611.00
05/31/2015 14:30,1,7.614,ACTIVE,219.7,321.15,60.07,1433097003,"040051121000097","174011321042388",25.61,28,0.858,317.25,392.66,194.0,187.2,0.846,3791.0000000121,3837.9000000121,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097010,19612.00
05/31/2015 14:30,2,7.783,ACTIVE,223.00,371.51,60.007,1433097003,"201051344000469","174011321042388",28.98,30.00,0,342.05,423.81,228.4,218.5,1.061,114461.8,114461.8,542,0,0,0,L,1122011218,0,125.40,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097011,19613.00
05/31/2015 14:30,2,8.031,ACTIVE,222.77,373.01,60.002,1433097003,"201051344000988","174011321042388",28.15,32.20,0,341.15,423.50,228.9,219.1,1.030,114367.2,114367.2,541,0,0,0,L,1122011218,0,125.62,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097012,19614.00
05/31/2015 14:30,2,7.797,ACTIVE,223.00,369.10,60.007,1433097003,"201051344001158","174011321042388",28.90,31.80,0,342.65,422.90,228.1,218.2,1.043,120678.3,120678.3,543,0,0,0,L,1122011218,0,125.62,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097013,19615.00
05/31/2015 14:30,2,8.061,ACTIVE,221.64,369.10,60.007,1433097003,"201051344001025","174011321042388",28.25,33.00,0,335.14,418.09,230.5,220.6,1.021,123443.8,123443.8,543,0,0,0,L,1122011218,0,125.17,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097014,19616.00
05/31/2015 14:30,1,5.912,ACTIVE,218.9,335.18,60.03,1433097003,"033051125000118","174011321042388",34.54,27,0.901,316.89,394.76,203.2,194.8,0.872,4222.9999999764,4271.4999999764,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097015,19617.00
05/31/2015 14:30,2,7.930,ACTIVE,222.55,370.30,60.012,1433097003,"201051344000569","174011321042388",28.31,32.40,0,342.05,421.40,227.2,217.3,1.039,127431.0,127431.0,541,0,0,0,L,1122011218,0,125.40,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097016,19618.00
05/31/2015 14:30,2,5.264,ACTIVE,219.39,425.31,59.996,1433097003,"274151322000094","174011321042388",39.14,47.00,0,386.53,467.39,208.8,199.6,0.804,314956.1,314956.1,1874,0,0,0,L,1151911521,0,125.85,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097017,19619.00
05/31/2015 14:30,1,7.761,ACTIVE,219.9,369.92,60.03,1433097003,"040051121000068","174011321042388",22.75,28,0.776,318.05,387.43,175.7,169.3,0.766,5414.9000000241,5456.9999999883,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097018,19620.00
05/31/2015 14:30,2,7.873,ACTIVE,222.77,370.60,60.002,1433097003,"201051344000458","174011321042388",29.12,34.80,0,342.95,423.81,232.3,222.3,1.078,123029.2,123029.2,542,0,0,0,L,1122011218,0,125.85,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097019,19621.00
05/31/2015 14:30,2,7.904,ACTIVE,219.16,364.29,59.996,1433097003,"274151322000087","174011321042388",25.76,84.50,0,335.14,397.35,206.1,197.0,0.765,384558.7,384558.7,1456,0,0,0,L,1151911521,0,126.30,124.72,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097020,19622.00
05/31/2015 14:30,2,7.969,ACTIVE,219.61,381.12,59.996,1433097003,"274151322000052","174011321042388",28.17,47.00,0,333.93,402.77,226.9,217.1,0.862,410898.4,410898.4,1852,0,0,0,L,1151911521,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097021,19623.00
05/31/2015 14:30,2,7.959,ACTIVE,220.29,370.30,60.002,1433097003,"201051344001145","174011321042388",29.12,29.50,0,334.24,419.00,234.5,224.4,1.052,128082.7,128082.7,542,0,0,0,L,1122011218,0,124.72,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097022,19624.00
05/31/2015 14:30,2,7.955,ACTIVE,220.06,368.20,60.002,1433097003,"201051344000685","174011321042388",28.94,28.50,0,334.54,418.70,233.0,223.0,1.105,127431.0,127431.0,544,0,0,0,L,1122011218,0,125.17,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097023,19625.00
05/31/2015 14:30,2,7.947,ACTIVE,219.61,361.89,60.002,1433097003,"274151322000088","174011321042388",27.35,46.80,0,334.54,400.36,220.2,210.6,0.822,393232.6,393232.6,1459,0,0,0,L,1151911521,0,126.75,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097024,19626.00
05/31/2015 14:30,2,7.883,ACTIVE,221.19,367.60,60.002,1433097003,"201051344000438","174011321042388",28.90,30.30,0,334.84,418.09,230.7,220.7,1.039,127456.8,127456.8,543,0,0,0,L,1122011218,0,125.40,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097025,19627.00
05/31/2015 14:30,2,7.959,ACTIVE,221.19,369.10,59.996,1433097003,"201051344001135","174011321042388",28.35,35.00,0,334.84,417.19,228.4,218.5,1.021,118943.9,118943.9,543,0,0,0,L,1122011218,0,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097026,19628.00
05/31/2015 14:30,2,7.895,ACTIVE,220.74,369.70,60.002,1433097003,"201051344000417","174011321042388",28.41,30.80,0,334.54,416.59,226.9,217.1,1.052,123582.7,123582.7,541,0,0,0,L,1122011218,0,124.72,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097026,19629.00
05/31/2015 14:30,2,8.004,ACTIVE,220.29,369.40,60.007,1433097003,"201051344000594","174011321042388",29.12,32.40,0,334.24,419.90,236.1,225.9,1.069,122973.8,122973.8,543,0,0,0,L,1122011218,0,124.49,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097027,19630.00
05/31/2015 14:30,2,7.967,ACTIVE,218.71,376.31,59.991,1433097003,"274151322000083","174011321042388",28.11,51.00,0,334.84,402.46,226.7,216.9,0.893,407297.9,407297.9,1858,0,0,0,L,1151911521,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097028,19631.00
05/31/2015 14:30,2,7.971,ACTIVE,222.10,370.30,59.996,1433097003,"201051344000585","174011321042388",28.75,32.20,0,336.94,421.10,232.0,222.0,1.056,121894.0,121894.0,541,0,0,0,L,1122011218,0,124.94,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097029,19632.00
05/31/2015 14:30,2,7.963,ACTIVE,219.39,379.62,59.996,1433097003,"274151322000054","174011321042388",27.55,50.00,0,334.24,401.86,222.1,212.5,0.831,402812.5,402812.5,1456,0,0,0,L,1151911521,0,126.53,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097030,19633.00
05/31/2015 14:30,2,7.998,ACTIVE,221.87,367.90,59.986,1433097003,"201051344001203","174011321042388",28.35,33.00,0,336.04,418.09,229.6,219.7,1.052,123371.5,123371.5,544,0,0,0,L,1122011218,0,125.62,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097031,19634.00
05/31/2015 14:30,2,7.889,ACTIVE,220.52,366.40,59.991,1433097003,"201051344000646","174011321042388",28.71,30.50,0,334.54,418.70,229.3,219.4,1.052,121097.1,121097.1,540,0,0,0,L,1122011218,0,124.94,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097032,19635.00
05/31/2015 14:30,2,5.379,ACTIVE,220.74,439.43,59.991,1433097003,"274151322000068","174011321042388",38.55,45.00,0,394.65,464.68,209.1,199.9,0.778,313823.3,313823.3,1482,0,0,0,L,1151911521,0,126.75,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097033,19636.00
05/31/2015 14:30,2,8.375,ACTIVE,220.52,384.43,59.986,1433097003,"274151322000076","174011321042388",28.41,48.80,0,335.14,404.87,240.8,230.5,0.906,428874.2,428874.2,1854,0,0,0,L,1151911521,0,126.53,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097034,19637.00
05/31/2015 14:30,1,4.872,ACTIVE,219.6,380.42,60.07,1433097003,"033051125000132","174011321042388",34.41,26,0.733,319.31,383.78,166.8,159.8,0.728,3174.4000000237,3214.2000000237,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097035,19638.00
05/31/2015 14:30,1,4.749,ACTIVE,219.9,352.36,60.03,1433097003,"033051125000150","174011321042388",42.77,27,0.901,312.64,399.38,202.1,196.4,0.880,4118.2000000117,4167.1000000117,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097036,19639.00
05/31/2015 14:30,2,7.967,ACTIVE,220.74,367.30,59.996,1433097003,"201051344000890","174011321042388",28.67,29.30,0,334.84,418.70,231.3,221.3,1.047,124929.2,124929.2,543,0,0,0,L,1122011218,0,124.72,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097037,19640.00
05/31/2015 14:30,2,7.926,ACTIVE,222.55,371.51,59.986,1433097003,"201051344000900","174011321042388",28.71,33.30,0,338.14,422.00,230.4,220.4,1.030,125433.4,125433.4,541,0,0,0,L,1122011218,0,125.85,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097038,19641.00
05/31/2015 14:30,2,7.879,ACTIVE,221.87,370.60,60.012,1433097003,"201051344000633","174011321042388",29.02,32.00,0,335.14,418.09,231.4,221.4,1.065,115102.5,115102.5,545,0,0,0,L,1122011218,0,125.62,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097039,19642.00
05/31/2015 14:30,1,7.687,ACTIVE,220.6,341.33,60.03,1433097003,"040051121000185","174011321042388",25.41,29,0.859,316.82,392.94,194.4,188.0,0.842,4475.4999999761,4522.4999999761,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097041,19643.00
05/31/2015 14:30,2,7.852,ACTIVE,223.00,371.21,60.002,1433097003,"201051344000983","174011321042388",28.82,33.80,0,341.75,422.90,229.1,219.2,1.061,122163.0,122163.0,542,0,0,0,L,1122011218,0,125.85,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097042,19644.00
05/31/2015 14:30,2,7.996,ACTIVE,221.87,370.30,59.996,1433097003,"201051344000917","174011321042388",28.39,35.00,0,335.44,417.49,229.8,219.9,1.065,125568.1,125568.1,544,0,0,0,L,1122011218,0,125.17,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097043,19645.00
05/31/2015 14:30,1,7.587,ACTIVE,219.2,323.26,60.03,1433097003,"040051121000116","174011321042388",25.55,22,0.858,317.27,390.71,192.9,186.2,0.841,3728.7000000476,3774.9000000357,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097044,19646.00
05/31/2015 14:30,1,4.844,ACTIVE,220.2,364.91,60.03,1433097003,"033051125000135","174011321042388",34.06,28,0.728,319.47,383.97,164.2,159.1,0.719,3168.3000000119,3207.9000000119,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097045,19647.00
05/31/2015 14:30,2,7.836,ACTIVE,222.10,370.60,59.986,1433097003,"201051344000648","174011321042388",29.00,32.40,0,342.05,423.20,230.2,220.2,1.039,121727.8,121727.8,541,0,0,0,L,1122011218,0,125.17,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097046,19648.00
05/31/2015 14:30,2,7.791,ACTIVE,221.64,368.80,59.981,1433097003,"201051344001093","174011321042388",28.77,31.30,0,335.44,417.19,226.9,217.1,1.008,123609.6,123609.6,544,0,0,0,L,1122011218,0,125.17,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097047,19649.00
05/31/2015 14:30,2,7.938,ACTIVE,222.77,369.70,60.023,1433097003,"201051344000645","174011321042388",28.63,35.20,0,341.75,421.70,230.1,220.2,1.021,122075.9,122075.9,541,0,0,0,L,1122011218,0,126.07,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097048,19650.00
05/31/2015 14:30,2,7.969,ACTIVE,219.84,381.12,59.996,1433097003,"274151322000085","174011321042388",27.69,49.30,0,334.54,401.56,223.1,213.4,0.844,404772.1,404772.1,1851,0,0,0,L,1151911521,0,126.98,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097049,19651.00
05/31/2015 14:30,2,7.881,ACTIVE,222.10,368.50,59.991,1433097003,"201051344000651","174011321042388",28.82,35.40,0,337.84,419.90,230.0,220.1,1.021,121437.1,121437.1,542,0,0,0,L,1122011218,0,125.85,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097050,19652.00
05/31/2015 14:30,2,7.898,ACTIVE,221.87,368.80,59.991,1433097003,"201051344000867","174011321042388",28.71,32.60,0,334.24,416.59,229.6,219.6,1.025,113757.5,113757.5,541,0,0,0,L,1122011218,0,125.40,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097051,19653.00
05/31/2015 14:30,1,7.617,ACTIVE,219.4,349.64,60.00,1433097003,"040051121000095","174011321042388",22.80,29,0.767,318.98,385.43,172.8,166.9,0.753,6599.8999999759,6641.3000000117,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097052,19654.00
05/31/2015 14:30,2,7.891,ACTIVE,220.29,366.10,59.986,1433097003,"201051344001230","174011321042388",28.92,27.50,0,335.44,419.30,231.0,221.0,1.069,124843.5,124843.5,543,0,0,0,L,1122011218,0,124.72,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097053,19655.00
05/31/2015 14:30,2,7.867,ACTIVE,222.77,370.60,59.981,1433097003,"201051344000576","174011321042388",28.59,34.30,0,342.05,422.60,227.8,217.9,1.021,121572.4,121572.4,542,0,0,0,L,1122011218,0,125.85,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097054,19656.00
05/31/2015 14:30,2,7.887,ACTIVE,223.23,370.00,59.981,1433097003,"201051344000579","174011321042388",29.44,30.50,0,342.65,424.71,235.0,224.9,1.083,127131.5,127131.5,543,0,0,0,L,1122011218,0,125.85,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097055,19657.00
05/31/2015 14:45,2,7.699,ACTIVE,220.52,370.00,59.996,1433097903,"201051344000955","174011321042388",29.20,32.60,0,333.63,418.09,227.7,217.9,1.034,126769.8,126769.8,544,0,0,0,L,1122011218,0,124.49,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097904,19658.00
05/31/2015 14:45,1,7.678,ACTIVE,218.9,327.11,60.03,1433097903,"040051121000195","174011321042388",25.48,28,0.858,317.29,391.65,194.6,186.4,0.840,6180.099999976,6227.099999976,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097905,19659.00
05/31/2015 14:45,2,8.203,ACTIVE,219.61,371.81,60.023,1433097903,"274151322000095","174011321042388",28.51,51.80,0,334.24,405.77,236.8,226.6,0.884,423428.8,423428.8,1462,0,0,0,L,1151911521,0,126.75,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097906,19660.00
05/31/2015 14:45,2,7.820,ACTIVE,220.97,369.70,60.012,1433097903,"201051344000868","174011321042388",28.33,31.00,0,334.24,416.89,224.4,214.6,0.994,113146.5,113146.5,542,0,0,0,L,1122011218,0,124.72,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097907,19661.00
05/31/2015 14:45,2,7.809,ACTIVE,223.00,370.60,60.002,1433097903,"201051344000853","174011321042388",28.43,32.00,0,321.31,434.02,224.9,215.1,1.025,119381.7,119381.7,541,0,0,0,L,1122011218,0,126.07,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097908,19662.00
05/31/2015 14:45,2,7.736,ACTIVE,221.87,368.20,60.002,1433097903,"201051344000582","174011321042388",28.73,33.80,0,334.54,418.39,225.2,215.4,1.012,120171.2,120171.2,542,0,0,0,L,1122011218,0,125.17,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097909,19663.00
05/31/2015 14:45,1,7.481,ACTIVE,219.3,352.87,60.07,1433097903,"040051121000097","174011321042388",26.03,27,0.856,316.18,391.65,193.7,185.9,0.842,3837.9000000121,3884.5000000121,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097910,19664.00
05/31/2015 14:45,2,7.824,ACTIVE,222.77,372.11,60.012,1433097903,"201051344000469","174011321042388",28.35,29.50,0,317.40,434.63,224.6,214.8,1.052,114516.0,114516.0,543,0,0,0,L,1122011218,0,125.17,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097911,19665.00
05/31/2015 14:45,2,7.791,ACTIVE,222.55,370.90,59.996,1433097903,"201051344000988","174011321042388",28.59,31.80,0,326.42,441.84,225.6,215.8,1.021,114421.5,114421.5,542,0,0,0,L,1122011218,0,125.40,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097913,19666.00
05/31/2015 14:45,2,7.846,ACTIVE,222.55,371.51,60.034,1433097903,"201051344001158","174011321042388",28.43,31.50,0,324.62,437.63,225.8,216.0,1.030,120732.6,120732.6,544,0,0,0,L,1122011218,0,125.40,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097914,19667.00
05/31/2015 14:45,2,7.832,ACTIVE,221.42,369.10,60.012,1433097903,"201051344001025","174011321042388",28.75,33.30,0,334.54,417.79,227.8,218.0,0.994,123498.6,123498.6,544,0,0,0,L,1122011218,0,124.94,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097914,19668.00
05/31/2015 14:45,1,5.793,ACTIVE,218.9,337.52,60.03,1433097903,"033051125000118","174011321042388",35.27,27,0.898,315.95,392.42,203.3,194.9,0.876,4271.4999999764,4320.1000000002,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097916,19669.00
05/31/2015 14:45,2,7.756,ACTIVE,222.32,370.30,60.002,1433097903,"201051344000569","174011321042388",28.35,32.60,0,319.21,435.23,222.6,212.9,1.012,127484.7,127484.7,542,0,0,0,L,1122011218,0,125.17,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097917,19670.00
05/31/2015 14:45,2,5.201,ACTIVE,219.39,425.31,60.007,1433097903,"274151322000094","174011321042388",39.16,46.00,0,391.34,465.58,206.4,197.3,0.778,315005.8,315005.8,1875,0,0,0,L,1151911521,0,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097917,19671.00
05/31/2015 14:45,1,7.615,ACTIVE,219.5,350.36,60.07,1433097903,"040051121000068","174011321042388",22.77,28,0.763,317.46,386.35,172.6,166.2,0.757,5456.9999999883,5498.6999999764,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097919,19672.00
05/31/2015 14:45,2,7.814,ACTIVE,222.32,370.30,60.023,1433097903,"201051344000458","174011321042388",28.65,34.80,0,324.32,429.82,226.8,217.0,1.056,123084.1,123084.1,543,0,0,0,L,1122011218,0,125.62,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097920,19673.00
05/31/2015 14:45,2,7.746,ACTIVE,219.16,382.33,60.002,1433097903,"274151322000087","174011321042388",25.82,85.00,0,335.44,397.35,202.4,193.4,0.760,384607.4,384607.4,1457,0,0,0,L,1151911521,0,126.53,124.72,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097921,19674.00
