ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 14:45,2,7.814,ACTIVE,219.39,362.49,60.007,1433097903,"274151322000052","174011321042388",28.33,47.50,0,334.84,402.46,224.0,214.3,0.857,410952.4,410952.4,1853,0,0,0,L,1151911521,0,126.07,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097921,19675.00
05/31/2015 14:45,2,7.846,ACTIVE,220.29,369.10,60.012,1433097903,"201051344001145","174011321042388",28.94,29.50,0,334.54,418.70,229.8,219.9,1.030,128138.3,128138.3,543,0,0,0,L,1122011218,0,124.49,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097922,19676.00
05/31/2015 14:45,2,7.816,ACTIVE,220.06,367.30,59.996,1433097903,"201051344000685","174011321042388",29.00,29.00,0,335.74,418.70,229.4,219.5,1.087,127486.3,127486.3,545,0,0,0,L,1122011218,0,125.17,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097923,19677.00
05/31/2015 14:45,2,7.762,ACTIVE,219.39,380.82,59.996,1433097903,"274151322000088","174011321042388",27.59,46.60,0,334.54,401.26,216.9,207.4,0.809,393284.8,393284.8,1460,0,0,0,L,1151911521,0,126.98,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097924,19678.00
05/31/2015 14:45,2,7.771,ACTIVE,221.19,369.10,60.028,1433097903,"201051344000438","174011321042388",28.94,31.00,0,334.54,418.09,227.9,218.0,1.039,127511.6,127511.6,544,0,0,0,L,1122011218,0,125.17,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097925,19679.00
05/31/2015 14:45,2,7.699,ACTIVE,221.19,370.00,60.018,1433097903,"201051344001135","174011321042388",28.84,34.30,0,334.54,417.19,224.8,215.0,1.008,118998.1,118998.1,544,0,0,0,L,1122011218,0,124.94,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097926,19680.00
05/31/2015 14:45,2,7.744,ACTIVE,220.74,368.20,60.012,1433097903,"201051344000417","174011321042388",28.47,30.80,0,334.84,416.59,223.3,213.7,1.034,123636.5,123636.5,542,0,0,0,L,1122011218,0,124.49,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097927,19681.00
05/31/2015 14:45,2,7.900,ACTIVE,220.29,367.00,60.002,1433097903,"201051344000594","174011321042388",28.92,32.40,0,328.82,440.04,231.4,221.5,1.052,123029.8,123029.8,544,0,0,0,L,1122011218,0,124.49,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097928,19682.00
05/31/2015 14:45,2,7.826,ACTIVE,218.71,361.29,59.996,1433097903,"274151322000083","174011321042388",28.19,51.30,0,335.14,402.46,223.5,213.8,0.884,407351.8,407351.8,1859,0,0,0,L,1151911521,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097929,19683.00
05/31/2015 14:45,2,7.902,ACTIVE,221.87,370.30,60.002,1433097903,"201051344000585","174011321042388",28.59,32.00,0,334.84,417.19,228.8,218.9,1.039,121949.1,121949.1,542,0,0,0,L,1122011218,0,124.94,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097929,19684.00
05/31/2015 14:45,2,7.889,ACTIVE,219.39,382.93,59.996,1433097903,"274151322000054","174011321042388",27.43,49.80,0,334.54,407.27,219.0,209.5,0.822,402865.3,402865.3,1457,0,0,0,L,1151911521,0,126.53,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097930,19685.00
05/31/2015 14:45,2,7.867,ACTIVE,221.42,369.40,59.996,1433097903,"201051344001203","174011321042388",28.33,32.80,0,335.14,417.19,225.7,215.9,1.043,123425.9,123425.9,545,0,0,0,L,1122011218,0,125.62,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097931,19686.00
05/31/2015 14:45,2,7.705,ACTIVE,220.29,369.40,59.986,1433097903,"201051344000646","174011321042388",28.94,29.80,0,334.24,418.39,225.9,216.1,1.052,121151.6,121151.6,541,0,0,0,L,1122011218,0,124.94,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097932,19687.00
05/31/2015 14:45,2,5.291,ACTIVE,220.29,419.60,60.007,1433097903,"274151322000068","174011321042388",38.70,44.80,0,391.04,465.89,207.4,198.3,0.760,313873.0,313873.0,1483,0,0,0,L,1151911521,0,126.53,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097933,19688.00
05/31/2015 14:45,2,8.209,ACTIVE,220.06,368.20,59.991,1433097903,"274151322000076","174011321042388",28.55,48.30,0,333.63,404.57,237.0,226.8,0.902,428931.4,428931.4,1855,0,0,0,L,1151911521,0,126.30,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097934,19689.00
05/31/2015 14:45,1,4.784,ACTIVE,219.3,362.36,60.07,1433097903,"033051125000132","174011321042388",34.36,27,0.716,318.28,383.62,163.5,156.1,0.710,3214.2000000237,3253.6000000237,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097935,19690.00
05/31/2015 14:45,1,4.837,ACTIVE,219.5,385.89,60.03,1433097903,"033051125000150","174011321042388",42.34,27,0.909,311.99,399.22,203.8,197.2,0.893,4167.1000000117,4216.1000000117,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097936,19691.00
05/31/2015 14:45,2,7.832,ACTIVE,220.29,368.20,59.996,1433097903,"201051344000890","174011321042388",28.61,29.80,0,334.54,418.70,226.9,217.1,1.021,124984.0,124984.0,544,0,0,0,L,1122011218,0,124.94,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097938,19692.00
05/31/2015 14:45,2,7.857,ACTIVE,222.10,370.30,59.996,1433097903,"201051344000900","174011321042388",28.29,33.50,0,334.84,422.00,225.2,215.4,1.003,125487.8,125487.8,542,0,0,0,L,1122011218,0,125.62,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097939,19693.00
05/31/2015 14:45,2,7.768,ACTIVE,221.19,368.50,59.996,1433097903,"201051344000633","174011321042388",28.77,32.00,0,318.30,431.32,226.2,216.4,1.069,115157.2,115157.2,546,0,0,0,L,1122011218,0,125.17,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097939,19694.00
05/31/2015 14:45,1,7.555,ACTIVE,219.6,339.91,60.03,1433097903,"040051121000185","174011321042388",25.54,28,0.849,317.34,392.39,192.0,185.3,0.829,4522.4999999761,4568.9999999761,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097941,19695.00
05/31/2015 14:45,2,7.750,ACTIVE,222.32,370.00,60.018,1433097903,"201051344000983","174011321042388",28.53,33.30,0,317.10,436.73,223.9,214.2,1.030,122217.0,122217.0,543,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097942,19696.00
05/31/2015 14:45,2,7.771,ACTIVE,221.42,367.90,59.996,1433097903,"201051344000917","174011321042388",28.84,34.80,0,333.93,416.89,226.7,216.9,1.043,125622.7,125622.7,545,0,0,0,L,1122011218,0,124.94,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097942,19697.00
05/31/2015 14:45,1,7.363,ACTIVE,218.7,373.15,60.03,1433097903,"040051121000116","174011321042388",25.93,23,0.847,316.88,389.40,190.0,183.2,0.833,3774.9000000357,3820.9000000357,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097944,19698.00
05/31/2015 14:45,1,4.776,ACTIVE,219.6,365.23,60.03,1433097903,"033051125000135","174011321042388",33.96,28,0.716,319.30,383.60,161.4,156.1,0.712,3207.9000000119,3247.2000000119,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097945,19699.00
05/31/2015 14:45,2,7.689,ACTIVE,221.64,368.80,59.996,1433097903,"201051344000648","174011321042388",28.82,32.80,0,336.94,422.00,224.6,214.8,1.021,121782.1,121782.1,542,0,0,0,L,1122011218,0,124.94,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097946,19700.00
05/31/2015 14:45,2,7.684,ACTIVE,221.19,367.60,59.981,1433097903,"201051344001093","174011321042388",28.73,31.30,0,334.84,419.30,223.4,213.7,0.999,123663.4,123663.4,545,0,0,0,L,1122011218,0,124.94,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097947,19701.00
05/31/2015 14:45,2,7.812,ACTIVE,221.87,368.20,60.002,1433097903,"201051344000645","174011321042388",28.35,35.80,0,336.34,420.20,224.3,214.5,1.008,122130.2,122130.2,542,0,0,0,L,1122011218,0,125.62,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097948,19702.00
05/31/2015 14:45,2,7.844,ACTIVE,219.39,360.38,59.991,1433097903,"274151322000085","174011321042388",27.69,49.30,0,335.44,401.86,219.8,210.3,0.831,404825.0,404825.0,1852,0,0,0,L,1151911521,0,126.75,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097949,19703.00
05/31/2015 14:45,2,7.789,ACTIVE,221.64,368.50,60.018,1433097903,"201051344000651","174011321042388",28.67,35.20,0,334.84,417.19,226.1,216.3,1.012,121491.6,121491.6,543,0,0,0,L,1122011218,0,125.62,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097950,19704.00
05/31/2015 14:45,2,7.850,ACTIVE,221.19,366.10,60.023,1433097903,"201051344000867","174011321042388",28.19,33.30,0,323.11,422.00,224.0,214.3,1.003,113811.7,113811.7,542,0,0,0,L,1122011218,0,125.40,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097951,19705.00
05/31/2015 14:45,1,7.540,ACTIVE,219.3,373.37,60.07,1433097903,"040051121000095","174011321042388",22.61,29,0.752,318.03,385.28,169.6,163.5,0.746,6641.3000000117,6682.6999999879,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097952,19706.00
05/31/2015 14:45,2,7.729,ACTIVE,219.84,366.70,59.991,1433097903,"201051344001230","174011321042388",28.94,28.00,0,335.44,419.00,226.3,216.5,1.052,124898.2,124898.2,544,0,0,0,L,1122011218,0,124.72,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097953,19707.00
05/31/2015 14:45,2,7.744,ACTIVE,222.32,370.30,59.991,1433097903,"201051344000576","174011321042388",28.31,34.50,0,338.14,422.30,222.0,212.3,0.990,121626.0,121626.0,543,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097954,19708.00
05/31/2015 14:45,2,7.746,ACTIVE,222.77,369.70,59.991,1433097903,"201051344000579","174011321042388",29.42,30.80,0,339.04,431.62,230.6,220.6,1.061,127187.1,127187.1,544,0,0,0,L,1122011218,0,125.62,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433097955,19709.00
05/31/2015 15:00,2,7.939,ACTIVE,220.52,370.00,60.002,1433098803,"201051344000955","174011321042388",28.73,32.80,0,334.54,417.19,230.8,220.9,1.078,126823.7,126823.7,545,0,0,0,L,1122011218,0,124.49,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098804,19710.00
05/31/2015 15:00,1,7.858,ACTIVE,218.9,333.03,60.03,1433098803,"040051121000195","174011321042388",25.35,29,0.873,317.74,390.90,198.2,189.2,0.855,6227.099999976,6273.3999999879,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098805,19711.00
05/31/2015 15:00,2,8.424,ALERT,219.16,370.00,60.002,1433098803,"274151322000095","174011321042388",28.23,51.80,0,304.18,404.87,240.6,230.3,0.897,423485.0,423485.0,1463,0,0,0,L,1151911521,0,126.53,124.72,0002,39,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098807,19712.00
05/31/2015 15:00,2,7.975,ACTIVE,221.42,369.70,60.002,1433098803,"201051344000868","174011321042388",28.23,31.50,0,334.84,416.59,228.0,218.1,1.016,113199.9,113199.9,543,0,0,0,L,1122011218,0,124.94,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098808,19713.00
05/31/2015 15:00,2,7.879,ACTIVE,223.23,375.41,60.018,1433098803,"201051344000853","174011321042388",28.59,32.80,0,341.75,421.70,228.0,218.1,1.052,119435.1,119435.1,542,0,0,0,L,1122011218,0,126.30,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098809,19714.00
05/31/2015 15:00,2,7.963,ACTIVE,221.87,370.30,59.991,1433098803,"201051344000582","174011321042388",28.37,34.50,0,335.74,422.00,228.7,218.8,1.034,120224.8,120224.8,543,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098810,19715.00
05/31/2015 15:00,1,7.700,ACTIVE,219.3,384.68,60.07,1433098803,"040051121000097","174011321042388",25.67,28,0.868,317.55,391.68,196.7,189.0,0.852,3884.5000000121,3930.7000000121,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098811,19716.00
05/31/2015 15:00,2,7.928,ACTIVE,223.00,370.00,60.007,1433098803,"201051344000469","174011321042388",28.41,30.80,0,342.05,422.00,228.0,218.1,1.056,114569.5,114569.5,544,0,0,0,L,1122011218,0,125.40,129.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098812,19717.00
05/31/2015 15:00,2,8.102,ACTIVE,222.77,373.91,60.007,1433098803,"201051344000988","174011321042388",27.85,32.60,0,341.45,422.30,228.5,218.6,1.030,114475.1,114475.1,543,0,0,0,L,1122011218,0,125.62,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098813,19718.00
05/31/2015 15:00,2,8.016,ACTIVE,222.77,375.11,60.007,1433098803,"201051344001158","174011321042388",28.23,32.20,0,342.35,422.00,229.0,219.1,1.047,120786.2,120786.2,545,0,0,0,L,1122011218,0,125.62,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098814,19719.00
05/31/2015 15:00,2,8.025,ACTIVE,221.42,369.70,59.996,1433098803,"201051344001025","174011321042388",28.41,33.50,0,336.04,420.50,230.7,220.8,1.016,123552.7,123552.7,545,0,0,0,L,1122011218,0,124.94,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098815,19720.00
05/31/2015 15:00,1,5.935,ACTIVE,218.9,326.88,60.03,1433098803,"033051125000118","174011321042388",34.39,28,0.899,316.22,392.55,203.1,195.5,0.881,4320.1000000002,4368.9000000121,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098816,19721.00
05/31/2015 15:00,2,7.936,ACTIVE,222.32,369.70,60.002,1433098803,"201051344000569","174011321042388",28.09,33.00,0,341.45,421.70,225.9,216.1,1.016,127537.6,127537.6,543,0,0,0,L,1122011218,0,125.17,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098817,19722.00
05/31/2015 15:00,2,5.533,ACTIVE,219.39,428.31,59.991,1433098803,"274151322000094","174011321042388",37.23,46.60,0,384.13,495.34,208.2,199.0,0.800,315054.9,315054.9,1876,0,0,0,L,1151911521,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098818,19723.00
05/31/2015 15:00,1,7.762,ACTIVE,219.7,326.71,60.07,1433098803,"040051121000068","174011321042388",22.77,29,0.778,301.67,398.60,175.9,169.5,0.770,5498.6999999764,5540.1000000122,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098819,19724.00
05/31/2015 15:00,2,7.922,ACTIVE,222.77,372.41,60.012,1433098803,"201051344000458","174011321042388",28.78,35.40,0,339.65,423.20,230.9,221.0,1.074,123138.2,123138.2,544,0,0,0,L,1122011218,0,125.85,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098820,19725.00
05/31/2015 15:00,2,7.936,ACTIVE,218.93,374.81,60.002,1433098803,"274151322000087","174011321042388",25.68,85.50,0,335.74,397.05,206.5,197.4,0.773,384655.7,384655.7,1458,0,0,0,L,1151911521,0,126.30,124.49,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098821,19726.00
05/31/2015 15:00,2,7.947,ACTIVE,219.39,361.29,59.996,1433098803,"274151322000052","174011321042388",28.33,47.50,0,334.54,401.26,227.7,217.9,0.871,411005.7,411005.7,1854,0,0,0,L,1151911521,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098822,19727.00
05/31/2015 15:00,2,7.826,ACTIVE,220.52,371.51,59.996,1433098803,"201051344001145","174011321042388",29.56,30.00,0,334.84,418.70,234.2,224.1,1.052,128193.2,128193.2,544,0,0,0,L,1122011218,0,124.94,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098823,19728.00
05/31/2015 15:00,2,7.984,ACTIVE,220.06,370.30,59.996,1433098803,"201051344000685","174011321042388",28.88,30.00,0,334.84,417.79,233.5,223.4,1.105,127541.0,127541.0,546,0,0,0,L,1122011218,0,125.17,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098824,19729.00
05/31/2015 15:00,2,7.914,ALERT,219.16,370.30,59.991,1433098803,"274151322000088","174011321042388",27.49,46.40,0,304.48,399.76,220.2,210.6,0.822,393336.3,393336.3,1461,0,0,0,L,1151911521,0,126.75,124.72,0002,37,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098825,19730.00
05/31/2015 15:00,2,7.869,ACTIVE,221.19,368.80,59.996,1433098803,"201051344000438","174011321042388",29.08,31.50,0,335.44,418.09,231.7,221.7,1.052,127565.9,127565.9,545,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098826,19731.00
05/31/2015 15:00,2,7.957,ACTIVE,221.42,368.50,60.012,1433098803,"201051344001135","174011321042388",28.35,35.00,0,335.14,417.49,228.3,218.4,1.016,119051.7,119051.7,545,0,0,0,L,1122011218,0,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098827,19732.00
05/31/2015 15:00,2,7.889,ACTIVE,220.74,368.50,59.991,1433098803,"201051344000417","174011321042388",28.39,31.30,0,335.14,416.29,226.7,216.9,1.052,123689.7,123689.7,543,0,0,0,L,1122011218,0,124.72,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098828,19733.00
05/31/2015 15:00,2,8.004,ACTIVE,220.52,368.50,59.991,1433098803,"201051344000594","174011321042388",29.14,32.40,0,333.63,419.60,236.0,225.9,1.069,123085.1,123085.1,545,0,0,0,L,1122011218,0,124.72,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098829,19734.00
05/31/2015 15:00,2,8.061,ALERT,219.16,357.98,60.002,1433098803,"274151322000083","174011321042388",27.93,51.80,0,303.88,403.07,227.9,218.1,0.893,407405.0,407405.0,1860,0,0,0,L,1151911521,0,126.07,124.72,0002,36,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098831,19735.00
05/31/2015 15:00,2,8.047,ACTIVE,222.10,370.30,59.970,1433098803,"201051344000585","174011321042388",28.55,32.60,0,336.04,421.70,232.6,222.6,1.065,122003.7,122003.7,543,0,0,0,L,1122011218,0,124.94,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098832,19736.00
05/31/2015 15:00,2,8.008,ALERT,219.39,370.90,59.986,1433098803,"274151322000054","174011321042388",27.45,49.30,0,304.48,400.96,222.6,212.9,0.831,402917.3,402917.3,1458,0,0,0,L,1151911521,0,126.53,124.72,0002,40,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098834,19737.00
05/31/2015 15:00,2,7.998,ACTIVE,221.64,369.10,59.996,1433098803,"201051344001203","174011321042388",28.39,33.00,0,336.04,421.10,229.8,219.9,1.061,123479.9,123479.9,546,0,0,0,L,1122011218,0,125.85,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098835,19738.00
05/31/2015 15:00,2,7.900,ACTIVE,220.29,367.90,59.996,1433098803,"201051344000646","174011321042388",28.75,30.50,0,333.93,417.79,229.9,220.0,1.065,121205.6,121205.6,542,0,0,0,L,1122011218,0,124.94,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098835,19739.00
05/31/2015 15:00,2,5.363,ACTIVE,220.29,440.64,59.986,1433098803,"274151322000068","174011321042388",38.55,44.80,0,393.75,486.32,210.6,201.3,0.795,313922.3,313922.3,1484,0,0,0,L,1151911521,0,126.75,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098836,19740.00
05/31/2015 15:00,2,8.271,ACTIVE,220.29,383.23,59.991,1433098803,"274151322000076","174011321042388",28.73,49.30,0,329.43,410.88,240.6,230.3,0.915,428988.1,428988.1,1856,0,0,0,L,1151911521,0,126.30,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098837,19741.00
05/31/2015 15:00,1,4.892,ACTIVE,219.5,342.02,60.03,1433098803,"033051125000132","174011321042388",34.24,28,0.733,318.73,382.83,166.7,159.7,0.727,3253.6000000237,3292.7000000237,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098839,19742.00
05/31/2015 15:00,1,5.922,ACTIVE,219.4,358.27,60.03,1433098803,"033051125000150","174011321042388",34.50,29,0.899,313.29,398.76,203.3,195.7,0.881,4216.1000000117,4265.1000000117,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098840,19743.00
05/31/2015 15:00,2,7.928,ACTIVE,220.06,368.20,59.996,1433098803,"201051344000890","174011321042388",28.71,29.80,0,335.14,417.49,230.4,220.5,1.039,125038.2,125038.2,545,0,0,0,L,1122011218,0,124.72,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098841,19744.00
05/31/2015 15:00,2,7.904,ACTIVE,222.10,371.21,59.991,1433098803,"201051344000900","174011321042388",28.65,34.30,0,335.74,422.00,229.1,219.2,1.016,125541.7,125541.7,543,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098842,19745.00
05/31/2015 15:00,2,7.951,ACTIVE,221.42,370.90,60.034,1433098803,"201051344000633","174011321042388",28.65,32.60,0,335.14,421.40,230.6,220.7,1.065,115211.4,115211.4,547,0,0,0,L,1122011218,0,125.40,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098843,19746.00
05/31/2015 15:00,1,7.745,ACTIVE,219.9,331.01,60.03,1433098803,"040051121000185","174011321042388",25.37,29,0.863,317.25,391.97,195.5,189.1,0.843,4568.9999999761,4615.2000000238,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098844,19747.00
05/31/2015 15:00,2,7.879,ACTIVE,222.55,370.30,59.991,1433098803,"201051344000983","174011321042388",28.59,34.80,0,336.94,422.60,228.0,218.1,1.047,122270.7,122270.7,544,0,0,0,L,1122011218,0,125.85,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098845,19748.00
05/31/2015 15:00,2,7.930,ACTIVE,221.42,369.70,59.996,1433098803,"201051344000917","174011321042388",28.78,35.00,0,335.44,418.09,231.1,221.1,1.078,125677.0,125677.0,546,0,0,0,L,1122011218,0,124.94,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098846,19749.00
05/31/2015 15:00,1,7.541,ACTIVE,218.7,346.73,60.03,1433098803,"040051121000116","174011321042388",25.86,23,0.862,317.20,389.89,194.1,186.6,0.847,3820.9000000357,3866.7000000476,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098847,19750.00
05/31/2015 15:00,1,4.890,ACTIVE,219.7,377.88,60.03,1433098803,"033051125000135","174011321042388",33.78,29,0.729,319.67,383.16,164.3,159.1,0.720,3247.2000000119,3286.2000000119,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098848,19751.00
05/31/2015 15:00,2,7.801,ACTIVE,222.32,370.60,59.975,1433098803,"201051344000648","174011321042388",29.00,33.30,0,336.64,422.90,229.1,219.2,1.052,121836.0,121836.0,543,0,0,0,L,1122011218,0,125.17,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098849,19752.00
05/31/2015 15:00,2,7.816,ACTIVE,221.42,370.30,59.996,1433098803,"201051344001093","174011321042388",28.71,31.80,0,335.74,421.10,227.2,217.4,1.016,123716.9,123716.9,546,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098850,19753.00
05/31/2015 15:00,2,8.041,ACTIVE,222.32,368.80,59.954,1433098803,"201051344000645","174011321042388",28.05,36.30,0,338.44,421.40,228.3,218.5,1.021,122184.0,122184.0,543,0,0,0,L,1122011218,0,125.85,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098851,19754.00
05/31/2015 15:00,2,7.967,ACTIVE,219.39,373.61,59.991,1433098803,"274151322000085","174011321042388",27.67,49.80,0,334.54,401.56,223.5,213.8,0.840,404877.7,404877.7,1853,0,0,0,L,1151911521,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098852,19755.00
05/31/2015 15:00,2,7.838,ACTIVE,221.87,370.90,59.986,1433098803,"201051344000651","174011321042388",28.90,36.00,0,336.04,421.10,229.2,219.3,1.025,121545.7,121545.7,544,0,0,0,L,1122011218,0,125.85,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098853,19756.00
05/31/2015 15:00,2,7.945,ACTIVE,221.64,369.70,60.002,1433098803,"201051344000867","174011321042388",28.43,34.30,0,334.84,415.99,228.5,218.7,1.025,113865.4,113865.4,543,0,0,0,L,1122011218,0,125.62,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098854,19757.00
05/31/2015 15:00,1,7.646,ACTIVE,219.0,380.31,60.03,1433098803,"040051121000095","174011321042388",22.69,29,0.766,319.07,384.57,172.6,166.5,0.753,6682.6999999879,6723.6000000237,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098855,19758.00
05/31/2015 15:00,2,7.939,ACTIVE,220.29,367.90,59.996,1433098803,"201051344001230","174011321042388",28.69,28.50,0,335.44,418.39,230.6,220.7,1.061,124952.5,124952.5,545,0,0,0,L,1122011218,0,124.72,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098856,19759.00
05/31/2015 15:00,2,7.873,ACTIVE,222.55,372.41,59.981,1433098803,"201051344000576","174011321042388",28.37,35.00,0,342.35,422.60,226.2,216.4,1.012,121679.3,121679.3,544,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098857,19760.00
05/31/2015 15:00,2,7.957,ALERT,223.00,373.31,59.991,1433098803,"201051344000579","174011321042388",29.16,31.00,0,311.99,424.11,234.8,224.7,1.074,127242.2,127242.2,545,0,0,0,L,1122011218,0,125.85,128.33,0002,26,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433098859,19761.00
05/31/2015 15:15,2,7.178,ACTIVE,220.06,366.40,60.012,1433099703,"201051344000955","174011321042388",29.54,32.60,0,335.44,416.59,214.7,205.3,1.003,126876.8,126876.8,546,0,0,0,L,1122011218,0,124.04,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099704,19762.00
05/31/2015 15:15,1,7.226,ACTIVE,219.0,329.99,60.07,1433099703,"040051121000195","174011321042388",25.70,28,0.816,318.45,391.35,184.8,177.2,0.799,6273.3999999879,6318.8999999879,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099705,19763.00
05/31/2015 15:15,2,7.799,ACTIVE,218.93,360.38,60.018,1433099703,"274151322000095","174011321042388",28.49,50.40,0,333.93,404.27,224.9,215.2,0.831,423540.5,423540.5,1465,0,0,0,L,1151911521,0,126.30,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099706,19764.00
05/31/2015 15:15,2,7.334,ACTIVE,220.74,368.80,60.002,1433099703,"201051344000868","174011321042388",28.71,31.00,0,335.44,416.89,213.2,203.9,0.955,113252.3,113252.3,544,0,0,0,L,1122011218,0,124.49,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099707,19765.00
05/31/2015 15:15,2,7.400,ACTIVE,222.77,370.60,60.012,1433099703,"201051344000853","174011321042388",28.73,32.00,0,341.15,422.30,215.2,205.8,0.990,119487.7,119487.7,543,0,0,0,L,1122011218,0,126.07,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099708,19766.00
05/31/2015 15:15,2,7.393,ACTIVE,221.64,370.60,60.012,1433099703,"201051344000582","174011321042388",28.82,34.00,0,336.04,422.30,215.8,206.3,0.968,120277.3,120277.3,544,0,0,0,L,1122011218,0,125.17,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099709,19767.00
05/31/2015 15:15,1,7.173,ACTIVE,219.6,340.88,60.03,1433099703,"040051121000097","174011321042388",26.14,27,0.822,317.32,391.70,186.6,178.8,0.815,3930.7000000121,3976.1000000121,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099710,19768.00
05/31/2015 15:15,2,7.543,ACTIVE,222.55,369.70,60.007,1433099703,"201051344000469","174011321042388",28.29,29.50,0,336.94,422.60,215.9,206.5,1.008,114622.0,114622.0,545,0,0,0,L,1122011218,0,124.94,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099711,19769.00
05/31/2015 15:15,2,7.613,ACTIVE,222.32,370.00,60.012,1433099703,"201051344000988","174011321042388",28.23,31.80,0,336.04,422.30,217.5,208.0,0.981,114527.8,114527.8,544,0,0,0,L,1122011218,0,125.17,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099712,19770.00
05/31/2015 15:15,2,7.469,ACTIVE,222.55,371.51,60.023,1433099703,"201051344001158","174011321042388",28.88,31.30,0,338.44,422.60,218.4,208.9,1.003,120838.9,120838.9,546,0,0,0,L,1122011218,0,125.40,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099713,19771.00
05/31/2015 15:15,2,7.641,ACTIVE,221.42,367.60,59.991,1433099703,"201051344001025","174011321042388",28.67,33.00,0,336.04,418.09,221.7,212.1,0.977,123605.9,123605.9,546,0,0,0,L,1122011218,0,124.72,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099714,19772.00
05/31/2015 15:15,1,4.837,ACTIVE,219.2,362.73,60.03,1433099703,"033051125000118","174011321042388",42.15,27,0.903,314.61,397.10,202.9,195.3,0.883,4368.9000000121,4417.1000000002,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099715,19773.00
05/31/2015 15:15,2,7.561,ACTIVE,222.32,369.10,60.039,1433099703,"201051344000569","174011321042388",28.47,32.80,0,336.94,421.70,217.8,208.3,0.994,127589.6,127589.6,544,0,0,0,L,1122011218,0,124.94,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099716,19774.00
05/31/2015 15:15,2,5.250,ACTIVE,219.61,431.02,60.007,1433099703,"274151322000094","174011321042388",38.05,46.40,0,391.34,468.89,202.2,193.3,0.773,315103.0,315103.0,1877,0,0,0,L,1151911521,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099717,19775.00
05/31/2015 15:15,1,7.455,ACTIVE,219.1,380.49,60.07,1433099703,"040051121000068","174011321042388",23.01,29,0.755,317.57,385.79,170.7,163.9,0.749,5540.1000000122,5580.6999999764,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099719,19776.00
05/31/2015 15:15,2,7.578,ACTIVE,222.77,370.60,60.039,1433099703,"201051344000458","174011321042388",29.16,35.00,0,338.14,422.90,223.7,214.0,1.052,123191.4,123191.4,545,0,0,0,L,1122011218,0,125.85,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099720,19777.00
05/31/2015 15:15,2,7.678,ACTIVE,219.39,370.90,60.018,1433099703,"274151322000087","174011321042388",25.94,85.50,0,335.14,397.05,201.7,192.7,0.742,384703.2,384703.2,1459,0,0,0,L,1151911521,0,126.30,124.49,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099721,19778.00
05/31/2015 15:15,2,7.770,ACTIVE,219.61,383.53,60.012,1433099703,"274151322000052","174011321042388",28.21,46.80,0,333.63,401.56,222.0,212.3,0.840,411058.1,411058.1,1855,0,0,0,L,1151911521,0,126.30,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099721,19779.00
05/31/2015 15:15,2,7.607,ACTIVE,220.29,367.90,59.981,1433099703,"201051344001145","174011321042388",29.58,29.50,0,334.54,418.39,227.8,218.0,1.025,128247.2,128247.2,545,0,0,0,L,1122011218,0,124.49,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099722,19780.00
05/31/2015 15:15,2,7.674,ACTIVE,220.06,369.40,60.012,1433099703,"201051344000685","174011321042388",29.22,29.80,0,334.24,418.09,227.1,217.2,1.069,127594.7,127594.7,547,0,0,0,L,1122011218,0,125.17,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099723,19781.00
05/31/2015 15:15,2,7.689,ACTIVE,219.84,371.81,60.007,1433099703,"274151322000088","174011321042388",27.61,45.30,0,334.84,400.06,214.9,205.5,0.800,393386.9,393386.9,1463,0,0,0,L,1151911521,0,126.98,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099724,19782.00
05/31/2015 15:15,2,7.633,ACTIVE,220.97,369.10,60.018,1433099703,"201051344000438","174011321042388",29.06,31.30,0,334.84,418.09,224.5,214.7,1.021,127619.0,127619.0,546,0,0,0,L,1122011218,0,125.17,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099725,19783.00
05/31/2015 15:15,2,7.506,ACTIVE,221.42,367.90,59.991,1433099703,"201051344001135","174011321042388",29.18,34.00,0,334.84,417.49,221.9,212.2,0.994,119104.2,119104.2,546,0,0,0,L,1122011218,0,124.94,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099726,19784.00
05/31/2015 15:15,2,7.555,ACTIVE,220.74,369.40,60.018,1433099703,"201051344000417","174011321042388",28.82,30.80,0,335.44,415.99,220.4,210.9,1.021,123741.7,123741.7,544,0,0,0,L,1122011218,0,124.72,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099727,19785.00
05/31/2015 15:15,2,7.723,ACTIVE,220.52,370.30,60.002,1433099703,"201051344000594","174011321042388",29.38,31.50,0,333.93,419.00,229.7,219.8,1.039,123139.3,123139.3,546,0,0,0,L,1122011218,0,124.72,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099728,19786.00
05/31/2015 15:15,2,7.746,ACTIVE,218.71,385.33,59.965,1433099703,"274151322000083","174011321042388",28.41,50.00,0,335.44,401.86,222.7,213.0,0.893,407457.3,407457.3,1862,0,0,0,L,1151911521,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099729,19787.00
05/31/2015 15:15,2,7.850,ACTIVE,221.87,370.90,60.018,1433099703,"201051344000585","174011321042388",28.65,32.00,0,336.64,422.00,227.7,217.9,1.039,122057.1,122057.1,544,0,0,0,L,1122011218,0,124.72,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099729,19788.00
05/31/2015 15:15,2,7.734,ACTIVE,219.61,383.83,60.007,1433099703,"274151322000054","174011321042388",27.81,48.00,0,334.54,401.56,217.6,208.1,0.813,402968.4,402968.4,1460,0,0,0,L,1151911521,0,126.75,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099731,19789.00
05/31/2015 15:15,2,7.676,ACTIVE,221.64,367.60,59.975,1433099703,"201051344001203","174011321042388",28.63,32.80,0,336.94,420.20,222.5,212.9,1.021,123532.5,123532.5,547,0,0,0,L,1122011218,0,125.62,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099732,19790.00
05/31/2015 15:15,2,7.561,ACTIVE,220.29,367.90,60.007,1433099703,"201051344000646","174011321042388",29.08,30.00,0,333.63,418.09,222.6,212.9,1.016,121258.2,121258.2,543,0,0,0,L,1122011218,0,124.94,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099732,19791.00
05/31/2015 15:15,2,5.145,ACTIVE,220.52,443.04,59.991,1433099703,"274151322000068","174011321042388",38.90,43.60,0,395.55,467.99,203.0,194.0,0.769,313970.4,313970.4,1485,0,0,0,L,1151911521,0,126.75,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099733,19792.00
05/31/2015 15:15,2,8.072,ACTIVE,220.52,360.99,60.002,1433099703,"274151322000076","174011321042388",28.65,47.30,0,335.44,404.57,234.0,223.9,0.893,429043.4,429043.4,1857,0,0,0,L,1151911521,0,126.75,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099734,19793.00
05/31/2015 15:15,1,4.728,ACTIVE,220.1,327.99,60.03,1433099703,"033051125000132","174011321042388",34.41,27,0.708,318.60,383.34,161.9,154.9,0.706,3292.7000000237,3330.9000000237,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099735,19794.00
05/31/2015 15:15,1,5.667,ACTIVE,219.3,390.22,60.03,1433099703,"033051125000150","174011321042388",36.00,28,0.899,315.65,393.78,203.0,195.2,0.880,4265.1000000117,4313.4000000117,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099737,19795.00
05/31/2015 15:15,2,7.697,ACTIVE,220.29,366.10,60.007,1433099703,"201051344000890","174011321042388",28.78,29.80,0,335.14,418.39,224.2,214.5,1.008,125091.1,125091.1,546,0,0,0,L,1122011218,0,124.72,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099738,19796.00
05/31/2015 15:15,2,7.725,ACTIVE,222.32,370.60,60.002,1433099703,"201051344000900","174011321042388",28.45,33.50,0,336.04,422.00,222.5,212.9,0.990,125594.2,125594.2,544,0,0,0,L,1122011218,0,125.85,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099738,19797.00
05/31/2015 15:15,2,7.611,ACTIVE,221.42,370.60,60.007,1433099703,"201051344000633","174011321042388",29.08,31.80,0,335.14,421.10,224.0,214.3,1.034,115264.3,115264.3,548,0,0,0,L,1122011218,0,125.17,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099739,19798.00
05/31/2015 15:15,1,7.504,ACTIVE,219.9,324.54,60.07,1433099703,"040051121000185","174011321042388",25.52,28,0.843,317.92,391.71,190.6,183.7,0.828,4615.2000000238,4660.299999988,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099741,19799.00
05/31/2015 15:15,2,7.682,ACTIVE,222.77,372.71,60.012,1433099703,"201051344000983","174011321042388",28.57,33.50,0,336.34,422.00,222.2,212.6,1.021,122323.0,122323.0,545,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099742,19800.00
05/31/2015 15:15,2,7.666,ACTIVE,221.64,369.70,60.007,1433099703,"201051344000917","174011321042388",28.94,35.00,0,336.04,417.49,224.7,214.9,1.047,125729.9,125729.9,547,0,0,0,L,1122011218,0,124.94,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099742,19801.00
05/31/2015 15:15,1,7.357,ACTIVE,219.1,329.26,60.07,1433099703,"040051121000116","174011321042388",25.89,23,0.840,317.09,390.45,189.5,182.2,0.829,3866.7000000476,3911.3000000118,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099744,19802.00
05/31/2015 15:15,1,4.718,ACTIVE,219.8,373.12,60.07,1433099703,"033051125000135","174011321042388",34.29,28,0.712,319.95,383.10,160.9,155.8,0.703,3286.2000000119,3324.2000000119,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099745,19803.00
05/31/2015 15:15,2,7.652,ACTIVE,222.32,370.00,60.007,1433099703,"201051344000648","174011321042388",28.94,32.60,0,337.54,423.81,224.1,214.4,1.012,121888.5,121888.5,544,0,0,0,L,1122011218,0,125.17,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099746,19804.00
05/31/2015 15:15,2,7.604,ACTIVE,221.87,370.30,60.002,1433099703,"201051344001093","174011321042388",28.78,31.00,0,336.04,420.50,221.6,212.0,0.986,123768.8,123768.8,547,0,0,0,L,1122011218,0,125.17,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099747,19805.00
05/31/2015 15:15,2,7.725,ACTIVE,222.55,368.50,60.012,1433099703,"201051344000645","174011321042388",28.63,35.80,0,338.14,422.00,223.8,214.1,0.994,122236.5,122236.5,544,0,0,0,L,1122011218,0,125.85,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099748,19806.00
05/31/2015 15:15,2,7.730,ACTIVE,219.61,385.63,60.002,1433099703,"274151322000085","174011321042388",28.05,49.30,0,335.44,400.96,219.3,209.7,0.826,404929.0,404929.0,1854,0,0,0,L,1151911521,0,126.75,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099748,19807.00
05/31/2015 15:15,2,7.762,ACTIVE,221.87,370.30,60.028,1433099703,"201051344000651","174011321042388",28.57,35.60,0,336.64,421.10,224.6,214.9,0.986,121598.4,121598.4,545,0,0,0,L,1122011218,0,125.62,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099749,19808.00
05/31/2015 15:15,2,7.623,ACTIVE,221.64,368.50,59.986,1433099703,"201051344000867","174011321042388",28.78,33.00,0,335.44,416.89,222.1,212.4,0.999,113917.8,113917.8,544,0,0,0,L,1122011218,0,125.40,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099750,19809.00
05/31/2015 15:15,1,7.407,ACTIVE,219.9,342.33,60.03,1433099703,"040051121000095","174011321042388",22.92,29,0.749,319.05,384.44,168.9,163.5,0.735,6723.6000000237,6763.4999999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099751,19810.00
05/31/2015 15:15,2,7.781,ACTIVE,220.06,366.10,60.012,1433099703,"201051344001230","174011321042388",28.41,27.80,0,335.44,418.39,223.8,214.1,1.025,125005.3,125005.3,546,0,0,0,L,1122011218,0,124.72,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099752,19811.00
05/31/2015 15:15,2,7.594,ACTIVE,222.55,370.60,60.007,1433099703,"201051344000576","174011321042388",28.61,34.50,0,338.44,421.70,219.8,210.2,0.986,121731.1,121731.1,545,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099753,19812.00
05/31/2015 15:15,2,7.553,ACTIVE,223.23,371.21,60.018,1433099703,"201051344000579","174011321042388",29.78,30.30,0,339.04,424.41,227.7,217.8,1.043,127295.9,127295.9,547,0,0,0,L,1122011218,0,125.85,128.56,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433099754,19813.00
05/31/2015 15:30,2,6.678,ACTIVE,219.61,365.19,60.007,1433100605,"201051344000955","174011321042388",28.96,31.50,0,336.04,414.49,195.9,187.1,0.906,126924.3,126924.3,547,0,0,0,L,1122011218,0,124.04,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100606,19814.00
05/31/2015 15:30,1,6.613,ACTIVE,218.8,345.34,60.03,1433100605,"040051121000195","174011321042388",25.92,27,0.753,317.47,389.74,170.5,163.2,0.748,6318.8999999879,6359.8999999879,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100607,19815.00
05/31/2015 15:30,2,7.180,ACTIVE,218.26,354.97,59.991,1433100605,"274151322000095","174011321042388",28.77,49.00,0,334.24,403.07,209.0,199.8,0.769,423590.7,423590.7,1466,0,0,0,L,1151911521,0,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100608,19816.00
05/31/2015 15:30,2,6.779,ACTIVE,220.52,365.49,59.996,1433100605,"201051344000868","174011321042388",28.61,29.50,0,336.04,415.09,196.5,187.7,0.879,113299.4,113299.4,545,0,0,0,L,1122011218,0,124.72,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100609,19817.00
05/31/2015 15:30,2,6.729,ACTIVE,221.87,368.20,59.996,1433100605,"201051344000853","174011321042388",28.96,30.50,0,338.44,420.20,197.3,188.5,0.915,119534.8,119534.8,544,0,0,0,L,1122011218,0,125.62,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100610,19818.00
