ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 15:30,2,6.605,ACTIVE,220.74,366.10,59.991,1433100605,"201051344000582","174011321042388",29.16,33.30,0,335.74,419.60,195.0,186.3,0.893,120324.4,120324.4,545,0,0,0,L,1122011218,0,124.72,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100611,19819.00
05/31/2015 15:30,1,6.539,ACTIVE,219.3,373.72,60.03,1433100605,"040051121000097","174011321042388",26.02,26,0.747,317.28,391.26,169.3,162.9,0.740,3976.1000000121,4017.2000000121,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100612,19820.00
05/31/2015 15:30,2,6.703,ACTIVE,221.64,367.30,60.007,1433100605,"201051344000469","174011321042388",29.00,28.30,0,337.54,420.50,196.9,188.1,0.924,114669.2,114669.2,546,0,0,0,L,1122011218,0,124.94,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100613,19821.00
05/31/2015 15:30,2,6.799,ACTIVE,221.42,366.70,59.996,1433100605,"201051344000988","174011321042388",28.63,30.50,0,336.64,420.20,197.2,188.4,0.893,114575.1,114575.1,545,0,0,0,L,1122011218,0,124.94,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100614,19822.00
05/31/2015 15:30,2,6.684,ACTIVE,221.64,365.49,60.023,1433100605,"201051344001158","174011321042388",29.00,30.30,0,337.84,420.50,196.3,187.6,0.910,120886.1,120886.1,547,0,0,0,L,1122011218,0,124.94,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100615,19823.00
05/31/2015 15:30,2,6.820,ACTIVE,220.52,364.89,60.002,1433100605,"201051344001025","174011321042388",28.65,32.00,0,336.04,418.70,197.8,189.0,0.879,123653.7,123653.7,547,0,0,0,L,1122011218,0,124.49,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100616,19824.00
05/31/2015 15:30,1,4.744,ACTIVE,218.5,380.80,60.07,1433100605,"033051125000118","174011321042388",40.00,26,0.840,313.30,397.19,188.8,182.4,0.828,4417.1000000002,4462.4999999764,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100617,19825.00
05/31/2015 15:30,2,6.689,ACTIVE,221.19,367.60,59.991,1433100605,"201051344000569","174011321042388",28.71,31.30,0,337.24,420.20,194.4,185.7,0.888,127636.3,127636.3,545,0,0,0,L,1122011218,0,124.72,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100618,19826.00
05/31/2015 15:30,2,4.516,ACTIVE,218.48,440.34,59.996,1433100605,"274151322000094","174011321042388",39.42,44.50,0,395.55,464.98,179.3,171.2,0.694,315146.2,315146.2,1878,0,0,0,L,1151911521,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100619,19827.00
05/31/2015 15:30,1,6.512,ACTIVE,218.8,359.14,60.07,1433100605,"040051121000068","174011321042388",23.41,28,0.671,318.93,385.24,151.7,145.9,0.671,5580.6999999764,5617.4000000241,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100621,19828.00
05/31/2015 15:30,2,6.537,ACTIVE,221.19,365.19,59.996,1433100605,"201051344000458","174011321042388",29.70,33.00,0,337.54,421.10,196.8,188.1,0.924,123238.9,123238.9,546,0,0,0,L,1122011218,0,125.17,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100622,19829.00
05/31/2015 15:30,2,6.699,ACTIVE,218.48,357.08,59.970,1433100605,"274151322000087","174011321042388",26.44,84.00,0,335.44,395.55,179.4,171.2,0.689,384746.5,384746.5,1460,0,0,0,L,1151911521,0,126.07,124.27,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100623,19830.00
05/31/2015 15:30,2,6.713,ACTIVE,218.71,373.01,59.986,1433100605,"274151322000052","174011321042388",28.61,45.00,0,334.84,400.06,194.4,185.7,0.742,411105.4,411105.4,1856,0,0,0,L,1151911521,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100624,19831.00
05/31/2015 15:30,2,6.672,ACTIVE,219.39,363.69,59.991,1433100605,"201051344001145","174011321042388",29.22,29.00,0,335.44,416.29,197.4,188.6,0.888,128295.5,128295.5,546,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100625,19832.00
05/31/2015 15:30,2,6.619,ACTIVE,219.16,363.99,59.991,1433100605,"201051344000685","174011321042388",29.20,29.00,0,334.84,415.39,195.8,187.0,0.937,127642.8,127642.8,548,0,0,0,L,1122011218,0,124.72,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100626,19833.00
05/31/2015 15:30,2,6.607,ACTIVE,218.93,377.22,59.981,1433100605,"274151322000088","174011321042388",28.03,43.80,0,335.74,398.26,187.5,179.0,0.694,393432.7,393432.7,1464,0,0,0,L,1151911521,0,126.98,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100627,19834.00
05/31/2015 15:30,2,6.457,ACTIVE,220.06,366.10,59.996,1433100605,"201051344000438","174011321042388",29.40,30.30,0,335.74,415.69,192.3,183.7,0.875,127666.6,127666.6,547,0,0,0,L,1122011218,0,124.94,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100627,19835.00
05/31/2015 15:30,2,6.510,ACTIVE,220.06,361.29,59.991,1433100605,"201051344001135","174011321042388",28.84,33.80,0,336.04,415.09,190.2,181.6,0.857,119151.2,119151.2,547,0,0,0,L,1122011218,0,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100628,19836.00
05/31/2015 15:30,2,6.463,ACTIVE,219.84,363.39,59.996,1433100605,"201051344000417","174011321042388",28.86,30.00,0,336.04,413.59,188.8,180.3,0.888,123788.5,123788.5,545,0,0,0,L,1122011218,0,124.27,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100629,19837.00
05/31/2015 15:30,2,6.469,ACTIVE,219.16,362.49,60.002,1433100605,"201051344000594","174011321042388",29.72,30.50,0,334.54,416.59,194.6,185.9,0.888,123187.8,123187.8,547,0,0,0,L,1122011218,0,124.27,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100630,19838.00
05/31/2015 15:30,2,6.621,ACTIVE,218.26,361.59,59.981,1433100605,"274151322000083","174011321042388",28.41,48.50,0,335.14,400.36,190.3,181.8,0.756,407504.6,407504.6,1863,0,0,0,L,1151911521,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100631,19839.00
05/31/2015 15:30,2,6.471,ACTIVE,220.52,363.99,59.991,1433100605,"201051344000585","174011321042388",28.78,31.00,0,336.34,420.20,188.6,180.1,0.862,122105.1,122105.1,545,0,0,0,L,1122011218,0,124.49,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100632,19840.00
05/31/2015 15:30,2,6.271,ACTIVE,218.26,360.69,59.991,1433100605,"274151322000054","174011321042388",28.51,46.60,0,335.44,399.46,180.9,172.7,0.685,403014.6,403014.6,1461,0,0,0,L,1151911521,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100633,19841.00
05/31/2015 15:30,2,6.160,ACTIVE,219.84,362.19,59.996,1433100605,"201051344001203","174011321042388",29.16,32.00,0,336.94,415.69,182.0,173.8,0.849,123579.7,123579.7,548,0,0,0,L,1122011218,0,124.94,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100634,19842.00
05/31/2015 15:30,2,6.195,ACTIVE,218.93,361.89,59.991,1433100605,"201051344000646","174011321042388",29.04,29.30,0,333.93,415.69,182.2,174.0,0.849,121305.4,121305.4,544,0,0,0,L,1122011218,0,124.49,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100635,19843.00
05/31/2015 15:30,2,4.176,ACTIVE,219.16,442.74,59.996,1433100605,"274151322000068","174011321042388",39.50,43.20,0,400.06,466.79,168.2,160.4,0.628,314013.6,314013.6,1486,0,0,0,L,1151911521,0,126.30,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100636,19844.00
05/31/2015 15:30,2,6.545,ACTIVE,218.71,365.19,59.981,1433100605,"274151322000076","174011321042388",28.86,46.20,0,335.44,403.37,191.3,182.7,0.712,429093.4,429093.4,1858,0,0,0,L,1151911521,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100636,19845.00
05/31/2015 15:30,1,3.763,ACTIVE,218.5,352.39,60.07,1433100605,"033051125000132","174011321042388",34.92,26,0.572,317.48,382.37,130.7,124.4,0.579,3330.9000000237,3365.1000000237,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100638,19846.00
05/31/2015 15:30,1,4.284,ACTIVE,219.1,356.13,60.03,1433100605,"033051125000150","174011321042388",39.99,27,0.758,315.38,393.87,170.5,164.9,0.748,4313.4000000117,4359.0000000117,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100639,19847.00
05/31/2015 15:30,2,5.998,ACTIVE,218.71,360.38,59.996,1433100605,"201051344000890","174011321042388",29.12,28.30,0,336.04,415.39,177.0,168.9,0.804,125138.6,125138.6,547,0,0,0,L,1122011218,0,124.27,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100640,19848.00
05/31/2015 15:30,2,6.033,ACTIVE,220.29,362.79,60.028,1433100605,"201051344000900","174011321042388",29.02,32.00,0,335.74,420.20,177.3,169.3,0.800,125641.3,125641.3,545,0,0,0,L,1122011218,0,124.94,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100641,19849.00
05/31/2015 15:30,2,6.082,ACTIVE,219.61,363.39,60.007,1433100605,"201051344000633","174011321042388",29.24,29.50,0,335.14,415.39,180.0,171.8,0.849,115311.6,115311.6,549,0,0,0,L,1122011218,0,124.72,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100642,19850.00
05/31/2015 15:30,1,5.939,ACTIVE,219.5,349.67,60.03,1433100605,"040051121000185","174011321042388",26.03,27,0.680,317.97,391.15,153.8,148.3,0.675,4660.299999988,4700.7000000238,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100643,19851.00
05/31/2015 15:30,2,6.174,ACTIVE,221.19,364.59,60.002,1433100605,"201051344000983","174011321042388",29.40,32.00,0,336.64,420.20,183.9,175.6,0.831,122370.0,122370.0,546,0,0,0,L,1122011218,0,125.40,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100644,19852.00
05/31/2015 15:30,2,6.232,ACTIVE,220.29,362.19,59.965,1433100605,"201051344000917","174011321042388",29.26,34.50,0,335.74,415.39,184.7,176.3,0.879,125777.3,125777.3,548,0,0,0,L,1122011218,0,124.49,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100645,19853.00
05/31/2015 15:30,1,6.086,ALERT,218.7,328.21,60.03,1433100605,"040051121000116","174011321042388",26.06,22,0.700,317.33,389.78,157.8,151.9,0.699,3911.3000000118,3951.6000000237,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433100646,19854.00
05/31/2015 15:30,1,3.922,ACTIVE,219.0,361.88,60.07,1433100605,"033051125000135","174011321042388",34.45,27,0.596,320.29,383.16,134.4,129.7,0.595,3324.2000000119,3358.5000000119,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100648,19855.00
05/31/2015 15:30,2,6.273,ACTIVE,220.74,364.29,59.986,1433100605,"201051344000648","174011321042388",29.22,30.80,0,337.54,421.70,185.7,177.3,0.857,121935.5,121935.5,545,0,0,0,L,1122011218,0,124.72,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100648,19856.00
05/31/2015 15:30,2,6.203,ACTIVE,220.29,364.29,60.002,1433100605,"201051344001093","174011321042388",29.16,30.30,0,336.34,416.89,183.2,174.9,0.822,123815.2,123815.2,548,0,0,0,L,1122011218,0,124.72,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100649,19857.00
05/31/2015 15:30,2,6.369,ACTIVE,220.97,363.39,60.002,1433100605,"201051344000645","174011321042388",28.96,33.80,0,337.24,418.70,186.8,178.3,0.835,122283.4,122283.4,545,0,0,0,L,1122011218,0,125.17,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100650,19858.00
05/31/2015 15:30,2,6.395,ACTIVE,218.93,353.17,59.986,1433100605,"274151322000085","174011321042388",28.45,46.60,0,335.74,399.46,184.2,175.9,0.703,404975.3,404975.3,1855,0,0,0,L,1151911521,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100651,19859.00
05/31/2015 15:30,2,6.316,ACTIVE,220.52,363.39,59.996,1433100605,"201051344000651","174011321042388",29.10,34.50,0,337.24,418.70,186.2,177.8,0.835,121645.5,121645.5,546,0,0,0,L,1122011218,0,125.17,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100652,19860.00
05/31/2015 15:30,2,6.379,ACTIVE,220.29,363.09,59.996,1433100605,"201051344000867","174011321042388",28.88,31.30,0,336.04,414.49,186.6,178.2,0.840,113964.7,113964.7,545,0,0,0,L,1122011218,0,124.94,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100653,19861.00
05/31/2015 15:30,1,6.227,ACTIVE,219.1,357.08,60.03,1433100605,"040051121000095","174011321042388",23.13,28,0.634,319.47,383.78,143.3,138.3,0.632,6763.4999999999,6799.699999988,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100654,19862.00
05/31/2015 15:30,2,6.342,ACTIVE,218.93,360.69,59.996,1433100605,"201051344001230","174011321042388",29.18,27.30,0,333.03,415.69,187.3,178.9,0.866,125052.6,125052.6,547,0,0,0,L,1122011218,0,124.27,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100655,19863.00
05/31/2015 15:30,2,6.359,ACTIVE,220.97,366.40,59.996,1433100605,"201051344000576","174011321042388",28.98,32.60,0,337.24,420.20,186.7,178.2,0.840,121777.5,121777.5,546,0,0,0,L,1122011218,0,124.94,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100656,19864.00
05/31/2015 15:30,2,6.416,ACTIVE,221.42,364.59,59.965,1433100605,"201051344000579","174011321042388",29.50,29.30,0,337.54,421.40,191.6,183.0,0.888,127344.0,127344.0,548,0,0,0,L,1122011218,0,125.17,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433100657,19865.00
05/31/2015 15:45,2,6.455,ACTIVE,219.61,362.19,60.007,1433101503,"201051344000955","174011321042388",29.54,29.80,0,333.93,408.78,193.0,184.3,0.888,126966.8,126966.8,548,0,0,0,L,1122011218,0,124.27,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101504,19866.00
05/31/2015 15:45,1,6.445,ACTIVE,218.6,376.00,60.03,1433101503,"040051121000195","174011321042388",26.10,26,0.741,319.54,382.23,167.4,160.6,0.734,6359.8999999879,6396.6999999998,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101505,19867.00
05/31/2015 15:45,2,7.033,ACTIVE,219.16,369.10,59.991,1433101503,"274151322000095","174011321042388",28.96,46.40,0,334.54,398.56,206.2,197.1,0.769,423636.0,423636.0,1467,0,0,0,L,1151911521,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101506,19868.00
05/31/2015 15:45,2,6.477,ACTIVE,220.06,364.59,59.996,1433101503,"201051344000868","174011321042388",29.10,28.80,0,334.84,407.57,190.8,182.3,0.857,113341.4,113341.4,546,0,0,0,L,1122011218,0,124.49,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101507,19869.00
05/31/2015 15:45,2,6.498,ACTIVE,221.87,367.00,59.959,1433101503,"201051344000853","174011321042388",29.02,29.30,0,339.04,409.68,190.9,182.4,0.884,119577.0,119577.0,545,0,0,0,L,1122011218,0,125.85,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101508,19870.00
05/31/2015 15:45,2,6.373,ACTIVE,220.97,364.29,59.975,1433101503,"201051344000582","174011321042388",29.62,32.20,0,335.74,407.57,191.1,182.5,0.875,120366.5,120366.5,546,0,0,0,L,1122011218,0,124.94,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101509,19871.00
05/31/2015 15:45,1,6.329,ACTIVE,219.0,355.40,60.03,1433101503,"040051121000097","174011321042388",26.65,24,0.743,318.79,383.82,167.8,161.4,0.735,4017.2000000121,4054.2000000121,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101510,19872.00
05/31/2015 15:45,2,6.496,ACTIVE,221.64,366.70,59.996,1433101503,"201051344000469","174011321042388",29.18,27.30,0,336.64,407.87,192.0,183.4,0.906,114711.3,114711.3,547,0,0,0,L,1122011218,0,124.94,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101512,19873.00
05/31/2015 15:45,2,6.514,ACTIVE,221.42,366.10,59.996,1433101503,"201051344000988","174011321042388",29.28,29.00,0,336.64,407.87,193.1,184.5,0.871,114617.5,114617.5,546,0,0,0,L,1122011218,0,124.94,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101513,19874.00
05/31/2015 15:45,2,6.580,ACTIVE,221.64,366.40,59.981,1433101503,"201051344001158","174011321042388",29.02,28.30,0,336.94,407.27,193.5,184.8,0.884,120928.5,120928.5,548,0,0,0,L,1122011218,0,125.40,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101513,19875.00
05/31/2015 15:45,2,6.580,ACTIVE,220.52,365.19,59.975,1433101503,"201051344001025","174011321042388",29.38,30.30,0,334.84,408.48,195.9,187.1,0.871,123696.5,123696.5,548,0,0,0,L,1122011218,0,124.49,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101514,19876.00
05/31/2015 15:45,1,4.673,ACTIVE,218.7,382.82,60.07,1433101503,"033051125000118","174011321042388",40.25,25,0.830,316.11,389.51,187.2,180.7,0.819,4462.4999999764,4503.7000000241,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101516,19877.00
05/31/2015 15:45,2,6.490,ACTIVE,221.42,365.80,59.991,1433101503,"201051344000569","174011321042388",29.06,30.30,0,336.94,406.97,191.0,182.4,0.875,127678.1,127678.1,546,0,0,0,L,1122011218,0,124.94,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101516,19878.00
05/31/2015 15:45,2,4.506,ACTIVE,219.16,421.10,59.986,1433101503,"274151322000094","174011321042388",39.16,42.50,0,394.35,464.68,178.4,170.3,0.681,315185.1,315185.1,1879,0,0,0,L,1151911521,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101518,19879.00
05/31/2015 15:45,1,6.441,ACTIVE,219.2,327.39,60.03,1433101503,"040051121000068","174011321042388",23.65,26,0.669,318.67,378.20,151.6,145.7,0.675,5617.4000000241,5650.6000000122,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101519,19880.00
05/31/2015 15:45,2,6.498,ACTIVE,221.42,366.10,59.991,1433101503,"201051344000458","174011321042388",29.50,32.00,0,337.24,407.87,194.1,185.4,0.919,123281.4,123281.4,547,0,0,0,L,1122011218,0,125.40,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101520,19881.00
05/31/2015 15:45,2,6.639,ACTIVE,218.93,363.39,59.986,1433101503,"274151322000087","174011321042388",26.94,80.50,0,334.84,390.74,181.0,172.7,0.663,384785.8,384785.8,1461,0,0,0,L,1151911521,0,125.85,124.72,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101521,19882.00
05/31/2015 15:45,2,6.646,ACTIVE,218.93,358.88,59.981,1433101503,"274151322000052","174011321042388",29.04,42.30,0,335.74,394.35,195.2,186.5,0.747,411148.0,411148.0,1857,0,0,0,L,1151911521,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101522,19883.00
05/31/2015 15:45,2,6.547,ACTIVE,219.61,366.40,59.981,1433101503,"201051344001145","174011321042388",29.82,27.80,0,335.74,408.18,197.8,188.9,0.897,128338.6,128338.6,547,0,0,0,L,1122011218,0,124.49,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101523,19884.00
05/31/2015 15:45,2,6.521,ACTIVE,219.39,363.69,59.981,1433101503,"201051344000685","174011321042388",29.76,27.80,0,334.24,407.57,196.5,187.8,0.959,127685.7,127685.7,549,0,0,0,L,1122011218,0,124.94,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101524,19885.00
05/31/2015 15:45,2,6.590,ACTIVE,218.71,358.28,59.970,1433101503,"274151322000088","174011321042388",28.35,40.80,0,335.44,393.15,189.3,180.8,0.720,393474.1,393474.1,1465,0,0,0,L,1151911521,0,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101525,19886.00
05/31/2015 15:45,2,6.492,ACTIVE,220.06,365.49,59.981,1433101503,"201051344000438","174011321042388",29.66,28.50,0,334.54,407.27,195.0,186.3,0.893,127709.2,127709.2,548,0,0,0,L,1122011218,0,124.94,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101525,19887.00
05/31/2015 15:45,2,6.484,ACTIVE,220.29,364.59,59.981,1433101503,"201051344001135","174011321042388",29.30,31.80,0,334.84,406.97,192.3,183.7,0.871,119193.4,119193.4,548,0,0,0,L,1122011218,0,124.72,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101526,19888.00
05/31/2015 15:45,2,6.379,ACTIVE,219.84,363.09,59.996,1433101503,"201051344000417","174011321042388",29.62,28.30,0,334.54,406.67,191.3,182.7,0.884,123830.4,123830.4,546,0,0,0,L,1122011218,0,124.27,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101527,19889.00
05/31/2015 15:45,2,6.602,ACTIVE,219.61,365.49,60.007,1433101503,"201051344000594","174011321042388",29.62,28.50,0,333.63,408.78,198.0,189.2,0.879,123231.2,123231.2,548,0,0,0,L,1122011218,0,124.49,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101528,19890.00
05/31/2015 15:45,2,6.715,ACTIVE,218.48,374.21,59.970,1433101503,"274151322000083","174011321042388",28.86,45.80,0,334.84,394.35,196.1,187.3,0.782,407547.5,407547.5,1864,0,0,0,L,1151911521,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101529,19891.00
05/31/2015 15:45,2,6.727,ACTIVE,220.97,367.00,59.975,1433101503,"201051344000585","174011321042388",28.94,29.80,0,336.34,406.97,197.1,188.3,0.902,122148.3,122148.3,546,0,0,0,L,1122011218,0,124.72,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101530,19892.00
05/31/2015 15:45,2,6.678,ACTIVE,218.93,371.21,59.970,1433101503,"274151322000054","174011321042388",28.37,43.80,0,336.64,394.35,191.8,183.2,0.742,403056.5,403056.5,1462,0,0,0,L,1151911521,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101531,19893.00
05/31/2015 15:45,2,6.523,ACTIVE,220.97,364.59,59.986,1433101503,"201051344001203","174011321042388",29.36,30.50,0,335.14,406.37,193.9,185.3,0.893,123621.9,123621.9,549,0,0,0,L,1122011218,0,125.62,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101532,19894.00
05/31/2015 15:45,2,6.469,ACTIVE,219.84,362.79,59.970,1433101503,"201051344000646","174011321042388",29.68,27.50,0,333.93,407.57,194.5,185.8,0.897,121347.8,121347.8,545,0,0,0,L,1122011218,0,124.94,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101533,19895.00
05/31/2015 15:45,2,4.438,ACTIVE,220.06,444.85,59.954,1433101503,"274151322000068","174011321042388",39.88,40.80,0,399.16,464.38,179.7,171.5,0.672,314052.7,314052.7,1487,0,0,0,L,1151911521,0,126.53,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101534,19896.00
05/31/2015 15:45,2,6.986,ACTIVE,220.06,357.98,60.012,1433101503,"274151322000076","174011321042388",29.40,43.20,0,336.64,396.15,207.9,198.7,0.782,429138.7,429138.7,1859,0,0,0,L,1151911521,0,126.07,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101534,19897.00
05/31/2015 15:45,1,4.090,ACTIVE,219.1,356.62,60.03,1433101503,"033051125000132","174011321042388",35.26,25,0.628,320.35,375.44,143.5,137.0,0.632,3365.1000000237,3396.1000000237,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101536,19898.00
05/31/2015 15:45,1,4.717,ACTIVE,219.9,368.56,60.03,1433101503,"033051125000150","174011321042388",40.07,25,0.833,316.01,389.47,188.1,182.0,0.822,4359.0000000117,4400.4000000117,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101537,19899.00
05/31/2015 15:45,2,6.635,ACTIVE,219.61,360.99,59.965,1433101503,"201051344000890","174011321042388",29.14,27.30,0,334.54,408.48,195.7,187.0,0.875,125181.2,125181.2,548,0,0,0,L,1122011218,0,124.72,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101538,19900.00
05/31/2015 15:45,2,6.473,ACTIVE,221.19,366.40,59.970,1433101503,"201051344000900","174011321042388",29.46,31.30,0,335.44,406.37,193.1,184.5,0.871,125683.5,125683.5,546,0,0,0,L,1122011218,0,125.62,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101539,19901.00
05/31/2015 15:45,2,6.521,ACTIVE,220.52,364.59,59.944,1433101503,"201051344000633","174011321042388",29.44,29.30,0,336.04,406.67,194.5,185.8,0.910,115354.1,115354.1,550,0,0,0,L,1122011218,0,125.17,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101540,19902.00
05/31/2015 15:45,1,6.404,ACTIVE,219.5,369.09,60.03,1433101503,"040051121000185","174011321042388",26.25,25,0.738,318.63,383.39,167.2,161.1,0.729,4700.7000000238,4737.4000000119,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101541,19903.00
05/31/2015 15:45,2,6.525,ACTIVE,221.42,365.49,59.970,1433101503,"201051344000983","174011321042388",29.22,31.00,0,335.14,407.27,193.1,184.5,0.897,122412.2,122412.2,547,0,0,0,L,1122011218,0,125.40,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101542,19904.00
05/31/2015 15:45,2,6.584,ACTIVE,220.74,363.39,59.959,1433101503,"201051344000917","174011321042388",29.30,32.20,0,334.84,406.67,195.2,186.5,0.910,125819.9,125819.9,549,0,0,0,L,1122011218,0,124.94,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101543,19905.00
05/31/2015 15:45,1,6.347,ACTIVE,218.5,346.50,60.00,1433101503,"040051121000116","174011321042388",26.43,21,0.739,317.00,384.49,166.9,160.7,0.737,3951.6000000237,3988.2000000475,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101544,19906.00
05/31/2015 15:45,1,4.075,ACTIVE,219.8,336.74,60.03,1433101503,"033051125000135","174011321042388",34.95,25,0.628,320.19,376.90,141.7,137.2,0.626,3358.5000000119,3389.6000000119,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101545,19907.00
05/31/2015 15:45,2,6.473,ACTIVE,220.97,365.19,59.949,1433101503,"201051344000648","174011321042388",29.54,30.00,0,337.24,407.87,193.7,185.0,0.884,121977.6,121977.6,546,0,0,0,L,1122011218,0,124.72,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101546,19908.00
05/31/2015 15:45,2,6.469,ACTIVE,220.52,364.89,59.959,1433101503,"201051344001093","174011321042388",29.32,28.80,0,335.14,405.47,192.1,183.5,0.857,123857.0,123857.0,549,0,0,0,L,1122011218,0,124.94,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101547,19909.00
05/31/2015 15:45,2,6.678,ACTIVE,221.64,365.19,59.975,1433101503,"201051344000645","174011321042388",28.63,33.00,0,337.24,406.37,193.5,184.8,0.866,122325.7,122325.7,546,0,0,0,L,1122011218,0,125.62,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101548,19910.00
05/31/2015 15:45,2,6.641,ACTIVE,219.39,362.49,59.959,1433101503,"274151322000085","174011321042388",28.75,44.50,0,336.64,393.75,193.4,184.7,0.729,405017.4,405017.4,1856,0,0,0,L,1151911521,0,126.30,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101549,19911.00
05/31/2015 15:45,2,6.588,ACTIVE,220.97,365.19,59.970,1433101503,"201051344000651","174011321042388",29.28,32.80,0,336.64,406.67,195.4,186.7,0.871,121688.1,121688.1,547,0,0,0,L,1122011218,0,125.62,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101550,19912.00
05/31/2015 15:45,2,6.605,ACTIVE,220.74,361.59,59.965,1433101503,"201051344000867","174011321042388",28.94,30.50,0,334.24,406.07,193.6,184.9,0.871,114006.9,114006.9,546,0,0,0,L,1122011218,0,125.40,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101551,19913.00
05/31/2015 15:45,1,6.423,ACTIVE,219.4,368.36,60.00,1433101503,"040051121000095","174011321042388",23.50,26,0.664,319.78,377.32,150.2,145.1,0.661,6799.699999988,6832.6000000238,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101552,19914.00
05/31/2015 15:45,2,6.570,ACTIVE,219.61,361.89,59.959,1433101503,"201051344001230","174011321042388",29.44,25.80,0,334.24,407.87,195.8,187.1,0.897,125095.1,125095.1,548,0,0,0,L,1122011218,0,124.72,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101553,19915.00
05/31/2015 15:45,2,6.539,ACTIVE,221.64,366.10,59.975,1433101503,"201051344000576","174011321042388",29.00,32.00,0,338.14,406.97,192.2,183.6,0.862,121819.3,121819.3,547,0,0,0,L,1122011218,0,125.40,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101554,19916.00
05/31/2015 15:45,2,6.521,ACTIVE,221.87,367.00,59.965,1433101503,"201051344000579","174011321042388",30.18,27.80,0,337.84,411.48,199.1,190.3,0.919,127387.2,127387.2,549,0,0,0,L,1122011218,0,125.62,127.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433101555,19917.00
05/31/2015 16:00,2,6.893,ACTIVE,219.84,363.69,59.996,1433102403,"201051344000955","174011321042388",29.50,29.80,0,333.93,411.18,205.7,196.6,0.955,127011.2,127011.2,549,0,0,0,L,1122011218,0,124.04,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102404,19918.00
05/31/2015 16:00,1,6.920,ACTIVE,218.1,379.40,60.03,1433102403,"040051121000195","174011321042388",26.10,25,0.794,318.43,386.85,179.7,172.0,0.783,6396.6999999998,6435.3999999879,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102405,19919.00
05/31/2015 16:00,2,7.561,ACTIVE,218.26,386.53,59.991,1433102403,"274151322000095","174011321042388",28.86,46.00,0,335.44,400.66,220.9,211.3,0.822,423683.7,423683.7,1468,0,0,0,L,1151911521,0,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102406,19920.00
05/31/2015 16:00,2,6.941,ACTIVE,220.29,364.29,60.002,1433102403,"201051344000868","174011321042388",29.12,28.30,0,335.14,410.58,204.6,195.5,0.910,113385.5,113385.5,547,0,0,0,L,1122011218,0,124.49,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102407,19921.00
05/31/2015 16:00,2,6.871,ACTIVE,221.87,367.00,59.996,1433102403,"201051344000853","174011321042388",29.42,29.00,0,339.04,417.19,204.5,195.5,0.937,119621.2,119621.2,546,0,0,0,L,1122011218,0,125.62,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102408,19922.00
05/31/2015 16:00,2,6.895,ACTIVE,220.97,367.00,59.996,1433102403,"201051344000582","174011321042388",29.26,31.80,0,336.04,411.18,204.3,195.3,0.924,120410.6,120410.6,547,0,0,0,L,1122011218,0,124.94,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102409,19923.00
05/31/2015 16:00,1,6.785,ACTIVE,219.5,356.22,60.03,1433102403,"040051121000097","174011321042388",26.39,24,0.789,317.97,387.92,178.1,171.7,0.776,4054.2000000121,4093.0000000121,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102410,19924.00
05/31/2015 16:00,2,6.992,ACTIVE,221.87,366.70,59.991,1433102403,"201051344000469","174011321042388",28.90,27.00,0,337.24,415.69,204.6,195.6,0.955,114755.5,114755.5,548,0,0,0,L,1122011218,0,124.72,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102412,19925.00
05/31/2015 16:00,2,7.037,ACTIVE,221.64,368.20,59.991,1433102403,"201051344000988","174011321042388",28.84,29.00,0,336.64,416.29,205.8,196.7,0.928,114661.9,114661.9,547,0,0,0,L,1122011218,0,125.17,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102413,19926.00
05/31/2015 16:00,2,6.922,ACTIVE,221.64,367.60,60.007,1433102403,"201051344001158","174011321042388",29.24,28.30,0,338.14,415.69,205.0,196.0,0.950,120972.8,120972.8,549,0,0,0,L,1122011218,0,125.17,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102414,19927.00
05/31/2015 16:00,2,7.051,ACTIVE,220.74,364.29,59.991,1433102403,"201051344001025","174011321042388",29.00,30.00,0,336.04,411.48,207.0,197.9,0.924,123741.3,123741.3,549,0,0,0,L,1122011218,0,124.49,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102415,19928.00
05/31/2015 16:00,1,4.977,ACTIVE,218.1,330.48,60.03,1433102403,"033051125000118","174011321042388",40.11,25,0.883,315.49,393.12,198.7,191.1,0.866,4503.7000000241,4547.1000000003,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102416,19929.00
05/31/2015 16:00,2,6.869,ACTIVE,221.42,366.70,60.012,1433102403,"201051344000569","174011321042388",29.08,30.00,0,336.34,412.08,202.3,193.3,0.928,127721.9,127721.9,547,0,0,0,L,1122011218,0,124.72,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102417,19930.00
05/31/2015 16:00,2,4.721,ACTIVE,218.93,433.72,59.991,1433102403,"274151322000094","174011321042388",39.74,42.80,0,396.45,468.59,189.1,180.6,0.716,315226.1,315226.1,1880,0,0,0,L,1151911521,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102418,19931.00
05/31/2015 16:00,1,6.865,ACTIVE,219.4,332.72,60.03,1433102403,"040051121000068","174011321042388",23.44,26,0.709,318.55,382.41,160.1,154.4,0.703,5650.6000000122,5685.6000000122,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102419,19932.00
05/31/2015 16:00,2,6.920,ACTIVE,221.64,366.10,59.996,1433102403,"201051344000458","174011321042388",29.50,31.80,0,337.54,415.09,206.6,197.5,0.972,123326.0,123326.0,548,0,0,0,L,1122011218,0,125.40,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102420,19933.00
05/31/2015 16:00,2,7.117,ACTIVE,218.71,363.09,59.991,1433102403,"274151322000087","174011321042388",26.56,79.30,0,335.74,394.65,191.4,182.9,0.698,384827.4,384827.4,1462,0,0,0,L,1151911521,0,125.85,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102421,19934.00
05/31/2015 16:00,2,7.102,ACTIVE,218.93,379.02,59.991,1433102403,"274151322000052","174011321042388",28.69,42.00,0,335.44,397.66,206.2,197.1,0.778,411192.9,411192.9,1858,0,0,0,L,1151911521,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102422,19935.00
05/31/2015 16:00,2,6.973,ACTIVE,219.61,364.29,59.991,1433102403,"201051344001145","174011321042388",29.66,27.30,0,335.44,412.68,209.3,200.1,0.919,128384.0,128384.0,548,0,0,0,L,1122011218,0,124.27,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102423,19936.00
05/31/2015 16:00,2,6.924,ACTIVE,219.16,366.10,59.981,1433102403,"201051344000685","174011321042388",29.66,27.30,0,334.54,412.08,207.9,198.8,0.994,127730.8,127730.8,550,0,0,0,L,1122011218,0,124.94,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102424,19937.00
05/31/2015 16:00,2,7.059,ACTIVE,218.71,354.67,59.986,1433102403,"274151322000088","174011321042388",27.97,41.00,0,336.34,396.45,199.9,191.0,0.742,393517.5,393517.5,1466,0,0,0,L,1151911521,0,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102425,19938.00
05/31/2015 16:00,2,6.900,ACTIVE,220.52,366.10,59.986,1433102403,"201051344000438","174011321042388",29.46,28.50,0,335.74,411.48,206.0,196.9,0.937,127754.0,127754.0,549,0,0,0,L,1122011218,0,124.94,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102425,19939.00
05/31/2015 16:00,2,6.883,ACTIVE,220.52,364.89,59.981,1433102403,"201051344001135","174011321042388",29.22,31.80,0,333.93,410.58,203.7,194.7,0.893,119237.6,119237.6,549,0,0,0,L,1122011218,0,124.94,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102426,19940.00
05/31/2015 16:00,2,6.953,ACTIVE,219.84,363.99,59.991,1433102403,"201051344000417","174011321042388",28.71,28.00,0,335.14,409.98,202.1,193.1,0.924,123874.3,123874.3,547,0,0,0,L,1122011218,0,124.27,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102427,19941.00
05/31/2015 16:00,2,6.994,ACTIVE,219.61,366.70,59.959,1433102403,"201051344000594","174011321042388",29.70,28.50,0,333.93,413.29,210.2,201.0,0.955,123276.8,123276.8,549,0,0,0,L,1122011218,0,124.49,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102428,19942.00
05/31/2015 16:00,2,7.086,ACTIVE,218.71,366.10,59.986,1433102403,"274151322000083","174011321042388",28.88,45.30,0,336.04,397.96,207.2,198.1,0.831,407592.7,407592.7,1865,0,0,0,L,1151911521,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102429,19943.00
05/31/2015 16:00,2,7.115,ACTIVE,220.74,366.70,59.970,1433102403,"201051344000585","174011321042388",28.94,29.50,0,336.64,411.78,208.7,199.5,0.963,122193.6,122193.6,547,0,0,0,L,1122011218,0,124.49,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102430,19944.00
05/31/2015 16:00,2,7.070,ACTIVE,218.93,379.32,59.975,1433102403,"274151322000054","174011321042388",28.33,43.60,0,336.04,398.26,202.3,193.4,0.765,403100.6,403100.6,1463,0,0,0,L,1151911521,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102431,19945.00
05/31/2015 16:00,2,6.904,ACTIVE,220.74,365.80,59.996,1433102403,"201051344001203","174011321042388",29.24,30.30,0,336.64,410.88,204.4,195.3,0.932,123666.4,123666.4,550,0,0,0,L,1122011218,0,125.40,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102432,19946.00
05/31/2015 16:00,2,6.820,ACTIVE,219.39,364.59,59.981,1433102403,"201051344000646","174011321042388",29.56,26.80,0,333.33,412.68,204.0,195.0,0.946,121392.3,121392.3,546,0,0,0,L,1122011218,0,124.49,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102433,19947.00
05/31/2015 16:00,2,4.652,ACTIVE,219.84,439.13,59.970,1433102403,"274151322000068","174011321042388",40.10,40.80,0,402.46,467.09,188.9,180.4,0.707,314093.9,314093.9,1488,0,0,0,L,1151911521,0,126.53,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102434,19948.00
05/31/2015 16:00,2,7.482,ACTIVE,219.84,365.80,59.981,1433102403,"274151322000076","174011321042388",28.82,43.20,0,336.04,400.36,218.5,209.0,0.831,429186.4,429186.4,1860,0,0,0,L,1151911521,0,126.30,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102435,19949.00
05/31/2015 16:00,1,4.338,ACTIVE,219.4,337.03,60.03,1433102403,"033051125000132","174011321042388",34.93,24,0.662,320.55,379.64,150.8,144.4,0.662,3396.1000000237,3428.9000000237,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102436,19950.00
05/31/2015 16:00,1,4.970,ACTIVE,219.1,383.36,60.03,1433102403,"033051125000150","174011321042388",40.01,26,0.881,315.53,393.69,197.8,191.5,0.864,4400.4000000117,4444.0000000117,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102437,19951.00
05/31/2015 16:00,2,6.980,ACTIVE,219.39,362.79,59.975,1433102403,"201051344000890","174011321042388",29.02,26.80,0,333.63,411.78,205.1,196.0,0.919,125226.0,125226.0,549,0,0,0,L,1122011218,0,124.49,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102438,19952.00
05/31/2015 16:00,2,6.947,ACTIVE,221.19,366.70,59.986,1433102403,"201051344000900","174011321042388",28.98,30.80,0,336.34,411.48,203.8,194.8,0.915,125727.9,125727.9,547,0,0,0,L,1122011218,0,125.40,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102439,19953.00
05/31/2015 16:00,2,6.914,ACTIVE,220.52,365.19,59.981,1433102403,"201051344000633","174011321042388",29.32,28.30,0,335.44,411.18,205.1,196.1,0.955,115398.8,115398.8,551,0,0,0,L,1122011218,0,125.17,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102440,19954.00
05/31/2015 16:00,1,6.804,ACTIVE,219.7,366.47,60.03,1433102403,"040051121000185","174011321042388",25.97,25,0.778,318.26,387.74,175.8,169.6,0.769,4737.4000000119,4775.9999999761,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102441,19955.00
05/31/2015 16:00,2,6.877,ACTIVE,221.64,367.60,59.981,1433102403,"201051344000983","174011321042388",29.24,30.80,0,336.04,412.08,203.5,194.5,0.946,122456.6,122456.6,548,0,0,0,L,1122011218,0,125.40,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102442,19956.00
05/31/2015 16:00,2,6.951,ACTIVE,220.74,365.80,59.996,1433102403,"201051344000917","174011321042388",29.12,32.40,0,334.84,410.88,204.9,195.9,0.959,125864.7,125864.7,550,0,0,0,L,1122011218,0,124.72,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102443,19957.00
05/31/2015 16:00,1,6.712,ACTIVE,218.1,351.25,60.03,1433102403,"040051121000116","174011321042388",26.21,21,0.778,316.05,385.56,175.0,168.5,0.771,3988.2000000475,4026.8000000117,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102444,19958.00
05/31/2015 16:00,1,4.279,ACTIVE,219.2,375.09,60.03,1433102403,"033051125000135","174011321042388",34.83,26,0.658,320.11,380.00,148.3,143.3,0.655,3389.6000000119,3422.4000000119,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102445,19959.00
05/31/2015 16:00,2,6.891,ACTIVE,220.74,364.29,59.981,1433102403,"201051344000648","174011321042388",29.14,29.00,0,336.94,412.68,203.4,194.4,0.932,122022.1,122022.1,547,0,0,0,L,1122011218,0,124.27,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102446,19960.00
05/31/2015 16:00,2,6.773,ACTIVE,220.52,364.29,59.986,1433102403,"201051344001093","174011321042388",29.16,28.50,0,336.04,409.98,200.0,191.1,0.906,123900.8,123900.8,550,0,0,0,L,1122011218,0,124.72,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102447,19961.00
05/31/2015 16:00,2,6.973,ACTIVE,221.19,364.59,59.981,1433102403,"201051344000645","174011321042388",28.82,32.60,0,337.84,411.18,203.6,194.6,0.910,122370.2,122370.2,547,0,0,0,L,1122011218,0,125.17,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102448,19962.00
