ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 16:00,2,6.961,ACTIVE,218.93,362.19,59.981,1433102403,"274151322000085","174011321042388",28.61,44.80,0,336.34,396.75,201.8,192.9,0.765,405061.7,405061.7,1857,0,0,0,L,1151911521,0,126.30,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102449,19963.00
05/31/2015 16:00,2,6.967,ACTIVE,220.52,365.80,59.996,1433102403,"201051344000651","174011321042388",28.86,32.80,0,336.04,411.78,203.6,194.6,0.915,121732.8,121732.8,548,0,0,0,L,1122011218,0,124.94,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102450,19964.00
05/31/2015 16:00,2,6.748,ACTIVE,220.29,362.79,59.975,1433102403,"201051344000867","174011321042388",29.64,30.30,0,334.84,409.98,202.2,193.2,0.915,114051.3,114051.3,547,0,0,0,L,1122011218,0,124.94,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102451,19965.00
05/31/2015 16:00,1,6.718,ACTIVE,218.7,364.63,60.03,1433102403,"040051121000095","174011321042388",23.32,27,0.692,319.61,381.43,155.9,150.5,0.687,6832.6000000238,6867.199999988,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102452,19966.00
05/31/2015 16:00,2,6.846,ACTIVE,219.16,364.29,59.986,1433102403,"201051344001230","174011321042388",29.34,25.80,0,333.33,412.38,203.3,194.3,0.937,125139.8,125139.8,549,0,0,0,L,1122011218,0,124.49,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102453,19967.00
05/31/2015 16:00,2,6.844,ACTIVE,221.42,367.60,59.981,1433102403,"201051344000576","174011321042388",29.00,31.50,0,337.84,415.39,201.0,192.0,0.906,121863.2,121863.2,548,0,0,0,L,1122011218,0,125.17,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102454,19968.00
05/31/2015 16:00,2,6.844,ACTIVE,221.87,367.60,59.986,1433102403,"201051344000579","174011321042388",29.84,27.80,0,338.14,417.19,206.7,197.5,0.950,127432.7,127432.7,550,0,0,0,L,1122011218,0,125.40,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433102455,19969.00
05/31/2015 16:15,2,6.068,ACTIVE,219.61,365.19,60.002,1433103304,"201051344000955","174011321042388",29.42,29.80,0,334.24,410.58,180.9,172.7,0.844,127055.8,127055.8,550,0,0,0,L,1122011218,0,124.27,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103305,19970.00
05/31/2015 16:15,1,6.103,ACTIVE,219.0,369.20,60.03,1433103304,"040051121000195","174011321042388",26.16,25,0.700,318.92,385.02,158.8,152.5,0.694,6435.3999999879,6474.5000000117,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103306,19971.00
05/31/2015 16:15,2,6.678,ACTIVE,218.93,378.72,59.986,1433103304,"274151322000095","174011321042388",29.10,45.00,0,335.44,399.76,196.6,187.8,0.734,423731.7,423731.7,1469,0,0,0,L,1151911521,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103307,19972.00
05/31/2015 16:15,2,6.107,ACTIVE,220.29,362.79,59.981,1433103304,"201051344000868","174011321042388",29.18,27.30,0,335.14,409.68,180.5,172.3,0.809,113429.9,113429.9,548,0,0,0,L,1122011218,0,124.94,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103308,19973.00
05/31/2015 16:15,2,6.146,ACTIVE,222.10,365.49,59.986,1433103304,"201051344000853","174011321042388",29.00,29.00,0,339.04,412.08,180.5,172.3,0.831,119665.5,119665.5,547,0,0,0,L,1122011218,0,126.07,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103309,19974.00
05/31/2015 16:15,2,6.027,ACTIVE,220.97,363.99,59.981,1433103304,"201051344000582","174011321042388",29.56,31.50,0,336.04,409.98,180.4,172.2,0.826,120454.9,120454.9,548,0,0,0,L,1122011218,0,125.17,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103310,19975.00
05/31/2015 16:15,1,6.027,ACTIVE,219.4,371.37,60.03,1433103304,"040051121000097","174011321042388",26.39,25,0.699,318.32,385.87,158.3,152.3,0.699,4093.0000000121,4132.1000000121,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103311,19976.00
05/31/2015 16:15,2,6.096,ACTIVE,221.64,365.49,59.975,1433103304,"201051344000469","174011321042388",29.22,26.80,0,337.54,410.28,180.4,172.2,0.849,114800.0,114800.0,549,0,0,0,L,1122011218,0,125.17,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103312,19977.00
05/31/2015 16:15,2,6.156,ACTIVE,221.42,366.40,59.996,1433103304,"201051344000988","174011321042388",29.02,28.30,0,337.54,410.58,181.0,172.8,0.822,114706.5,114706.5,548,0,0,0,L,1122011218,0,125.40,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103313,19978.00
05/31/2015 16:15,2,6.125,ACTIVE,221.42,363.99,59.981,1433103304,"201051344001158","174011321042388",29.04,28.00,0,337.54,410.58,180.1,171.9,0.831,121017.3,121017.3,550,0,0,0,L,1122011218,0,125.17,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103314,19979.00
05/31/2015 16:15,2,6.230,ACTIVE,220.52,361.59,59.986,1433103304,"201051344001025","174011321042388",28.94,29.50,0,335.44,409.98,182.7,174.4,0.818,123786.4,123786.4,550,0,0,0,L,1122011218,0,124.72,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103315,19980.00
05/31/2015 16:15,1,4.420,ACTIVE,218.9,362.75,60.03,1433103304,"033051125000118","174011321042388",39.90,25,0.779,315.08,391.13,175.5,169.2,0.771,4547.1000000003,4590.4999999765,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103317,19981.00
05/31/2015 16:15,2,5.971,ACTIVE,221.19,363.99,59.986,1433103304,"201051344000569","174011321042388",29.34,29.80,0,336.64,409.08,177.3,169.2,0.813,127765.7,127765.7,548,0,0,0,L,1122011218,0,124.94,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103317,19982.00
05/31/2015 16:15,2,4.125,ACTIVE,219.39,428.61,59.981,1433103304,"274151322000094","174011321042388",40.08,42.30,0,398.26,464.38,167.4,159.7,0.623,315267.2,315267.2,1881,0,0,0,L,1151911521,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103318,19983.00
05/31/2015 16:15,1,6.059,ACTIVE,219.2,370.31,60.03,1433103304,"040051121000068","174011321042388",23.54,26,0.625,317.78,380.68,141.9,136.2,0.632,5685.6000000122,5720.6999999764,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103320,19984.00
05/31/2015 16:15,2,6.053,ACTIVE,221.42,363.39,59.981,1433103304,"201051344000458","174011321042388",29.54,31.30,0,336.94,411.18,181.0,172.8,0.853,123370.8,123370.8,549,0,0,0,L,1122011218,0,125.62,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103320,19985.00
05/31/2015 16:15,2,6.246,ACTIVE,218.93,365.80,59.986,1433103304,"274151322000087","174011321042388",26.92,77.00,0,336.64,394.05,170.1,162.3,0.632,384869.1,384869.1,1463,0,0,0,L,1151911521,0,125.62,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103321,19986.00
05/31/2015 16:15,2,6.193,ACTIVE,219.39,360.08,59.981,1433103304,"274151322000052","174011321042388",29.10,41.50,0,335.14,396.15,182.3,174.0,0.689,411237.9,411237.9,1859,0,0,0,L,1151911521,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103322,19987.00
05/31/2015 16:15,2,6.127,ACTIVE,219.61,363.99,59.986,1433103304,"201051344001145","174011321042388",29.58,27.30,0,335.74,411.78,183.5,175.2,0.844,128429.5,128429.5,549,0,0,0,L,1122011218,0,124.72,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103323,19988.00
05/31/2015 16:15,2,6.031,ACTIVE,219.39,361.89,59.986,1433103304,"201051344000685","174011321042388",29.70,26.80,0,334.24,410.58,181.4,173.1,0.862,127775.9,127775.9,551,0,0,0,L,1122011218,0,125.17,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103324,19989.00
05/31/2015 16:15,2,6.111,ACTIVE,218.71,375.41,59.981,1433103304,"274151322000088","174011321042388",28.39,40.40,0,335.74,395.25,175.6,167.5,0.672,393561.1,393561.1,1467,0,0,0,L,1151911521,0,126.30,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103325,19990.00
05/31/2015 16:15,2,5.896,ACTIVE,220.06,361.89,59.986,1433103304,"201051344000438","174011321042388",29.94,27.80,0,334.54,410.58,178.7,170.6,0.813,127798.7,127798.7,550,0,0,0,L,1122011218,0,125.17,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103326,19991.00
05/31/2015 16:15,2,5.924,ACTIVE,220.06,362.79,59.975,1433103304,"201051344001135","174011321042388",29.44,31.80,0,334.24,409.98,176.5,168.4,0.804,119281.8,119281.8,550,0,0,0,L,1122011218,0,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103327,19992.00
05/31/2015 16:15,2,5.908,ACTIVE,219.61,363.69,59.981,1433103304,"201051344000417","174011321042388",29.34,27.50,0,334.54,410.28,175.5,167.5,0.818,123918.3,123918.3,548,0,0,0,L,1122011218,0,124.49,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103328,19993.00
05/31/2015 16:15,2,6.012,ACTIVE,219.39,362.19,59.970,1433103304,"201051344000594","174011321042388",29.92,28.00,0,332.73,412.68,182.1,173.9,0.835,123322.4,123322.4,550,0,0,0,L,1122011218,0,124.72,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103329,19994.00
05/31/2015 16:15,2,6.262,ACTIVE,218.71,368.50,59.991,1433103304,"274151322000083","174011321042388",28.65,44.30,0,335.44,397.05,181.6,173.3,0.720,407637.9,407637.9,1866,0,0,0,L,1151911521,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103330,19995.00
05/31/2015 16:15,2,6.113,ACTIVE,220.74,363.69,59.996,1433103304,"201051344000585","174011321042388",29.38,29.30,0,335.74,409.68,181.8,173.6,0.835,122239.0,122239.0,548,0,0,0,L,1122011218,0,124.72,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103331,19996.00
05/31/2015 16:15,2,6.168,ACTIVE,218.93,360.69,60.002,1433103304,"274151322000054","174011321042388",28.39,43.00,0,335.44,396.75,177.3,169.2,0.672,403144.7,403144.7,1464,0,0,0,L,1151911521,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103332,19997.00
05/31/2015 16:15,2,6.010,ACTIVE,220.74,362.49,59.981,1433103304,"201051344001203","174011321042388",29.14,29.30,0,336.34,409.68,177.4,169.3,0.822,123710.7,123710.7,551,0,0,0,L,1122011218,0,125.62,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103333,19998.00
05/31/2015 16:15,2,5.930,ACTIVE,219.61,363.09,59.981,1433103304,"201051344000646","174011321042388",29.60,27.00,0,333.33,410.88,177.7,169.6,0.822,121436.7,121436.7,547,0,0,0,L,1122011218,0,124.94,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103333,19999.00
05/31/2015 16:15,2,4.170,ACTIVE,219.84,438.83,59.975,1433103304,"274151322000068","174011321042388",39.40,40.60,0,399.46,465.89,167.1,159.3,0.623,314135.0,314135.0,1489,0,0,0,L,1151911521,0,126.07,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103334,20000.00
05/31/2015 16:15,2,6.506,ACTIVE,220.29,377.82,59.970,1433103304,"274151322000076","174011321042388",29.10,42.50,0,335.74,398.86,191.8,183.2,0.729,429234.1,429234.1,1861,0,0,0,L,1151911521,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103335,20001.00
05/31/2015 16:15,1,3.770,ALERT,219.5,341.24,60.03,1433103304,"033051125000132","174011321042388",35.13,24,0.577,320.42,378.22,131.8,126.1,0.584,3428.9000000237,3461.6000000237,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433103337,20002.00
05/31/2015 16:15,1,4.333,ACTIVE,219.8,373.89,60.03,1433103304,"033051125000150","174011321042388",40.12,25,0.766,314.58,391.36,173.0,167.4,0.759,4444.0000000117,4487.6000000117,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103338,20003.00
05/31/2015 16:15,2,6.033,ACTIVE,219.39,361.89,59.996,1433103304,"201051344000890","174011321042388",29.36,26.30,0,334.54,410.88,179.3,171.1,0.804,125270.8,125270.8,550,0,0,0,L,1122011218,0,124.72,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103339,20004.00
05/31/2015 16:15,2,6.020,ACTIVE,220.74,363.99,59.975,1433103304,"201051344000900","174011321042388",29.10,30.50,0,336.04,409.38,177.2,169.2,0.809,125772.2,125772.2,548,0,0,0,L,1122011218,0,125.40,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103340,20005.00
05/31/2015 16:15,2,5.982,ACTIVE,220.52,363.39,59.981,1433103304,"201051344000633","174011321042388",29.54,28.30,0,335.44,409.08,178.8,170.7,0.840,115443.5,115443.5,552,0,0,0,L,1122011218,0,125.40,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103341,20006.00
05/31/2015 16:15,1,5.962,ACTIVE,219.8,354.81,60.03,1433103304,"040051121000185","174011321042388",25.92,25,0.678,318.04,385.23,153.7,148.2,0.675,4775.9999999761,4814.5999999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103342,20007.00
05/31/2015 16:15,2,5.973,ACTIVE,221.19,362.79,59.981,1433103304,"201051344000983","174011321042388",29.34,30.00,0,335.74,410.28,177.5,169.4,0.818,122500.9,122500.9,549,0,0,0,L,1122011218,0,125.40,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103343,20008.00
05/31/2015 16:15,2,6.000,ACTIVE,220.29,361.89,60.002,1433103304,"201051344000917","174011321042388",29.44,32.00,0,334.54,408.78,178.8,170.7,0.835,125909.4,125909.4,551,0,0,0,L,1122011218,0,124.94,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103344,20009.00
05/31/2015 16:15,1,5.862,ACTIVE,218.7,339.74,60.00,1433103304,"040051121000116","174011321042388",26.39,20,0.681,317.71,383.77,153.9,148.2,0.682,4026.8000000117,4065.3000000117,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103345,20010.00
05/31/2015 16:15,1,3.730,ACTIVE,219.6,361.74,60.03,1433103304,"033051125000135","174011321042388",35.08,25,0.576,320.19,377.17,130.2,125.7,0.577,3422.4000000119,3455.0000000119,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103347,20011.00
05/31/2015 16:15,2,5.928,ACTIVE,220.74,363.09,59.975,1433103304,"201051344000648","174011321042388",29.58,28.80,0,336.34,410.28,177.5,169.4,0.813,122066.4,122066.4,548,0,0,0,L,1122011218,0,124.72,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103348,20012.00
05/31/2015 16:15,2,5.873,ACTIVE,220.29,364.89,59.975,1433103304,"201051344001093","174011321042388",29.22,27.50,0,335.44,407.57,173.8,165.9,0.778,123944.4,123944.4,551,0,0,0,L,1122011218,0,124.94,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103348,20013.00
05/31/2015 16:15,2,6.006,ACTIVE,220.97,363.39,59.975,1433103304,"201051344000645","174011321042388",29.14,32.00,0,336.94,409.08,177.2,169.1,0.795,122414.6,122414.6,548,0,0,0,L,1122011218,0,125.40,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103349,20014.00
05/31/2015 16:15,2,6.109,ACTIVE,218.93,373.61,59.965,1433103304,"274151322000085","174011321042388",28.67,43.20,0,335.74,396.15,177.1,169.0,0.663,405105.9,405105.9,1858,0,0,0,L,1151911521,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103350,20015.00
05/31/2015 16:15,2,6.010,ACTIVE,220.52,361.59,59.970,1433103304,"201051344000651","174011321042388",29.20,32.80,0,336.64,408.78,177.8,169.6,0.795,121777.4,121777.4,549,0,0,0,L,1122011218,0,125.40,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103351,20016.00
05/31/2015 16:15,2,5.891,ACTIVE,220.29,361.59,59.975,1433103304,"201051344000867","174011321042388",29.56,29.50,0,334.24,409.08,176.3,168.3,0.778,114095.5,114095.5,548,0,0,0,L,1122011218,0,125.17,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103352,20017.00
05/31/2015 16:15,1,5.868,ACTIVE,219.1,346.74,60.03,1433103304,"040051121000095","174011321042388",23.53,26,0.605,319.71,378.78,137.3,131.8,0.607,6867.199999988,6901.6000000238,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103353,20018.00
05/31/2015 16:15,2,5.877,ACTIVE,219.16,360.69,60.002,1433103304,"201051344001230","174011321042388",29.76,24.80,0,334.24,409.68,177.1,169.0,0.822,125184.2,125184.2,550,0,0,0,L,1122011218,0,124.72,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103354,20019.00
05/31/2015 16:15,2,5.879,ACTIVE,221.19,363.69,59.975,1433103304,"201051344000576","174011321042388",29.26,30.80,0,337.84,408.78,174.2,166.2,0.787,121907.0,121907.0,549,0,0,0,L,1122011218,0,125.40,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103355,20020.00
05/31/2015 16:15,2,5.949,ACTIVE,221.42,363.39,59.981,1433103304,"201051344000579","174011321042388",29.92,26.80,0,337.84,412.08,180.4,172.2,0.831,127478.0,127478.0,551,0,0,0,L,1122011218,0,125.17,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433103356,20021.00
05/31/2015 16:30,2,5.459,ACTIVE,217.35,358.58,59.996,1433104203,"201051344000955","174011321042388",29.80,28.80,0,327.62,403.37,164.8,157.2,0.782,127096.5,127096.5,551,0,0,0,L,1122011218,0,123.14,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104204,20022.00
05/31/2015 16:30,1,5.563,ACTIVE,217.1,348.24,60.03,1433104203,"040051121000195","174011321042388",26.31,24,0.648,304.56,381.24,145.6,139.6,0.650,6474.5000000117,6510.5000000117,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104205,20023.00
05/31/2015 16:30,2,6.156,ACTIVE,216.45,353.77,60.007,1433104203,"274151322000095","174011321042388",29.04,44.00,0,324.62,395.85,181.1,172.9,0.681,423776.3,423776.3,1470,0,0,0,L,1151911521,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104207,20024.00
05/31/2015 16:30,2,5.529,ACTIVE,218.03,360.38,60.018,1433104203,"201051344000868","174011321042388",29.42,26.30,0,328.52,403.67,164.8,157.1,0.747,113470.5,113470.5,549,0,0,0,L,1122011218,0,123.81,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104208,20025.00
05/31/2015 16:30,2,5.514,ACTIVE,219.39,363.69,60.007,1433104203,"201051344000853","174011321042388",29.58,27.80,0,326.72,406.07,165.3,157.7,0.782,119706.2,119706.2,548,0,0,0,L,1122011218,0,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104209,20026.00
05/31/2015 16:30,2,5.484,ACTIVE,218.26,360.08,59.996,1433104203,"201051344000582","174011321042388",29.62,30.80,0,327.62,404.27,164.4,156.8,0.756,120495.5,120495.5,549,0,0,0,L,1122011218,0,123.81,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104209,20027.00
05/31/2015 16:30,1,5.503,ACTIVE,217.9,328.83,60.03,1433104203,"040051121000097","174011321042388",26.58,24,0.648,306.99,380.54,145.5,140.0,0.653,4132.1000000121,4168.2000000121,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104211,20028.00
05/31/2015 16:30,2,5.488,ACTIVE,218.93,359.48,59.996,1433104203,"201051344000469","174011321042388",29.74,25.80,0,326.12,403.97,165.3,157.6,0.791,114840.6,114840.6,550,0,0,0,L,1122011218,0,123.81,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104212,20029.00
05/31/2015 16:30,2,5.623,ACTIVE,218.93,361.29,59.996,1433104203,"201051344000988","174011321042388",29.18,27.80,0,325.82,403.97,166.2,158.5,0.765,114747.3,114747.3,549,0,0,0,L,1122011218,0,124.04,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104213,20030.00
05/31/2015 16:30,2,5.582,ACTIVE,219.16,361.29,59.965,1433104203,"201051344001158","174011321042388",29.24,27.30,0,327.02,403.97,165.3,157.6,0.765,121058.0,121058.0,551,0,0,0,L,1122011218,0,124.04,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104214,20031.00
05/31/2015 16:30,2,5.604,ACTIVE,218.03,357.38,59.991,1433104203,"201051344001025","174011321042388",29.54,28.50,0,326.72,402.77,167.7,159.9,0.756,123827.7,123827.7,551,0,0,0,L,1122011218,0,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104215,20032.00
05/31/2015 16:30,1,4.038,ACTIVE,216.8,338.95,60.03,1433104203,"033051125000118","174011321042388",40.18,24,0.724,304.16,385.39,161.4,155.6,0.719,4590.4999999765,4630.7000000242,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104216,20033.00
05/31/2015 16:30,2,5.500,ACTIVE,218.93,359.78,60.018,1433104203,"201051344000569","174011321042388",29.32,29.00,0,327.02,401.86,163.4,155.8,0.751,127805.9,127805.9,549,0,0,0,L,1122011218,0,123.81,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104217,20034.00
05/31/2015 16:30,2,3.928,ACTIVE,217.13,433.42,59.981,1433104203,"274151322000094","174011321042388",38.82,41.30,0,399.76,462.28,154.4,147.1,0.592,315305.1,315305.1,1882,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104218,20035.00
05/31/2015 16:30,1,5.546,ACTIVE,217.7,347.96,60.03,1433104203,"040051121000068","174011321042388",23.82,26,0.587,307.07,375.28,131.4,126.6,0.590,5720.6999999764,5753.1999999764,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104219,20036.00
05/31/2015 16:30,2,5.564,ACTIVE,218.71,359.18,60.012,1433104203,"201051344000458","174011321042388",29.64,30.30,0,327.02,405.47,167.0,159.2,0.795,123411.9,123411.9,550,0,0,0,L,1122011218,0,124.04,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104220,20037.00
05/31/2015 16:30,2,5.725,ACTIVE,216.67,351.97,60.002,1433104203,"274151322000087","174011321042388",27.33,74.30,0,325.22,388.34,158.4,151.0,0.605,384907.9,384907.9,1464,0,0,0,L,1151911521,0,124.72,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104221,20038.00
05/31/2015 16:30,2,5.742,ACTIVE,217.13,372.41,60.028,1433104203,"274151322000052","174011321042388",29.06,40.40,0,324.62,390.74,169.0,161.2,0.619,411279.5,411279.5,1860,0,0,0,L,1151911521,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104222,20039.00
05/31/2015 16:30,2,5.594,ACTIVE,217.35,359.48,60.007,1433104203,"201051344001145","174011321042388",29.96,26.30,0,326.42,405.77,169.7,161.9,0.773,128471.3,128471.3,550,0,0,0,L,1122011218,0,123.36,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104223,20040.00
05/31/2015 16:30,2,5.572,ACTIVE,217.13,358.88,60.002,1433104203,"201051344000685","174011321042388",29.76,26.00,0,327.32,403.07,168.0,160.2,0.813,127817.2,127817.2,552,0,0,0,L,1122011218,0,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104224,20041.00
05/31/2015 16:30,2,5.688,ACTIVE,216.67,355.58,60.002,1433104203,"274151322000088","174011321042388",28.47,39.00,0,326.42,391.64,163.7,156.1,0.619,393601.3,393601.3,1468,0,0,0,L,1151911521,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104225,20042.00
05/31/2015 16:30,2,5.516,ACTIVE,217.80,359.18,60.018,1433104203,"201051344000438","174011321042388",29.76,27.30,0,326.72,404.27,166.2,158.5,0.773,127839.7,127839.7,551,0,0,0,L,1122011218,0,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104225,20043.00
05/31/2015 16:30,2,5.475,ACTIVE,218.03,358.28,59.970,1433104203,"201051344001135","174011321042388",29.70,31.00,0,327.62,401.86,164.8,157.1,0.751,119322.3,119322.3,551,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104226,20044.00
05/31/2015 16:30,2,5.508,ACTIVE,217.80,359.78,60.007,1433104203,"201051344000417","174011321042388",29.38,26.80,0,327.02,402.16,163.8,156.2,0.769,123958.6,123958.6,549,0,0,0,L,1122011218,0,123.59,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104227,20045.00
05/31/2015 16:30,2,5.617,ACTIVE,217.35,359.18,59.996,1433104203,"201051344000594","174011321042388",29.88,27.00,0,327.32,403.97,170.0,162.1,0.782,123364.3,123364.3,551,0,0,0,L,1122011218,0,123.59,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104228,20046.00
05/31/2015 16:30,2,5.838,ACTIVE,217.80,374.21,60.002,1433104203,"274151322000083","174011321042388",28.92,43.40,0,327.02,391.34,171.0,163.1,0.672,407679.9,407679.9,1867,0,0,0,L,1151911521,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104229,20047.00
05/31/2015 16:30,2,5.658,ACTIVE,219.61,362.49,59.986,1433104203,"201051344000585","174011321042388",29.70,28.50,0,327.32,404.87,170.2,162.3,0.787,122280.9,122280.9,549,0,0,0,L,1122011218,0,124.27,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104230,20048.00
05/31/2015 16:30,2,5.754,ACTIVE,218.03,370.30,60.002,1433104203,"274151322000054","174011321042388",28.59,42.50,0,325.22,390.74,166.5,158.8,0.628,403185.5,403185.5,1465,0,0,0,L,1151911521,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104231,20049.00
05/31/2015 16:30,2,5.553,ACTIVE,219.16,360.08,60.002,1433104203,"201051344001203","174011321042388",29.40,28.30,0,327.32,402.16,165.4,157.8,0.765,123751.4,123751.4,552,0,0,0,L,1122011218,0,124.94,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104232,20050.00
05/31/2015 16:30,2,5.574,ACTIVE,218.26,359.78,60.007,1433104203,"201051344000646","174011321042388",29.30,26.00,0,327.32,404.57,165.5,157.8,0.773,121477.4,121477.4,548,0,0,0,L,1122011218,0,124.27,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104233,20051.00
05/31/2015 16:30,2,3.879,ACTIVE,219.16,438.23,60.007,1433104203,"274151322000068","174011321042388",39.58,40.00,0,401.56,462.58,155.3,148.0,0.583,314173.0,314173.0,1490,0,0,0,L,1151911521,0,126.07,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104234,20052.00
05/31/2015 16:30,2,6.041,ACTIVE,218.71,358.58,59.991,1433104203,"274151322000076","174011321042388",29.44,40.80,0,324.62,396.45,180.1,171.9,0.703,429278.2,429278.2,1862,0,0,0,L,1151911521,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104235,20053.00
05/31/2015 16:30,1,3.493,ACTIVE,218.6,330.31,60.03,1433104203,"033051125000132","174011321042388",35.59,23,0.543,307.24,372.86,123.7,118.0,0.554,3461.6000000237,3491.7000000237,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104236,20054.00
05/31/2015 16:30,1,4.086,ACTIVE,218.3,358.40,60.03,1433104203,"033051125000150","174011321042388",39.75,25,0.722,304.37,385.35,161.6,156.6,0.713,4487.6000000117,4527.7000000117,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104237,20055.00
05/31/2015 16:30,2,5.561,ACTIVE,218.48,359.78,60.007,1433104203,"201051344000890","174011321042388",29.74,25.50,0,327.32,403.07,167.4,159.6,0.765,125311.8,125311.8,551,0,0,0,L,1122011218,0,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104238,20056.00
05/31/2015 16:30,2,5.559,ACTIVE,219.84,362.19,60.012,1433104203,"201051344000900","174011321042388",29.40,29.30,0,327.32,403.07,165.6,157.9,0.756,125812.7,125812.7,549,0,0,0,L,1122011218,0,124.94,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104239,20057.00
05/31/2015 16:30,2,5.566,ACTIVE,219.39,360.69,59.975,1433104203,"201051344000633","174011321042388",29.64,26.80,0,325.82,401.56,167.2,159.4,0.795,115484.4,115484.4,553,0,0,0,L,1122011218,0,124.72,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104240,20058.00
05/31/2015 16:30,1,5.510,ACTIVE,218.5,346.99,60.03,1433104203,"040051121000185","174011321042388",26.29,25,0.638,305.22,379.50,144.1,138.5,0.635,4814.5999999999,4850.0999999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104241,20059.00
05/31/2015 16:30,2,5.496,ACTIVE,220.06,360.99,60.039,1433104203,"201051344000983","174011321042388",29.80,29.30,0,326.42,404.57,165.8,158.1,0.778,122541.4,122541.4,550,0,0,0,L,1122011218,0,124.94,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104242,20060.00
05/31/2015 16:30,2,5.529,ACTIVE,219.16,360.08,59.996,1433104203,"201051344000917","174011321042388",29.86,31.50,0,326.12,405.47,167.2,159.5,0.787,125950.5,125950.5,552,0,0,0,L,1122011218,0,124.27,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104243,20061.00
05/31/2015 16:30,1,5.481,ACTIVE,217.9,368.11,60.03,1433104203,"040051121000116","174011321042388",26.57,20,0.644,304.31,379.81,144.9,139.5,0.646,4065.3000000117,4100.8000000117,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104244,20062.00
05/31/2015 16:30,1,3.508,ACTIVE,218.7,326.30,60.07,1433104203,"033051125000135","174011321042388",35.09,25,0.542,306.89,373.28,122.4,118.1,0.552,3455.0000000119,3485.2000000119,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104245,20063.00
05/31/2015 16:30,2,5.502,ACTIVE,219.61,360.38,60.002,1433104203,"201051344000648","174011321042388",29.80,27.50,0,327.32,404.87,165.8,158.2,0.760,122107.1,122107.1,549,0,0,0,L,1122011218,0,124.49,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104246,20064.00
05/31/2015 16:30,2,5.393,ACTIVE,219.39,362.79,59.996,1433104203,"201051344001093","174011321042388",29.78,27.00,0,327.62,402.46,162.6,155.0,0.734,123984.3,123984.3,552,0,0,0,L,1122011218,0,124.72,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104247,20065.00
05/31/2015 16:30,2,5.559,ACTIVE,219.84,360.08,60.007,1433104203,"201051344000645","174011321042388",29.54,30.50,0,327.02,401.86,166.3,158.6,0.747,122455.2,122455.2,549,0,0,0,L,1122011218,0,125.17,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104248,20066.00
05/31/2015 16:30,2,5.740,ACTIVE,218.48,350.17,59.996,1433104203,"274151322000085","174011321042388",28.78,42.80,0,324.32,392.55,167.2,159.5,0.628,405146.8,405146.8,1859,0,0,0,L,1151911521,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104249,20067.00
05/31/2015 16:30,2,5.604,ACTIVE,219.39,360.08,60.002,1433104203,"201051344000651","174011321042388",29.36,31.80,0,327.92,401.86,166.6,158.8,0.738,121818.2,121818.2,550,0,0,0,L,1122011218,0,124.94,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104250,20068.00
05/31/2015 16:30,2,5.551,ACTIVE,219.16,360.08,60.028,1433104203,"201051344000867","174011321042388",29.48,28.00,0,328.82,401.26,165.8,158.1,0.756,114136.1,114136.1,549,0,0,0,L,1122011218,0,124.94,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104251,20069.00
05/31/2015 16:30,1,5.523,ACTIVE,218.4,353.23,60.03,1433104203,"040051121000095","174011321042388",23.71,26,0.576,305.05,374.01,130.3,124.8,0.579,6901.6000000238,6933.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104252,20070.00
05/31/2015 16:30,2,5.469,ACTIVE,218.26,358.28,60.007,1433104203,"201051344001230","174011321042388",29.98,24.00,0,322.51,402.77,166.0,158.3,0.769,125225.0,125225.0,551,0,0,0,L,1122011218,0,124.27,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104253,20071.00
05/31/2015 16:30,2,5.486,ACTIVE,220.29,361.89,60.002,1433104203,"201051344000576","174011321042388",29.48,29.50,0,327.32,403.37,163.7,156.1,0.738,121947.1,121947.1,550,0,0,0,L,1122011218,0,125.17,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104254,20072.00
05/31/2015 16:30,2,5.562,ACTIVE,220.06,360.99,60.007,1433104203,"201051344000579","174011321042388",30.00,26.00,0,326.72,405.17,168.9,161.1,0.787,127519.6,127519.6,552,0,0,0,L,1122011218,0,124.72,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433104255,20073.00
05/31/2015 16:45,2,5.197,ACTIVE,217.13,357.68,59.965,1433105104,"201051344000955","174011321042388",29.74,28.00,0,334.84,397.66,156.5,149.1,0.734,127133.7,127133.7,552,0,0,0,L,1122011218,0,122.91,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105105,20074.00
05/31/2015 16:45,1,5.341,ACTIVE,216.7,357.99,60.00,1433105104,"040051121000195","174011321042388",26.40,24,0.626,318.86,374.62,140.3,134.8,0.625,6510.5000000117,6543.6999999998,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105106,20075.00
05/31/2015 16:45,2,5.922,ACTIVE,216.67,362.79,59.965,1433105104,"274151322000095","174011321042388",29.28,41.50,0,337.54,391.34,175.5,167.5,0.663,423817.4,423817.4,1471,0,0,0,L,1151911521,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105107,20076.00
05/31/2015 16:45,2,5.266,ACTIVE,217.58,357.98,59.991,1433105104,"201051344000868","174011321042388",29.40,25.50,0,338.44,398.26,156.8,149.4,0.712,113507.6,113507.6,550,0,0,0,L,1122011218,0,123.36,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105108,20077.00
05/31/2015 16:45,2,5.248,ACTIVE,219.39,361.29,59.986,1433105104,"201051344000853","174011321042388",29.58,27.00,0,336.94,397.96,157.2,149.9,0.729,119743.4,119743.4,549,0,0,0,L,1122011218,0,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105109,20078.00
05/31/2015 16:45,2,5.242,ACTIVE,218.48,360.08,59.965,1433105104,"201051344000582","174011321042388",29.52,29.80,0,337.84,399.76,156.8,149.4,0.725,120532.7,120532.7,550,0,0,0,L,1122011218,0,123.81,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105110,20079.00
05/31/2015 16:45,1,5.311,ACTIVE,217.3,347.16,60.03,1433105104,"040051121000097","174011321042388",26.65,24,0.627,312.25,376.38,140.8,135.4,0.628,4168.2000000121,4201.3000000121,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105111,20080.00
05/31/2015 16:45,2,5.205,ACTIVE,218.93,359.48,59.965,1433105104,"201051344000469","174011321042388",29.86,25.30,0,337.24,399.16,157.3,149.9,0.742,114877.8,114877.8,551,0,0,0,L,1122011218,0,123.81,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105112,20081.00
05/31/2015 16:45,2,5.322,ACTIVE,218.93,360.99,59.959,1433105104,"201051344000988","174011321042388",29.34,27.30,0,335.74,399.76,158.1,150.7,0.729,114784.8,114784.8,550,0,0,0,L,1122011218,0,123.81,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105113,20082.00
05/31/2015 16:45,2,5.250,ACTIVE,218.93,358.88,59.959,1433105104,"201051344001158","174011321042388",29.62,26.50,0,337.84,398.86,157.5,150.1,0.734,121095.3,121095.3,552,0,0,0,L,1122011218,0,123.81,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105114,20083.00
05/31/2015 16:45,2,5.346,ACTIVE,218.03,358.28,59.970,1433105104,"201051344001025","174011321042388",29.56,28.00,0,337.84,399.46,159.8,152.4,0.720,123865.6,123865.6,552,0,0,0,L,1122011218,0,123.59,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105115,20084.00
05/31/2015 16:45,1,3.885,ACTIVE,217.2,325.39,60.03,1433105104,"033051125000118","174011321042388",40.29,23,0.697,315.33,380.19,155.8,150.4,0.692,4630.7000000242,4667.6000000004,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105117,20085.00
05/31/2015 16:45,2,5.154,ACTIVE,218.71,360.38,59.965,1433105104,"201051344000569","174011321042388",29.64,28.30,0,337.54,398.56,154.6,147.3,0.712,127842.7,127842.7,550,0,0,0,L,1122011218,0,123.59,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105117,20086.00
05/31/2015 16:45,2,3.736,ACTIVE,216.90,428.01,59.959,1433105104,"274151322000094","174011321042388",39.46,40.60,0,402.16,460.47,149.6,142.5,0.570,315340.0,315340.0,1883,0,0,0,L,1151911521,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105118,20087.00
05/31/2015 16:45,1,5.346,ACTIVE,217.1,323.76,60.03,1433105104,"040051121000068","174011321042388",23.87,25,0.565,318.33,371.95,127.0,121.9,0.573,5753.1999999764,5783.1000000122,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105120,20088.00
05/31/2015 16:45,2,5.256,ACTIVE,218.93,360.08,59.965,1433105104,"201051344000458","174011321042388",29.70,29.30,0,337.54,399.46,158.1,150.6,0.756,123449.5,123449.5,551,0,0,0,L,1122011218,0,124.27,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105121,20089.00
05/31/2015 16:45,2,5.529,ACTIVE,216.67,348.36,59.970,1433105104,"274151322000087","174011321042388",27.45,71.70,0,337.84,385.63,153.6,146.3,0.570,384943.9,384943.9,1465,0,0,0,L,1151911521,0,124.94,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105121,20090.00
05/31/2015 16:45,2,5.479,ACTIVE,217.35,365.80,59.933,1433105104,"274151322000052","174011321042388",29.36,38.80,0,337.54,388.34,162.9,155.3,0.623,411317.8,411317.8,1861,0,0,0,L,1151911521,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105122,20091.00
05/31/2015 16:45,2,5.273,ACTIVE,217.35,358.28,59.965,1433105104,"201051344001145","174011321042388",30.16,25.50,0,336.64,399.76,161.0,153.5,0.738,128509.5,128509.5,551,0,0,0,L,1122011218,0,123.36,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105123,20092.00
05/31/2015 16:45,2,5.291,ACTIVE,217.13,357.68,59.965,1433105104,"201051344000685","174011321042388",29.76,25.00,0,336.64,398.56,159.4,151.9,0.769,127855.1,127855.1,553,0,0,0,L,1122011218,0,123.81,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105124,20093.00
05/31/2015 16:45,2,5.451,ACTIVE,217.13,370.30,59.954,1433105104,"274151322000088","174011321042388",28.65,39.00,0,338.14,386.83,158.2,150.7,0.588,393638.4,393638.4,1469,0,0,0,L,1151911521,0,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105125,20094.00
05/31/2015 16:45,2,5.193,ACTIVE,217.80,358.88,59.970,1433105104,"201051344000438","174011321042388",30.10,26.30,0,337.54,398.86,158.3,150.9,0.729,127877.1,127877.1,552,0,0,0,L,1122011218,0,123.81,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105126,20095.00
05/31/2015 16:45,2,5.227,ACTIVE,217.80,357.98,59.959,1433105104,"201051344001135","174011321042388",29.56,30.30,0,337.54,398.56,156.5,149.1,0.716,119359.4,119359.4,552,0,0,0,L,1122011218,0,123.81,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105127,20096.00
05/31/2015 16:45,2,5.223,ACTIVE,217.80,358.28,59.975,1433105104,"201051344000417","174011321042388",29.52,26.00,0,338.44,397.96,156.0,148.6,0.729,123995.5,123995.5,550,0,0,0,L,1122011218,0,123.36,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105128,20097.00
05/31/2015 16:45,2,5.307,ACTIVE,217.35,358.88,59.991,1433105104,"201051344000594","174011321042388",30.04,26.30,0,333.63,399.46,161.4,153.8,0.751,123402.5,123402.5,552,0,0,0,L,1122011218,0,123.36,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105129,20098.00
05/31/2015 16:45,2,5.621,ACTIVE,216.45,369.70,59.959,1433105104,"274151322000083","174011321042388",29.12,42.00,0,337.24,388.94,165.7,158.0,0.663,407718.6,407718.6,1868,0,0,0,L,1151911521,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105129,20099.00
05/31/2015 16:45,2,5.404,ACTIVE,218.71,359.78,59.970,1433105104,"201051344000585","174011321042388",29.68,27.80,0,336.94,399.16,162.4,154.8,0.751,122319.2,122319.2,550,0,0,0,L,1122011218,0,123.59,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105130,20100.00
05/31/2015 16:45,2,5.518,ACTIVE,216.90,372.11,59.981,1433105104,"274151322000054","174011321042388",28.75,40.80,0,338.14,388.64,160.6,153.1,0.619,403223.2,403223.2,1466,0,0,0,L,1151911521,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105131,20101.00
05/31/2015 16:45,2,5.258,ACTIVE,218.26,357.38,59.970,1433105104,"201051344001203","174011321042388",29.36,27.80,0,338.14,398.86,156.3,149.0,0.725,123788.6,123788.6,553,0,0,0,L,1122011218,0,124.27,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105132,20102.00
05/31/2015 16:45,2,5.168,ACTIVE,217.35,357.68,59.975,1433105104,"201051344000646","174011321042388",29.92,25.30,0,336.94,398.26,156.6,149.3,0.742,121514.7,121514.7,549,0,0,0,L,1122011218,0,123.81,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105134,20103.00
05/31/2015 16:45,2,3.637,ACTIVE,217.80,431.32,59.970,1433105104,"274151322000068","174011321042388",40.43,39.30,0,399.76,462.58,147.9,140.8,0.548,314208.0,314208.0,1491,0,0,0,L,1151911521,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105135,20104.00
05/31/2015 16:45,2,5.787,ACTIVE,218.26,353.77,59.970,1433105104,"274151322000076","174011321042388",29.52,39.80,0,337.54,390.44,172.9,165.0,0.667,429319.1,429319.1,1863,0,0,0,L,1151911521,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105136,20105.00
05/31/2015 16:45,1,3.354,ACTIVE,217.6,333.01,60.00,1433105104,"033051125000132","174011321042388",35.39,23,0.521,320.15,369.09,118.1,112.8,0.531,3491.7000000237,3519.7000000237,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105137,20106.00
