ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 16:45,1,3.849,ACTIVE,217.7,371.64,60.00,1433105104,"033051125000150","174011321042388",40.45,25,0.694,316.13,380.87,154.9,150.2,0.693,4527.7000000117,4564.8000000117,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105138,20107.00
05/31/2015 16:45,2,5.244,ACTIVE,217.13,356.48,59.975,1433105104,"201051344000890","174011321042388",29.68,24.30,0,333.93,397.05,157.7,150.3,0.716,125349.5,125349.5,552,0,0,0,L,1122011218,0,123.36,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105139,20108.00
05/31/2015 16:45,2,5.197,ACTIVE,218.48,358.28,59.933,1433105104,"201051344000900","174011321042388",29.44,28.50,0,336.64,398.56,155.0,147.7,0.703,125849.9,125849.9,550,0,0,0,L,1122011218,0,124.27,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105140,20109.00
05/31/2015 16:45,2,5.199,ACTIVE,218.03,359.48,59.975,1433105104,"201051344000633","174011321042388",29.74,25.80,0,337.54,399.16,156.7,149.3,0.738,115522.0,115522.0,554,0,0,0,L,1122011218,0,124.04,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105141,20110.00
05/31/2015 16:45,1,5.221,ACTIVE,217.5,325.68,60.03,1433105104,"040051121000185","174011321042388",26.44,24,0.612,318.46,375.52,137.4,132.1,0.612,4850.0999999999,4882.9000000118,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105142,20111.00
05/31/2015 16:45,2,5.113,ACTIVE,218.71,358.28,59.996,1433105104,"201051344000983","174011321042388",29.98,28.50,0,337.54,399.46,155.2,147.9,0.729,122578.7,122578.7,551,0,0,0,L,1122011218,0,124.04,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105143,20112.00
05/31/2015 16:45,2,5.242,ACTIVE,218.03,358.28,59.965,1433105104,"201051344000917","174011321042388",29.60,31.00,0,337.84,399.16,157.1,149.7,0.747,125988.1,125988.1,553,0,0,0,L,1122011218,0,123.59,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105144,20113.00
05/31/2015 16:45,1,5.201,ACTIVE,216.4,340.76,60.03,1433105104,"040051121000116","174011321042388",26.76,19,0.618,317.75,375.74,138.5,132.9,0.619,4100.8000000117,4133.7000000475,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105145,20114.00
05/31/2015 16:45,1,3.332,ACTIVE,217.6,361.08,60.03,1433105104,"033051125000135","174011321042388",35.23,25,0.519,319.71,369.38,116.8,112.6,0.528,3485.2000000119,3513.2000000119,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105146,20115.00
05/31/2015 16:45,2,5.143,ACTIVE,218.48,358.88,59.959,1433105104,"201051344000648","174011321042388",29.74,26.50,0,337.54,399.16,154.9,147.6,0.716,122144.4,122144.4,550,0,0,0,L,1122011218,0,123.59,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105147,20116.00
05/31/2015 16:45,2,5.055,ACTIVE,217.80,357.98,59.959,1433105104,"201051344001093","174011321042388",29.64,26.30,0,338.14,397.96,151.7,144.5,0.689,124020.7,124020.7,553,0,0,0,L,1122011218,0,123.59,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105148,20117.00
05/31/2015 16:45,2,5.193,ACTIVE,218.48,357.38,59.981,1433105104,"201051344000645","174011321042388",29.54,29.80,0,337.54,398.56,155.4,148.1,0.703,122492.6,122492.6,550,0,0,0,L,1122011218,0,124.04,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105149,20118.00
05/31/2015 16:45,2,5.422,ACTIVE,217.13,354.97,59.965,1433105104,"274151322000085","174011321042388",28.98,40.80,0,337.84,388.64,159.1,151.7,0.610,405184.6,405184.6,1860,0,0,0,L,1151911521,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105150,20119.00
05/31/2015 16:45,2,5.174,ACTIVE,218.26,358.58,59.981,1433105104,"201051344000651","174011321042388",29.80,31.30,0,337.84,399.16,156.1,148.7,0.703,121855.7,121855.7,551,0,0,0,L,1122011218,0,124.04,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105151,20120.00
05/31/2015 16:45,2,5.156,ACTIVE,217.80,357.08,59.981,1433105104,"201051344000867","174011321042388",29.68,27.00,0,338.14,398.26,154.9,147.6,0.712,114173.3,114173.3,550,0,0,0,L,1122011218,0,124.04,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105152,20121.00
05/31/2015 16:45,1,5.220,ACTIVE,216.7,329.42,60.00,1433105104,"040051121000095","174011321042388",23.92,26,0.550,319.21,370.42,124.2,118.6,0.557,6933.5,6963.1000000238,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105153,20122.00
05/31/2015 16:45,2,5.135,ACTIVE,216.67,355.58,59.981,1433105104,"201051344001230","174011321042388",29.86,23.50,0,333.63,394.35,155.2,147.8,0.725,125262.3,125262.3,552,0,0,0,L,1122011218,0,123.36,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105154,20123.00
05/31/2015 16:45,2,5.139,ACTIVE,218.48,358.28,59.975,1433105104,"201051344000576","174011321042388",29.28,28.80,0,337.54,399.16,152.4,145.2,0.694,121983.9,121983.9,551,0,0,0,L,1122011218,0,123.81,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105155,20124.00
05/31/2015 16:45,2,5.150,ACTIVE,218.71,360.38,59.975,1433105104,"201051344000579","174011321042388",30.22,25.80,0,337.84,398.86,157.7,150.3,0.725,127557.6,127557.6,553,0,0,0,L,1122011218,0,124.04,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433105156,20125.00
05/31/2015 17:00,2,2.643,ACTIVE,214.19,346.26,60.002,1433106003,"201051344000955","174011321042388",30.06,27.50,0,333.03,392.85,80.5,75.7,0.371,127167.6,127167.6,553,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106004,20126.00
05/31/2015 17:00,1,2.731,ACTIVE,215.7,326.66,60.03,1433106003,"040051121000195","174011321042388",26.00,23,0.311,318.34,373.80,70.6,66.7,0.338,6543.6999999998,6574.1999999998,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106006,20127.00
05/31/2015 17:00,2,2.959,ACTIVE,213.96,349.26,59.986,1433106003,"274151322000095","174011321042388",29.42,40.00,0,333.33,390.44,88.1,83.1,0.336,423856.0,423856.0,1472,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106007,20128.00
05/31/2015 17:00,2,2.424,ACTIVE,213.96,363.09,59.996,1433106003,"201051344000868","174011321042388",29.22,25.30,0,319.81,395.55,71.7,67.3,0.561,113541.4,113541.4,551,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106008,20129.00
05/31/2015 17:00,2,2.369,ACTIVE,214.87,360.99,60.002,1433106003,"201051344000853","174011321042388",29.46,26.80,0,320.71,396.75,70.6,66.2,0.623,119777.1,119777.1,550,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106009,20130.00
05/31/2015 17:00,2,2.338,ACTIVE,214.41,362.79,60.002,1433106003,"201051344000582","174011321042388",29.78,28.80,0,319.21,398.56,70.6,66.2,0.583,120566.5,120566.5,551,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106010,20131.00
05/31/2015 17:00,1,2.444,ACTIVE,215.6,336.17,60.03,1433106003,"040051121000097","174011321042388",26.61,23,0.292,316.34,375.10,64.7,61.9,0.327,4201.3000000121,4232.2000000121,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106011,20132.00
05/31/2015 17:00,2,2.307,ACTIVE,214.19,362.19,60.007,1433106003,"201051344000469","174011321042388",29.48,24.80,0,317.70,398.56,68.9,64.6,0.605,114911.6,114911.6,552,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106012,20133.00
05/31/2015 17:00,2,2.318,ACTIVE,213.74,362.19,59.996,1433106003,"201051344000988","174011321042388",29.12,26.30,0,321.01,397.96,68.4,64.1,0.575,114818.7,114818.7,551,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106013,20134.00
05/31/2015 17:00,2,2.297,ACTIVE,214.19,359.48,60.002,1433106003,"201051344001158","174011321042388",29.02,25.50,0,321.01,398.86,67.6,63.3,0.539,121129.1,121129.1,553,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106014,20135.00
05/31/2015 17:00,2,2.312,ACTIVE,213.96,359.78,59.996,1433106003,"201051344001025","174011321042388",29.14,27.00,0,318.00,396.75,68.2,63.9,0.521,123900.0,123900.0,553,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106015,20136.00
05/31/2015 17:00,1,1.705,ACTIVE,215.3,343.61,60.07,1433106003,"033051125000118","174011321042388",39.70,23,0.302,315.22,378.92,67.4,63.8,0.329,4667.6000000004,4701.7999999885,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106016,20137.00
05/31/2015 17:00,2,2.191,ACTIVE,213.96,358.58,59.991,1433106003,"201051344000569","174011321042388",29.12,27.50,0,319.21,396.75,64.7,60.6,0.508,127875.8,127875.8,551,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106017,20138.00
05/31/2015 17:00,2,1.607,ACTIVE,213.51,428.31,59.986,1433106003,"274151322000094","174011321042388",38.76,38.60,0,400.06,459.57,63.2,59.0,0.455,315372.3,315372.3,1884,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106018,20139.00
05/31/2015 17:00,1,2.269,ACTIVE,215.0,388.03,60.03,1433106003,"040051121000068","174011321042388",24.10,25,0.281,305.06,450.75,54.4,58.9,0.129,5783.1000000122,5810.9000000241,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106019,20140.00
05/31/2015 17:00,2,2.207,ACTIVE,213.96,357.68,59.996,1433106003,"201051344000458","174011321042388",29.14,28.80,0,318.30,397.96,65.2,61.0,0.570,123483.4,123483.4,552,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106020,20141.00
05/31/2015 17:00,2,2.340,ACTIVE,214.19,370.00,59.981,1433106003,"274151322000087","174011321042388",27.51,69.00,0,330.33,384.73,65.2,61.0,0.468,384977.3,384977.3,1466,0,0,0,L,1151911521,0,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106021,20142.00
05/31/2015 17:00,2,2.365,ACTIVE,213.29,360.38,59.975,1433106003,"274151322000052","174011321042388",29.06,37.00,0,330.33,387.74,69.7,65.3,0.477,411353.2,411353.2,1862,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106022,20143.00
05/31/2015 17:00,2,2.178,ACTIVE,213.96,360.99,59.986,1433106003,"201051344001145","174011321042388",29.80,24.80,0,320.11,397.66,65.8,61.6,0.535,128544.0,128544.0,552,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106022,20144.00
05/31/2015 17:00,2,2.170,ACTIVE,213.51,359.18,59.981,1433106003,"201051344000685","174011321042388",29.42,24.80,0,318.61,393.45,64.7,60.5,0.561,127889.2,127889.2,554,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106023,20145.00
05/31/2015 17:00,2,2.285,ACTIVE,213.74,361.59,59.981,1433106003,"274151322000088","174011321042388",28.43,36.00,0,331.23,386.53,65.8,61.6,0.451,393672.6,393672.6,1470,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106024,20146.00
05/31/2015 17:00,2,2.123,ACTIVE,213.74,358.58,59.981,1433106003,"201051344000438","174011321042388",30.10,25.80,0,318.61,396.15,64.8,60.7,0.495,127910.9,127910.9,553,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106025,20147.00
05/31/2015 17:00,2,2.129,ACTIVE,213.51,357.68,59.986,1433106003,"201051344001135","174011321042388",29.66,29.00,0,321.61,395.25,64.0,59.8,0.539,119392.7,119392.7,553,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106026,20148.00
05/31/2015 17:00,2,2.174,ACTIVE,213.74,360.69,59.981,1433106003,"201051344000417","174011321042388",29.00,25.00,0,319.51,395.25,63.9,59.7,0.526,124028.8,124028.8,551,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106027,20149.00
05/31/2015 17:00,2,2.158,ACTIVE,213.06,359.48,59.959,1433106003,"201051344000594","174011321042388",29.92,25.00,0,318.00,394.35,65.4,61.2,0.539,123436.8,123436.8,553,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106028,20150.00
05/31/2015 17:00,2,2.346,ACTIVE,213.96,367.00,59.970,1433106003,"274151322000083","174011321042388",28.94,39.30,0,331.23,387.44,68.7,64.4,0.530,407754.4,407754.4,1869,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106029,20151.00
05/31/2015 17:00,2,2.223,ACTIVE,213.96,359.78,59.975,1433106003,"201051344000585","174011321042388",29.30,26.30,0,319.21,398.86,66.0,61.7,0.552,122353.8,122353.8,551,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106030,20152.00
05/31/2015 17:00,2,2.295,ACTIVE,213.74,354.97,59.981,1433106003,"274151322000054","174011321042388",28.71,38.20,0,328.52,387.74,66.7,62.5,0.468,403257.7,403257.7,1467,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106030,20153.00
05/31/2015 17:00,2,2.145,ACTIVE,213.96,359.48,59.981,1433106003,"201051344001203","174011321042388",29.30,26.50,0,316.80,397.05,63.6,59.5,0.552,123821.9,123821.9,554,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106032,20154.00
05/31/2015 17:00,2,2.148,ACTIVE,213.29,358.58,59.986,1433106003,"201051344000646","174011321042388",29.34,24.50,0,318.30,393.15,63.9,59.7,0.530,121548.1,121548.1,550,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106033,20155.00
05/31/2015 17:00,2,1.570,ACTIVE,215.54,419.60,59.970,1433106003,"274151322000068","174011321042388",38.72,37.30,0,400.36,463.18,61.5,57.5,0.402,314240.0,314240.0,1492,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106034,20156.00
05/31/2015 17:00,2,2.418,ACTIVE,214.87,358.28,59.975,1433106003,"274151322000076","174011321042388",29.60,37.50,0,331.53,391.34,72.4,67.9,0.517,429356.5,429356.5,1864,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106035,20157.00
05/31/2015 17:00,1,1.376,ACTIVE,215.2,413.02,60.03,1433106003,"033051125000132","174011321042388",34.64,22,0.273,303.91,446.82,47.4,37.2,0.152,3519.7000000237,3544.9000000237,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106036,20158.00
05/31/2015 17:00,1,1.628,ACTIVE,216.1,337.00,60.03,1433106003,"033051125000150","174011321042388",39.97,23,0.292,304.06,453.60,64.7,61.7,0.315,4564.8000000117,4598.6000000117,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106037,20159.00
05/31/2015 17:00,2,2.223,ACTIVE,213.51,358.28,59.986,1433106003,"201051344000890","174011321042388",29.32,23.80,0,317.40,393.45,66.1,61.9,0.517,125383.1,125383.1,553,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106038,20160.00
05/31/2015 17:00,2,2.189,ACTIVE,213.96,359.78,59.975,1433106003,"201051344000900","174011321042388",29.16,27.30,0,320.11,398.26,64.7,60.5,0.517,125882.9,125882.9,551,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106039,20161.00
05/31/2015 17:00,2,2.188,ACTIVE,214.19,361.89,59.981,1433106003,"201051344000633","174011321042388",29.74,24.80,0,321.91,397.96,65.9,61.7,0.566,115555.3,115555.3,555,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106040,20162.00
05/31/2015 17:00,1,2.171,ACTIVE,215.8,340.63,60.00,1433106003,"040051121000185","174011321042388",26.11,23,0.340,305.31,447.51,56.4,43.3,0.389,4882.9000000118,4912.5999999999,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106041,20163.00
05/31/2015 17:00,2,2.242,ACTIVE,214.41,360.08,59.975,1433106003,"201051344000983","174011321042388",29.46,27.30,0,319.51,398.56,66.9,62.7,0.575,122611.8,122611.8,552,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106042,20164.00
05/31/2015 17:00,2,2.240,ACTIVE,214.19,359.18,59.975,1433106003,"201051344000917","174011321042388",29.60,29.00,0,322.81,397.05,67.2,62.9,0.552,126021.6,126021.6,554,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106043,20165.00
05/31/2015 17:00,1,2.431,ACTIVE,215.5,351.65,60.03,1433106003,"040051121000116","174011321042388",23.21,19,0.284,303.03,450.00,56.1,39.7,0.397,4133.7000000475,4163.4999999998,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106044,20166.00
05/31/2015 17:00,1,1.418,ACTIVE,215.8,436.90,60.00,1433106003,"033051125000135","174011321042388",35.31,24,0.305,302.55,449.63,49.8,51.4,0.104,3513.2000000119,3538.4000000119,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106045,20167.00
05/31/2015 17:00,2,2.256,ACTIVE,214.19,362.79,59.986,1433106003,"201051344000648","174011321042388",29.46,25.50,0,315.30,398.56,67.4,63.1,0.570,122177.3,122177.3,551,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106046,20168.00
05/31/2015 17:00,2,2.240,ACTIVE,213.96,358.88,59.981,1433106003,"201051344001093","174011321042388",29.58,25.00,0,320.41,396.45,67.2,62.9,0.548,124053.1,124053.1,554,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106047,20169.00
05/31/2015 17:00,2,2.314,ACTIVE,214.41,358.88,59.981,1433106003,"201051344000645","174011321042388",28.82,28.50,0,318.61,398.26,67.6,63.3,0.575,122525.6,122525.6,551,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106048,20170.00
05/31/2015 17:00,2,2.451,ACTIVE,213.96,354.67,59.986,1433106003,"274151322000085","174011321042388",28.92,38.40,0,333.63,386.83,71.7,67.3,0.482,405218.8,405218.8,1861,0,0,0,L,1151911521,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106049,20171.00
05/31/2015 17:00,2,2.326,ACTIVE,214.19,361.59,59.991,1433106003,"201051344000651","174011321042388",29.04,29.50,0,320.71,397.35,68.4,64.1,0.544,121888.8,121888.8,552,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106050,20172.00
05/31/2015 17:00,2,2.307,ACTIVE,214.19,360.38,60.012,1433106003,"201051344000867","174011321042388",29.30,25.80,0,321.01,393.45,68.5,64.1,0.570,114206.1,114206.1,551,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106051,20173.00
05/31/2015 17:00,1,2.386,ALERT,215.6,383.43,60.03,1433106003,"040051121000095","174011321042388",23.94,25,0.308,302.36,446.10,56.8,62.9,0.143,6963.1000000238,6989.699999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433106052,20174.00
05/31/2015 17:00,2,2.283,ACTIVE,213.51,359.78,59.975,1433106003,"201051344001230","174011321042388",29.92,22.30,0,319.21,392.85,69.2,64.8,0.566,125295.3,125295.3,553,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106053,20175.00
05/31/2015 17:00,2,2.355,ACTIVE,214.64,365.49,59.981,1433106003,"201051344000576","174011321042388",29.18,27.30,0,319.21,398.26,69.7,65.3,0.566,122016.2,122016.2,552,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106054,20176.00
05/31/2015 17:00,2,2.465,ACTIVE,214.41,363.09,59.981,1433106003,"201051344000579","174011321042388",29.60,24.30,0,319.21,398.56,73.9,69.4,0.628,127591.3,127591.3,554,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106055,20177.00
05/31/2015 17:15,2,4.770,ACTIVE,216.67,355.28,59.970,1433106903,"201051344000955","174011321042388",30.00,26.30,0,318.30,394.95,144.9,137.9,0.681,127197.2,127197.2,554,0,0,0,L,1122011218,0,122.91,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106904,20178.00
05/31/2015 17:15,1,4.998,ACTIVE,216.8,325.92,60.00,1433106903,"040051121000195","174011321042388",26.48,22,0.585,304.43,449.52,131.7,126.2,0.592,6574.1999999998,6601.0000000117,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106906,20179.00
05/31/2015 17:15,2,5.570,ACTIVE,216.45,356.78,59.986,1433106903,"274151322000095","174011321042388",29.42,38.80,0,329.73,393.45,166.0,158.3,0.628,423890.0,423890.0,1473,0,0,0,L,1151911521,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106907,20180.00
05/31/2015 17:15,2,4.736,ACTIVE,217.35,356.48,59.965,1433106903,"201051344000868","174011321042388",29.80,24.00,0,333.93,399.16,143.1,136.1,0.658,113570.9,113570.9,552,0,0,0,L,1122011218,0,123.59,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106907,20181.00
05/31/2015 17:15,2,4.773,ACTIVE,218.93,357.98,59.959,1433106903,"201051344000853","174011321042388",29.56,25.80,0,334.54,398.56,142.9,136.0,0.667,119806.8,119806.8,551,0,0,0,L,1122011218,0,124.72,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106908,20182.00
05/31/2015 17:15,2,4.742,ACTIVE,218.03,357.68,59.970,1433106903,"201051344000582","174011321042388",29.82,27.50,0,333.63,400.66,143.2,136.2,0.663,120596.1,120596.1,552,0,0,0,L,1122011218,0,124.04,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106909,20183.00
05/31/2015 17:15,1,4.850,ACTIVE,217.5,325.85,60.00,1433106903,"040051121000097","174011321042388",27.10,22,0.581,303.43,451.26,130.8,125.8,0.586,4232.2000000121,4259.5000000121,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106910,20184.00
05/31/2015 17:15,2,4.697,ACTIVE,218.26,357.08,59.954,1433106903,"201051344000469","174011321042388",29.92,24.00,0,334.24,400.06,142.4,135.5,0.676,114941.4,114941.4,553,0,0,0,L,1122011218,0,123.59,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106911,20185.00
05/31/2015 17:15,2,4.752,ACTIVE,218.26,357.68,59.954,1433106903,"201051344000988","174011321042388",29.68,25.50,0,333.93,400.06,142.8,135.9,0.663,114848.7,114848.7,552,0,0,0,L,1122011218,0,124.04,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106912,20186.00
05/31/2015 17:15,2,4.668,ACTIVE,218.48,356.78,59.965,1433106903,"201051344001158","174011321042388",29.96,25.00,0,334.84,399.46,141.7,134.8,0.663,121159.0,121159.0,554,0,0,0,L,1122011218,0,124.04,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106914,20187.00
05/31/2015 17:15,2,4.799,ACTIVE,217.35,355.28,59.970,1433106903,"201051344001025","174011321042388",29.70,26.00,0,334.24,400.36,144.3,137.4,0.645,123930.4,123930.4,554,0,0,0,L,1122011218,0,123.36,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106915,20188.00
05/31/2015 17:15,1,3.503,ACTIVE,216.7,328.06,60.03,1433106903,"033051125000118","174011321042388",40.54,22,0.632,303.20,451.04,141.3,136.3,0.632,4701.7999999885,4731.4999999766,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106916,20189.00
05/31/2015 17:15,2,4.596,ACTIVE,217.80,354.97,59.986,1433106903,"201051344000569","174011321042388",29.10,26.80,0,333.93,399.16,135.5,128.9,0.632,127905.3,127905.3,552,0,0,0,L,1122011218,0,123.59,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106917,20190.00
05/31/2015 17:15,2,3.299,ACTIVE,216.67,437.03,59.922,1433106903,"274151322000094","174011321042388",39.72,37.50,0,394.05,468.59,133.1,126.6,0.517,315400.9,315400.9,1885,0,0,0,L,1151911521,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106918,20191.00
05/31/2015 17:15,1,4.725,ACTIVE,216.7,359.73,60.00,1433106903,"040051121000068","174011321042388",24.05,24,0.501,304.34,450.94,113.0,108.2,0.514,5810.9000000241,5835.6999999764,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106919,20192.00
05/31/2015 17:15,2,4.475,ACTIVE,217.80,354.67,59.965,1433106903,"201051344000458","174011321042388",29.66,27.80,0,334.24,400.96,134.4,127.8,0.645,123513.5,123513.5,553,0,0,0,L,1122011218,0,124.04,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106920,20193.00
05/31/2015 17:15,2,4.740,ACTIVE,216.22,358.58,59.949,1433106903,"274151322000087","174011321042388",28.03,66.70,0,333.63,387.14,134.5,127.9,0.499,385007.4,385007.4,1467,0,0,0,L,1151911521,0,124.49,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106921,20194.00
05/31/2015 17:15,2,4.703,ACTIVE,216.22,364.89,59.928,1433106903,"274151322000052","174011321042388",29.44,35.80,0,330.33,390.44,140.2,133.4,0.544,411385.1,411385.1,1863,0,0,0,L,1151911521,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106921,20195.00
05/31/2015 17:15,2,4.416,ACTIVE,216.45,354.37,59.954,1433106903,"201051344001145","174011321042388",30.14,24.00,0,333.63,400.06,134.8,128.2,0.623,128574.7,128574.7,553,0,0,0,L,1122011218,0,123.36,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106922,20196.00
05/31/2015 17:15,2,4.439,ACTIVE,216.45,354.37,59.954,1433106903,"201051344000685","174011321042388",29.84,24.00,0,333.63,396.45,134.0,127.4,0.650,127919.7,127919.7,555,0,0,0,L,1122011218,0,124.04,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106923,20197.00
05/31/2015 17:15,2,4.625,ACTIVE,216.22,366.70,59.949,1433106903,"274151322000088","174011321042388",28.92,35.20,0,333.93,389.24,135.4,128.8,0.513,393703.4,393703.4,1471,0,0,0,L,1151911521,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106924,20198.00
05/31/2015 17:15,2,4.354,ACTIVE,216.67,354.07,59.954,1433106903,"201051344000438","174011321042388",30.28,25.30,0,333.93,399.76,133.4,126.9,0.619,127941.2,127941.2,554,0,0,0,L,1122011218,0,123.81,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106925,20199.00
05/31/2015 17:15,2,4.287,ACTIVE,216.90,351.97,59.959,1433106903,"201051344001135","174011321042388",30.08,28.30,0,333.93,399.16,130.4,124.0,0.601,119422.6,119422.6,554,0,0,0,L,1122011218,0,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106926,20200.00
05/31/2015 17:15,2,4.250,ACTIVE,216.90,353.47,59.965,1433106903,"201051344000417","174011321042388",30.08,24.30,0,333.93,397.66,129.3,122.9,0.610,124058.7,124058.7,552,0,0,0,L,1122011218,0,123.36,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106927,20201.00
05/31/2015 17:15,2,4.496,ACTIVE,216.45,354.07,59.959,1433106903,"201051344000594","174011321042388",30.40,24.30,0,330.03,397.96,138.4,131.6,0.650,123467.7,123467.7,554,0,0,0,L,1122011218,0,123.36,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106928,20202.00
05/31/2015 17:15,2,4.875,ACTIVE,216.45,357.68,59.965,1433106903,"274151322000083","174011321042388",29.10,38.20,0,331.23,391.04,143.7,136.8,0.570,407786.9,407786.9,1870,0,0,0,L,1151911521,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106929,20203.00
05/31/2015 17:15,2,4.783,ACTIVE,217.80,357.68,59.959,1433106903,"201051344000585","174011321042388",29.58,26.00,0,334.24,400.66,143.3,136.4,0.667,122385.1,122385.1,552,0,0,0,L,1122011218,0,123.59,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106930,20204.00
05/31/2015 17:15,2,4.914,ACTIVE,216.67,359.48,59.965,1433106903,"274151322000054","174011321042388",29.04,37.50,0,328.22,390.74,144.5,137.6,0.557,403289.2,403289.2,1468,0,0,0,L,1151911521,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106931,20205.00
05/31/2015 17:15,2,4.693,ACTIVE,217.58,354.37,59.954,1433106903,"201051344001203","174011321042388",29.78,26.30,0,333.93,400.06,141.6,134.7,0.667,123852.1,123852.1,555,0,0,0,L,1122011218,0,124.27,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106932,20206.00
05/31/2015 17:15,2,4.699,ACTIVE,216.90,354.37,59.959,1433106903,"201051344000646","174011321042388",29.94,24.30,0,332.73,396.45,142.5,135.6,0.672,121578.4,121578.4,551,0,0,0,L,1122011218,0,123.59,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106933,20207.00
05/31/2015 17:15,2,3.357,ACTIVE,217.80,436.13,59.959,1433106903,"274151322000068","174011321042388",40.14,37.00,0,398.86,473.40,136.6,129.9,0.508,314269.1,314269.1,1493,0,0,0,L,1151911521,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106934,20208.00
05/31/2015 17:15,2,5.312,ACTIVE,217.80,362.19,59.970,1433106903,"274151322000076","174011321042388",29.98,36.80,0,334.84,393.45,161.0,153.5,0.623,429390.8,429390.8,1865,0,0,0,L,1151911521,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106934,20209.00
05/31/2015 17:15,1,3.084,ACTIVE,217.3,328.01,60.03,1433106903,"033051125000132","174011321042388",35.75,22,0.483,303.49,446.65,109.7,104.6,0.497,3544.9000000237,3568.1000000237,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106936,20210.00
05/31/2015 17:15,1,3.539,ACTIVE,216.8,363.62,60.03,1433106903,"033051125000150","174011321042388",40.70,23,0.643,309.81,382.21,143.3,138.7,0.643,4598.6000000117,4629.4000000117,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106937,20211.00
05/31/2015 17:15,2,4.729,ACTIVE,216.67,352.87,59.959,1433106903,"201051344000890","174011321042388",30.08,23.30,0,333.63,396.45,144.0,137.1,0.654,125413.8,125413.8,554,0,0,0,L,1122011218,0,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106938,20212.00
05/31/2015 17:15,2,4.756,ACTIVE,218.03,356.48,59.959,1433106903,"201051344000900","174011321042388",29.28,27.00,0,334.24,399.76,141.1,134.3,0.645,125913.1,125913.1,552,0,0,0,L,1122011218,0,124.27,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106939,20213.00
05/31/2015 17:15,2,4.707,ACTIVE,217.58,355.88,59.970,1433106903,"201051344000633","174011321042388",29.92,24.30,0,333.63,400.06,142.8,135.9,0.676,115585.9,115585.9,556,0,0,0,L,1122011218,0,124.04,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106940,20214.00
05/31/2015 17:15,1,4.827,ACTIVE,217.2,332.30,60.00,1433106903,"040051121000185","174011321042388",26.52,22,0.566,305.17,447.64,127.4,122.7,0.568,4912.5999999999,4939.9000000118,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106941,20215.00
05/31/2015 17:15,2,4.715,ACTIVE,218.26,356.78,59.959,1433106903,"201051344000983","174011321042388",29.62,27.00,0,333.63,400.06,141.5,134.6,0.667,122642.2,122642.2,553,0,0,0,L,1122011218,0,124.27,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106942,20216.00
05/31/2015 17:15,2,4.730,ACTIVE,217.35,356.48,59.954,1433106903,"201051344000917","174011321042388",29.94,28.50,0,332.73,399.76,143.4,136.5,0.681,126052.3,126052.3,555,0,0,0,L,1122011218,0,123.59,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106943,20217.00
05/31/2015 17:15,1,4.770,ACTIVE,216.4,349.42,60.00,1433106903,"040051121000116","174011321042388",27.01,19,0.572,300.77,450.36,128.2,123.1,0.579,4163.4999999998,4191.1000000236,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106944,20218.00
05/31/2015 17:15,1,3.026,ACTIVE,216.9,328.62,60.00,1433106903,"033051125000135","174011321042388",35.70,23,0.475,301.64,449.86,107.5,102.9,0.485,3538.4000000119,3561.5000000119,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106946,20219.00
05/31/2015 17:15,2,4.602,ACTIVE,217.80,355.58,59.970,1433106903,"201051344000648","174011321042388",30.20,24.80,0,334.84,400.66,140.7,133.9,0.654,122207.7,122207.7,552,0,0,0,L,1122011218,0,123.59,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106947,20220.00
05/31/2015 17:15,2,4.568,ACTIVE,217.35,354.97,59.954,1433106903,"201051344001093","174011321042388",29.84,24.80,0,333.63,398.86,138.1,131.4,0.628,124083.0,124083.0,555,0,0,0,L,1122011218,0,123.59,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106947,20221.00
05/31/2015 17:15,2,4.695,ACTIVE,218.03,355.58,59.954,1433106903,"201051344000645","174011321042388",29.66,28.00,0,335.14,399.46,141.1,134.2,0.641,122556.2,122556.2,552,0,0,0,L,1122011218,0,124.27,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106948,20222.00
05/31/2015 17:15,2,5.039,ACTIVE,216.67,358.28,59.954,1433106903,"274151322000085","174011321042388",28.92,37.50,0,333.63,389.84,147.5,140.5,0.561,405250.8,405250.8,1862,0,0,0,L,1151911521,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106949,20223.00
05/31/2015 17:15,2,4.707,ACTIVE,217.58,354.37,59.959,1433106903,"201051344000651","174011321042388",29.82,28.80,0,334.24,400.06,142.1,135.2,0.641,121919.7,121919.7,553,0,0,0,L,1122011218,0,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106950,20224.00
05/31/2015 17:15,2,4.660,ACTIVE,217.35,355.28,59.965,1433106903,"201051344000867","174011321042388",29.70,25.30,0,333.93,397.96,140.1,133.3,0.636,114236.7,114236.7,552,0,0,0,L,1122011218,0,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106951,20225.00
05/31/2015 17:15,1,4.780,ACTIVE,216.8,323.71,60.00,1433106903,"040051121000095","174011321042388",24.06,24,0.507,301.89,448.68,114.4,109.3,0.518,6989.699999988,7014.6000000238,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106952,20226.00
05/31/2015 17:15,2,4.617,ACTIVE,216.45,354.07,59.959,1433106903,"201051344001230","174011321042388",29.98,22.50,0,332.13,394.65,140.2,133.4,0.667,125326.0,125326.0,554,0,0,0,L,1122011218,0,123.59,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106953,20227.00
05/31/2015 17:15,2,4.488,ACTIVE,218.26,356.48,59.944,1433106903,"201051344000576","174011321042388",30.02,26.80,0,334.24,399.16,136.5,129.8,0.623,122046.4,122046.4,553,0,0,0,L,1122011218,0,124.04,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106954,20228.00
05/31/2015 17:15,2,4.584,ACTIVE,218.26,356.18,59.991,1433106903,"201051344000579","174011321042388",30.49,24.50,0,334.54,400.06,141.5,134.7,0.663,127622.6,127622.6,555,0,0,0,L,1122011218,0,124.04,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433106955,20229.00
05/31/2015 17:30,2,3.639,ACTIVE,215.09,349.26,59.970,1433107803,"201051344000955","174011321042388",30.55,25.80,0,318.30,394.65,112.5,106.7,0.535,127225.8,127225.8,555,0,0,0,L,1122011218,0,122.46,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107804,20230.00
05/31/2015 17:30,1,3.922,ACTIVE,215.5,330.65,60.00,1433107803,"040051121000195","174011321042388",26.57,22,0.461,305.03,449.75,103.7,99.1,0.476,6601.0000000117,6627.0999999759,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107806,20231.00
05/31/2015 17:30,2,4.428,ACTIVE,215.09,346.86,59.996,1433107803,"274151322000095","174011321042388",29.78,37.30,0,330.03,386.23,133.4,126.8,0.495,423923.4,423923.4,1474,0,0,0,L,1151911521,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107806,20232.00
05/31/2015 17:30,2,3.684,ACTIVE,215.54,349.56,59.975,1433107803,"201051344000868","174011321042388",29.92,24.00,0,318.00,396.15,111.6,105.8,0.513,113599.3,113599.3,553,0,0,0,L,1122011218,0,122.91,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107807,20233.00
05/31/2015 17:30,2,3.729,ACTIVE,216.67,352.27,59.949,1433107803,"201051344000853","174011321042388",29.68,25.30,0,318.30,397.66,112.1,106.3,0.530,119835.2,119835.2,552,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107808,20234.00
05/31/2015 17:30,2,3.711,ACTIVE,216.22,352.87,59.965,1433107803,"201051344000582","174011321042388",30.04,26.80,0,318.00,396.75,112.9,107.0,0.535,120624.7,120624.7,553,0,0,0,L,1122011218,0,123.14,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107809,20235.00
05/31/2015 17:30,1,3.909,ACTIVE,216.0,322.89,60.00,1433107803,"040051121000097","174011321042388",27.15,21,0.471,304.17,451.73,105.6,100.9,0.484,4259.5000000121,4286.2000000121,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107811,20236.00
05/31/2015 17:30,2,3.705,ACTIVE,216.45,350.77,59.991,1433107803,"201051344000469","174011321042388",29.98,23.50,0,316.80,397.05,112.4,106.6,0.539,114969.9,114969.9,554,0,0,0,L,1122011218,0,122.68,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107811,20237.00
05/31/2015 17:30,2,3.766,ACTIVE,216.45,352.27,59.938,1433107803,"201051344000988","174011321042388",29.76,24.80,0,318.30,397.96,113.5,107.6,0.530,114877.4,114877.4,553,0,0,0,L,1122011218,0,123.14,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107812,20238.00
05/31/2015 17:30,2,3.723,ACTIVE,216.45,350.77,59.970,1433107803,"201051344001158","174011321042388",30.00,24.00,0,318.61,396.75,113.0,107.2,0.535,121187.6,121187.6,555,0,0,0,L,1122011218,0,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107813,20239.00
05/31/2015 17:30,2,3.795,ACTIVE,215.54,349.56,59.970,1433107803,"201051344001025","174011321042388",30.10,25.50,0,320.41,397.66,115.7,109.7,0.521,123959.7,123959.7,555,0,0,0,L,1122011218,0,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107814,20240.00
05/31/2015 17:30,1,2.851,ACTIVE,215.5,357.66,60.03,1433107803,"033051125000118","174011321042388",40.64,22,0.516,315.55,372.69,115.3,110.6,0.527,4731.4999999766,4760.7000000243,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107816,20241.00
05/31/2015 17:30,2,3.674,ACTIVE,216.22,350.17,59.975,1433107803,"201051344000569","174011321042388",29.60,26.30,0,320.11,396.75,110.1,104.3,0.504,127933.2,127933.2,553,0,0,0,L,1122011218,0,122.68,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107816,20242.00
05/31/2015 17:30,2,2.803,ACTIVE,215.32,412.38,59.981,1433107803,"274151322000094","174011321042388",38.68,36.50,0,402.46,460.47,110.3,104.6,0.424,315428.6,315428.6,1886,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107817,20243.00
05/31/2015 17:30,1,3.947,ACTIVE,216.0,323.39,60.03,1433107803,"040051121000068","174011321042388",24.27,23,0.423,302.89,450.68,95.3,91.0,0.443,5835.6999999764,5859.8000000002,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107819,20244.00
05/31/2015 17:30,2,3.744,ACTIVE,216.22,348.66,59.975,1433107803,"201051344000458","174011321042388",29.80,27.30,0,319.81,396.75,113.0,107.2,0.535,123542.2,123542.2,554,0,0,0,L,1122011218,0,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107820,20245.00
05/31/2015 17:30,2,4.070,ACTIVE,215.09,357.38,59.981,1433107803,"274151322000087","174011321042388",28.21,63.70,0,330.63,385.33,116.3,110.3,0.446,385036.5,385036.5,1468,0,0,0,L,1151911521,0,123.81,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107820,20246.00
05/31/2015 17:30,2,4.084,ACTIVE,215.09,346.86,59.975,1433107803,"274151322000052","174011321042388",29.58,34.50,0,329.43,385.93,122.3,116.2,0.464,411415.8,411415.8,1864,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107821,20247.00
05/31/2015 17:30,2,3.799,ACTIVE,215.09,350.47,59.991,1433107803,"201051344001145","174011321042388",30.22,23.50,0,318.61,397.35,116.3,110.3,0.535,128604.1,128604.1,554,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107822,20248.00
05/31/2015 17:30,2,3.719,ACTIVE,215.09,351.07,59.975,1433107803,"201051344000685","174011321042388",30.43,24.00,0,318.30,395.25,114.7,108.8,0.561,127948.7,127948.7,556,0,0,0,L,1122011218,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107823,20249.00
05/31/2015 17:30,2,3.969,ACTIVE,215.09,345.96,59.959,1433107803,"274151322000088","174011321042388",29.24,33.50,0,330.93,386.23,117.5,111.5,0.429,393732.9,393732.9,1472,0,0,0,L,1151911521,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107824,20250.00
05/31/2015 17:30,2,3.727,ACTIVE,215.54,350.17,59.954,1433107803,"201051344000438","174011321042388",30.10,24.80,0,320.71,395.85,113.6,107.7,0.530,127970.0,127970.0,555,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107825,20251.00
