ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 17:30,2,3.670,ACTIVE,215.32,348.96,59.981,1433107803,"201051344001135","174011321042388",30.16,27.00,0,320.71,397.05,112.1,106.3,0.513,119451.0,119451.0,555,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107826,20252.00
05/31/2015 17:30,2,3.715,ACTIVE,215.32,350.47,59.949,1433107803,"201051344000417","174011321042388",29.82,23.50,0,316.80,395.25,112.1,106.3,0.526,124087.0,124087.0,553,0,0,0,L,1122011218,0,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107827,20253.00
05/31/2015 17:30,2,3.729,ACTIVE,214.87,350.47,59.981,1433107803,"201051344000594","174011321042388",30.57,23.80,0,317.40,397.66,115.5,109.5,0.539,123497.0,123497.0,555,0,0,0,L,1122011218,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107828,20254.00
05/31/2015 17:30,2,4.213,ACTIVE,214.87,346.56,59.959,1433107803,"274151322000083","174011321042388",29.36,36.80,0,330.33,385.93,125.2,118.9,0.513,407818.2,407818.2,1871,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107828,20255.00
05/31/2015 17:30,2,3.922,ACTIVE,216.00,351.67,59.986,1433107803,"201051344000585","174011321042388",29.78,25.00,0,319.51,396.75,118.2,112.2,0.548,122414.9,122414.9,553,0,0,0,L,1122011218,0,122.68,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107829,20256.00
05/31/2015 17:30,2,4.045,ACTIVE,215.09,351.67,59.981,1433107803,"274151322000054","174011321042388",29.24,35.80,0,328.82,387.14,119.8,113.7,0.460,403319.3,403319.3,1469,0,0,0,L,1151911521,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107830,20257.00
05/31/2015 17:30,2,3.693,ACTIVE,216.00,350.47,59.996,1433107803,"201051344001203","174011321042388",30.08,25.50,0,316.80,397.05,112.5,106.6,0.535,123880.6,123880.6,556,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107831,20258.00
05/31/2015 17:30,2,3.736,ACTIVE,214.87,349.26,59.991,1433107803,"201051344000646","174011321042388",29.90,23.00,0,317.10,395.55,113.1,107.2,0.535,121607.0,121607.0,552,0,0,0,L,1122011218,0,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107832,20259.00
05/31/2015 17:30,2,2.738,ACTIVE,216.00,434.33,59.986,1433107803,"274151322000068","174011321042388",39.82,35.40,0,400.06,465.89,109.9,104.1,0.415,314296.9,314296.9,1494,0,0,0,L,1151911521,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107833,20260.00
05/31/2015 17:30,2,4.314,ACTIVE,216.00,362.79,59.986,1433107803,"274151322000076","174011321042388",29.88,35.40,0,331.83,384.73,130.6,124.2,0.504,429423.5,429423.5,1866,0,0,0,L,1151911521,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107834,20261.00
05/31/2015 17:30,1,2.458,ACTIVE,215.8,350.77,60.03,1433107803,"033051125000132","174011321042388",35.91,21,0.386,304.62,445.54,87.8,83.1,0.405,3568.1000000237,3589.9000000237,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107835,20262.00
05/31/2015 17:30,1,2.859,ACTIVE,215.9,357.04,60.03,1433107803,"033051125000150","174011321042388",40.44,22,0.515,315.79,373.58,115.0,111.1,0.523,4629.4000000117,4658.7000000117,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107837,20263.00
05/31/2015 17:30,2,3.742,ACTIVE,214.87,349.86,60.002,1433107803,"201051344000890","174011321042388",30.12,23.30,0,318.61,396.75,114.2,108.3,0.521,125442.6,125442.6,555,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107838,20264.00
05/31/2015 17:30,2,3.715,ACTIVE,215.77,349.56,59.965,1433107803,"201051344000900","174011321042388",29.58,26.30,0,318.00,397.66,111.3,105.5,0.526,125941.3,125941.3,553,0,0,0,L,1122011218,0,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107839,20265.00
05/31/2015 17:30,2,3.719,ACTIVE,215.77,352.87,59.996,1433107803,"201051344000633","174011321042388",30.00,24.00,0,319.21,396.45,113.0,107.1,0.530,115614.5,115614.5,557,0,0,0,L,1122011218,0,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107839,20266.00
05/31/2015 17:30,1,3.860,ACTIVE,215.9,343.62,60.03,1433107803,"040051121000185","174011321042388",26.65,21,0.453,304.60,448.45,102.4,97.7,0.468,4939.9000000118,4965.7000000237,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107841,20267.00
05/31/2015 17:30,2,3.736,ACTIVE,216.22,351.37,60.007,1433107803,"201051344000983","174011321042388",29.66,26.80,0,318.91,397.05,112.3,106.4,0.535,122670.6,122670.6,554,0,0,0,L,1122011218,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107842,20268.00
05/31/2015 17:30,2,3.762,ACTIVE,216.00,351.37,59.996,1433107803,"201051344000917","174011321042388",30.02,27.80,0,319.81,396.75,114.4,108.5,0.539,126081.2,126081.2,556,0,0,0,L,1122011218,0,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107843,20269.00
05/31/2015 17:30,1,3.897,ACTIVE,215.3,343.49,60.07,1433107803,"040051121000116","174011321042388",26.84,19,0.463,302.74,450.62,104.1,99.1,0.478,4191.1000000236,4217.2000000474,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107844,20270.00
05/31/2015 17:30,1,2.427,ACTIVE,215.8,327.94,60.03,1433107803,"033051125000135","174011321042388",36.00,22,0.384,302.94,449.46,86.9,82.6,0.403,3561.5000000119,3583.2000000119,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107845,20271.00
05/31/2015 17:30,2,3.660,ACTIVE,216.22,351.67,60.012,1433107803,"201051344000648","174011321042388",30.18,24.80,0,318.00,397.66,111.9,106.1,0.526,122236.0,122236.0,553,0,0,0,L,1122011218,0,122.91,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107846,20272.00
05/31/2015 17:30,2,3.568,ACTIVE,215.54,351.97,60.007,1433107803,"201051344001093","174011321042388",30.20,24.00,0,321.01,395.25,109.2,103.4,0.499,124110.7,124110.7,556,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107847,20273.00
05/31/2015 17:30,2,3.697,ACTIVE,216.22,349.86,60.018,1433107803,"201051344000645","174011321042388",29.90,27.50,0,318.00,396.15,112.0,106.2,0.513,122584.5,122584.5,553,0,0,0,L,1122011218,0,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107848,20274.00
05/31/2015 17:30,2,4.068,ACTIVE,215.32,350.17,60.002,1433107803,"274151322000085","174011321042388",29.10,36.00,0,330.63,385.93,119.8,113.8,0.464,405280.9,405280.9,1863,0,0,0,L,1151911521,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107849,20275.00
05/31/2015 17:30,2,3.758,ACTIVE,216.00,351.97,60.018,1433107803,"201051344000651","174011321042388",29.76,27.80,0,318.61,395.55,113.3,107.4,0.517,121948.3,121948.3,554,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107849,20276.00
05/31/2015 17:30,2,3.688,ACTIVE,215.77,350.17,60.028,1433107803,"201051344000867","174011321042388",29.84,25.00,0,319.51,395.85,111.4,105.6,0.513,114264.9,114264.9,553,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107851,20277.00
05/31/2015 17:30,1,3.869,ACTIVE,215.3,328.53,60.07,1433107803,"040051121000095","174011321042388",24.40,23,0.416,299.83,447.91,93.9,89.1,0.431,7014.6000000238,7038.2,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107852,20278.00
05/31/2015 17:30,2,3.656,ACTIVE,214.87,348.96,60.002,1433107803,"201051344001230","174011321042388",30.32,22.50,0,318.00,395.25,112.3,106.5,0.530,125354.4,125354.4,555,0,0,0,L,1122011218,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107853,20279.00
05/31/2015 17:30,2,3.637,ACTIVE,216.45,353.17,60.007,1433107803,"201051344000576","174011321042388",29.82,26.00,0,320.41,397.05,109.9,104.1,0.508,122074.2,122074.2,554,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107854,20280.00
05/31/2015 17:30,2,3.723,ACTIVE,216.00,352.87,60.028,1433107803,"201051344000579","174011321042388",30.42,23.50,0,320.71,396.75,114.8,108.9,0.539,127651.7,127651.7,556,0,0,0,L,1122011218,0,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433107855,20281.00
05/31/2015 17:45,2,3.098,ACTIVE,214.41,347.46,59.986,1433108703,"201051344000955","174011321042388",30.22,24.80,0,333.63,376.31,94.8,89.6,0.451,127250.2,127250.2,556,0,0,0,L,1122011218,0,122.23,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108705,20282.00
05/31/2015 17:45,1,3.328,ACTIVE,215.0,328.29,60.03,1433108703,"040051121000195","174011321042388",26.81,21,0.393,317.27,360.42,88.8,84.1,0.417,6627.0999999759,6649.8999999878,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108706,20283.00
05/31/2015 17:45,2,3.824,ACTIVE,214.87,354.37,59.991,1433108703,"274151322000095","174011321042388",30.06,35.80,0,332.73,374.21,116.4,110.4,0.429,423952.9,423952.9,1475,0,0,0,L,1151911521,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108707,20284.00
05/31/2015 17:45,2,3.092,ACTIVE,214.64,347.46,59.986,1433108703,"201051344000868","174011321042388",30.08,23.50,0,334.24,376.92,94.2,89.0,0.429,113623.5,113623.5,554,0,0,0,L,1122011218,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108708,20285.00
05/31/2015 17:45,2,3.135,ACTIVE,216.00,350.17,59.975,1433108703,"201051344000853","174011321042388",29.86,24.80,0,334.24,376.92,94.8,89.5,0.438,119859.6,119859.6,553,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108709,20286.00
05/31/2015 17:45,2,3.156,ACTIVE,215.32,349.26,59.996,1433108703,"201051344000582","174011321042388",29.90,26.50,0,333.03,379.02,95.6,90.3,0.446,120649.2,120649.2,554,0,0,0,L,1122011218,0,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108710,20287.00
05/31/2015 17:45,1,3.354,ACTIVE,215.7,322.79,60.03,1433108703,"040051121000097","174011321042388",27.30,20,0.405,317.03,360.15,91.1,86.9,0.425,4286.2000000121,4309.4000000121,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108711,20288.00
05/31/2015 17:45,2,3.084,ACTIVE,215.54,349.86,59.996,1433108703,"201051344000469","174011321042388",30.42,23.00,0,332.73,377.52,95.0,89.8,0.460,114994.3,114994.3,555,0,0,0,L,1122011218,0,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108712,20289.00
05/31/2015 17:45,2,3.178,ACTIVE,215.54,349.56,60.002,1433108703,"201051344000988","174011321042388",29.78,24.00,0,332.73,377.52,95.9,90.6,0.455,114902.1,114902.1,554,0,0,0,L,1122011218,0,123.14,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108713,20290.00
05/31/2015 17:45,2,3.102,ACTIVE,215.54,347.76,59.991,1433108703,"201051344001158","174011321042388",30.40,23.30,0,333.63,377.52,95.5,90.2,0.442,121212.2,121212.2,556,0,0,0,L,1122011218,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108714,20291.00
05/31/2015 17:45,2,3.234,ACTIVE,215.09,348.06,59.991,1433108703,"201051344001025","174011321042388",30.02,24.50,0,334.24,378.42,98.3,93.0,0.446,123985.0,123985.0,556,0,0,0,L,1122011218,0,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108715,20292.00
05/31/2015 17:45,1,2.429,ACTIVE,214.8,348.86,60.03,1433108703,"033051125000118","174011321042388",40.98,20,0.445,313.54,365.04,99.0,94.9,0.460,4760.7000000243,4786.2999999885,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108717,20293.00
05/31/2015 17:45,2,3.078,ACTIVE,215.54,347.46,59.981,1433108703,"201051344000569","174011321042388",29.80,25.80,0,333.03,377.22,93.0,87.8,0.433,127957.2,127957.2,554,0,0,0,L,1122011218,0,122.68,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108718,20294.00
05/31/2015 17:45,2,2.299,ACTIVE,215.09,430.12,59.991,1433108703,"274151322000094","174011321042388",40.71,35.40,0,404.57,461.38,95.2,89.9,0.354,315452.8,315452.8,1887,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108719,20295.00
05/31/2015 17:45,1,3.368,ACTIVE,215.4,328.58,60.03,1433108703,"040051121000068","174011321042388",24.60,23,0.365,317.30,358.77,82.4,78.1,0.390,5859.8000000002,5880.6999999764,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108720,20296.00
05/31/2015 17:45,2,3.145,ACTIVE,215.32,348.06,59.991,1433108703,"201051344000458","174011321042388",30.10,26.80,0,333.63,377.22,95.8,90.5,0.464,123566.9,123566.9,555,0,0,0,L,1122011218,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108721,20297.00
05/31/2015 17:45,2,3.500,ACTIVE,214.87,349.26,59.996,1433108703,"274151322000087","174011321042388",28.55,61.00,0,333.03,370.60,101.2,95.8,0.384,385062.1,385062.1,1469,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108722,20298.00
05/31/2015 17:45,2,3.492,ACTIVE,214.64,348.96,59.975,1433108703,"274151322000052","174011321042388",29.94,33.00,0,333.33,371.51,105.8,100.2,0.411,411442.7,411442.7,1865,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108723,20299.00
05/31/2015 17:45,2,3.207,ACTIVE,214.41,348.36,60.002,1433108703,"201051344001145","174011321042388",30.36,23.00,0,334.24,379.02,98.5,93.2,0.455,128629.5,128629.5,555,0,0,0,L,1122011218,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108723,20300.00
05/31/2015 17:45,2,3.152,ACTIVE,214.41,346.86,59.986,1433108703,"201051344000685","174011321042388",30.38,23.50,0,332.73,378.12,97.1,91.8,0.477,127973.7,127973.7,557,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108724,20301.00
05/31/2015 17:45,2,3.383,ACTIVE,214.64,345.06,59.991,1433108703,"274151322000088","174011321042388",29.58,32.00,0,333.33,370.30,101.4,95.9,0.376,393758.8,393758.8,1473,0,0,0,L,1151911521,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108725,20302.00
05/31/2015 17:45,2,3.104,ACTIVE,214.87,348.66,59.991,1433108703,"201051344000438","174011321042388",30.53,24.00,0,334.54,378.42,96.0,90.7,0.451,127994.7,127994.7,556,0,0,0,L,1122011218,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108726,20303.00
05/31/2015 17:45,2,3.100,ACTIVE,214.64,346.56,59.996,1433108703,"201051344001135","174011321042388",30.22,26.30,0,334.24,376.92,94.9,89.6,0.438,119475.4,119475.4,556,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108727,20304.00
05/31/2015 17:45,2,3.107,ACTIVE,214.64,348.36,59.991,1433108703,"201051344000417","174011321042388",30.22,23.00,0,333.63,377.22,95.2,90.0,0.442,124111.4,124111.4,554,0,0,0,L,1122011218,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108728,20305.00
05/31/2015 17:45,2,3.166,ACTIVE,214.19,347.16,59.981,1433108703,"201051344000594","174011321042388",30.47,23.00,0,332.13,376.01,97.7,92.4,0.455,123522.1,123522.1,556,0,0,0,L,1122011218,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108729,20306.00
05/31/2015 17:45,2,3.607,ACTIVE,214.41,346.86,59.991,1433108703,"274151322000083","174011321042388",29.76,35.20,0,332.43,373.31,108.8,103.0,0.424,407845.9,407845.9,1872,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108730,20307.00
05/31/2015 17:45,2,3.320,ACTIVE,215.09,348.36,59.991,1433108703,"201051344000585","174011321042388",30.10,24.50,0,333.33,378.12,101.3,95.8,0.468,122440.8,122440.8,554,0,0,0,L,1122011218,0,122.68,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108731,20308.00
05/31/2015 17:45,2,3.432,ACTIVE,214.64,355.58,59.986,1433108703,"274151322000054","174011321042388",29.86,33.80,0,333.03,371.51,103.7,98.2,0.398,403345.6,403345.6,1470,0,0,0,L,1151911521,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108732,20309.00
05/31/2015 17:45,2,3.143,ACTIVE,215.09,347.46,59.986,1433108703,"201051344001203","174011321042388",29.78,25.00,0,333.03,377.52,94.8,89.6,0.446,123905.1,123905.1,557,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108732,20310.00
05/31/2015 17:45,2,3.141,ACTIVE,214.41,347.76,59.991,1433108703,"201051344000646","174011321042388",30.16,22.50,0,333.03,376.92,96.0,90.7,0.455,121631.6,121631.6,553,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108733,20311.00
05/31/2015 17:45,2,2.324,ACTIVE,215.77,438.53,60.012,1433108703,"274151322000068","174011321042388",40.71,34.80,0,406.37,460.47,96.6,91.3,0.354,314321.1,314321.1,1495,0,0,0,L,1151911521,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108734,20312.00
05/31/2015 17:45,2,3.676,ACTIVE,215.77,348.96,59.996,1433108703,"274151322000076","174011321042388",30.43,33.00,0,333.93,373.31,113.3,107.4,0.429,429452.3,429452.3,1867,0,0,0,L,1151911521,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108735,20313.00
05/31/2015 17:45,1,2.061,ACTIVE,215.9,325.26,60.03,1433108703,"033051125000132","174011321042388",36.88,20,0.328,316.94,354.74,75.6,70.8,0.358,3589.9000000237,3609.0000000237,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108736,20314.00
05/31/2015 17:45,1,2.444,ACTIVE,215.8,348.77,60.03,1433108703,"033051125000150","174011321042388",40.82,21,0.445,315.76,364.06,99.3,95.4,0.461,4658.7000000117,4684.4000000117,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108738,20315.00
05/31/2015 17:45,2,3.148,ACTIVE,214.41,346.86,59.996,1433108703,"201051344000890","174011321042388",30.30,22.50,0,333.93,379.02,96.7,91.4,0.442,125467.5,125467.5,556,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108739,20316.00
05/31/2015 17:45,2,3.115,ACTIVE,215.32,348.06,59.986,1433108703,"201051344000900","174011321042388",29.82,26.00,0,333.63,376.92,94.1,88.9,0.438,125965.5,125965.5,554,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108740,20317.00
05/31/2015 17:45,2,3.107,ACTIVE,215.09,349.86,60.007,1433108703,"201051344000633","174011321042388",30.40,23.30,0,333.03,377.82,95.7,90.4,0.451,115639.1,115639.1,558,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108741,20318.00
05/31/2015 17:45,1,3.264,ACTIVE,215.6,323.18,60.03,1433108703,"040051121000185","174011321042388",26.99,20,0.388,317.92,358.98,87.6,83.5,0.407,4965.7000000237,4988.2999999879,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108742,20319.00
05/31/2015 17:45,2,3.100,ACTIVE,215.32,348.06,60.018,1433108703,"201051344000983","174011321042388",30.28,25.50,0,332.43,377.52,95.2,90.0,0.455,122695.0,122695.0,555,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108743,20320.00
05/31/2015 17:45,2,3.193,ACTIVE,215.32,349.56,59.996,1433108703,"201051344000917","174011321042388",29.96,26.80,0,333.03,377.82,96.8,91.6,0.460,126106.1,126106.1,557,0,0,0,L,1122011218,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108744,20321.00
05/31/2015 17:45,1,3.340,ACTIVE,214.9,323.35,60.03,1433108703,"040051121000116","174011321042388",27.11,18,0.398,316.53,360.62,90.1,85.4,0.422,4217.2000000474,4239.9999999997,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108745,20322.00
05/31/2015 17:45,1,2.066,ACTIVE,215.5,346.84,60.03,1433108703,"033051125000135","174011321042388",36.38,22,0.329,318.02,355.93,74.8,70.6,0.350,3583.2000000119,3602.1000000119,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108746,20323.00
05/31/2015 17:45,2,3.094,ACTIVE,215.32,348.06,59.986,1433108703,"201051344000648","174011321042388",30.20,24.00,0,333.63,377.52,94.7,89.4,0.446,122260.4,122260.4,554,0,0,0,L,1122011218,0,122.68,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108747,20324.00
05/31/2015 17:45,2,2.996,ACTIVE,215.32,348.36,59.975,1433108703,"201051344001093","174011321042388",30.24,23.50,0,333.63,376.31,91.8,86.6,0.415,124134.3,124134.3,557,0,0,0,L,1122011218,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108748,20325.00
05/31/2015 17:45,2,3.154,ACTIVE,215.77,348.36,59.991,1433108703,"201051344000645","174011321042388",29.70,26.80,0,333.03,376.62,94.9,89.7,0.438,122609.0,122609.0,554,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108749,20326.00
05/31/2015 17:45,2,3.451,ACTIVE,215.09,345.66,59.986,1433108703,"274151322000085","174011321042388",29.62,34.80,0,333.33,370.60,103.7,98.2,0.393,405307.3,405307.3,1864,0,0,0,L,1151911521,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108750,20327.00
05/31/2015 17:45,2,3.148,ACTIVE,215.32,348.66,59.986,1433108703,"201051344000651","174011321042388",30.14,26.80,0,333.33,378.12,96.2,90.9,0.438,121973.0,121973.0,555,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108751,20328.00
05/31/2015 17:45,2,3.066,ACTIVE,215.09,346.86,59.986,1433108703,"201051344000867","174011321042388",30.38,24.50,0,333.33,376.62,94.3,89.1,0.433,114289.3,114289.3,554,0,0,0,L,1122011218,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108752,20329.00
05/31/2015 17:45,1,3.323,ACTIVE,215.6,350.34,60.00,1433108703,"040051121000095","174011321042388",24.68,23,0.357,318.50,356.51,81.6,76.6,0.377,7038.2,7058.6,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108753,20330.00
05/31/2015 17:45,2,3.088,ACTIVE,214.41,346.26,59.991,1433108703,"201051344001230","174011321042388",30.34,21.50,0,333.03,374.51,94.9,89.7,0.438,125378.8,125378.8,556,0,0,0,L,1122011218,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108754,20331.00
05/31/2015 17:45,2,3.078,ACTIVE,215.54,349.86,59.959,1433108703,"201051344000576","174011321042388",29.82,25.30,0,333.63,376.31,92.9,87.8,0.438,122098.2,122098.2,555,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108755,20332.00
05/31/2015 17:45,2,3.141,ACTIVE,215.54,348.36,59.981,1433108703,"201051344000579","174011321042388",30.59,22.80,0,333.33,378.42,97.4,92.1,0.455,127676.7,127676.7,557,0,0,0,L,1122011218,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433108756,20333.00
05/31/2015 18:00,2,2.762,ACTIVE,215.09,346.26,59.981,1433109603,"201051344000955","174011321042388",30.42,23.80,0,318.61,393.75,85.1,80.2,0.402,127269.5,127269.5,557,0,0,0,L,1122011218,0,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109605,20334.00
05/31/2015 18:00,1,3.084,ACTIVE,216.2,351.65,60.00,1433109603,"040051121000195","174011321042388",26.84,20,0.362,306.17,449.70,82.3,78.2,0.386,6649.8999999878,6668.0999999759,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109606,20335.00
05/31/2015 18:00,2,3.502,ACTIVE,215.77,354.37,59.975,1433109603,"274151322000095","174011321042388",30.47,32.60,0,330.33,385.63,108.0,102.3,0.407,423977.1,423977.1,1476,0,0,0,L,1151911521,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109607,20336.00
05/31/2015 18:00,2,2.711,ACTIVE,215.54,346.26,59.970,1433109603,"201051344000868","174011321042388",30.12,21.80,0,318.91,395.25,82.7,77.9,0.376,113642.8,113642.8,555,0,0,0,L,1122011218,0,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109608,20337.00
05/31/2015 18:00,2,2.711,ACTIVE,216.67,348.36,59.975,1433109603,"201051344000853","174011321042388",30.02,23.50,0,320.11,397.35,82.5,77.7,0.384,119879.0,119879.0,554,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109609,20338.00
05/31/2015 18:00,2,2.729,ACTIVE,216.00,346.86,59.975,1433109603,"201051344000582","174011321042388",29.96,25.00,0,318.61,396.15,82.8,78.0,0.389,120668.7,120668.7,555,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109610,20339.00
05/31/2015 18:00,1,2.962,ACTIVE,216.8,347.86,60.00,1433109603,"040051121000097","174011321042388",27.40,20,0.356,304.28,450.89,80.7,77.0,0.377,4309.4000000121,4328.2000000121,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109611,20340.00
05/31/2015 18:00,2,2.668,ACTIVE,216.22,347.76,59.975,1433109603,"201051344000469","174011321042388",30.34,22.00,0,318.30,396.75,81.9,77.2,0.380,115013.8,115013.8,556,0,0,0,L,1122011218,0,123.14,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109612,20341.00
05/31/2015 18:00,2,2.680,ACTIVE,216.00,349.56,59.975,1433109603,"201051344000988","174011321042388",30.12,23.00,0,318.30,397.96,81.8,77.0,0.384,114921.6,114921.6,555,0,0,0,L,1122011218,0,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109613,20342.00
05/31/2015 18:00,2,2.611,ACTIVE,216.00,347.16,59.986,1433109603,"201051344001158","174011321042388",30.28,22.00,0,319.81,396.75,80.1,75.4,0.376,121231.7,121231.7,557,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109614,20343.00
05/31/2015 18:00,2,2.678,ACTIVE,215.54,345.66,59.975,1433109603,"201051344001025","174011321042388",30.34,22.80,0,320.41,396.75,82.3,77.5,0.371,124005.1,124005.1,557,0,0,0,L,1122011218,0,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109615,20344.00
05/31/2015 18:00,1,2.075,ACTIVE,216.1,349.87,60.03,1433109603,"033051125000118","174011321042388",40.78,20,0.376,304.23,450.54,84.2,80.4,0.391,4786.2999999885,4806.7999999885,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109616,20345.00
05/31/2015 18:00,2,2.535,ACTIVE,216.00,357.98,59.981,1433109603,"201051344000569","174011321042388",30.02,24.30,0,318.61,395.55,77.1,72.5,0.645,127976.2,127976.2,555,0,0,0,L,1122011218,0,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109617,20346.00
05/31/2015 18:00,2,1.973,ACTIVE,216.00,434.02,59.981,1433109603,"274151322000094","174011321042388",40.53,33.50,0,337.84,462.28,81.0,76.3,0.301,315472.3,315472.3,1888,0,0,0,L,1151911521,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109618,20347.00
05/31/2015 18:00,1,2.838,ACTIVE,216.9,324.57,60.03,1433109603,"040051121000068","174011321042388",25.01,22,0.307,305.34,450.50,70.6,66.5,0.335,5880.6999999764,5897.4999999883,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109619,20348.00
05/31/2015 18:00,2,2.676,ACTIVE,216.00,345.96,59.975,1433109603,"201051344000458","174011321042388",30.34,24.80,0,318.91,397.96,82.3,77.6,0.411,123586.4,123586.4,556,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109620,20349.00
05/31/2015 18:00,2,3.088,ACTIVE,216.22,343.85,59.981,1433109603,"274151322000087","174011321042388",28.96,56.50,0,330.63,386.23,90.5,85.5,0.340,385083.1,385083.1,1470,0,0,0,L,1151911521,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109621,20350.00
05/31/2015 18:00,2,3.113,ACTIVE,215.77,355.28,59.981,1433109603,"274151322000052","174011321042388",30.10,30.50,0,328.52,385.33,94.9,89.6,0.358,411464.6,411464.6,1866,0,0,0,L,1151911521,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109622,20351.00
05/31/2015 18:00,2,2.803,ACTIVE,215.54,347.46,59.981,1433109603,"201051344001145","174011321042388",30.24,21.50,0,318.61,397.05,85.8,80.9,0.380,128649.6,128649.6,556,0,0,0,L,1122011218,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109623,20352.00
05/31/2015 18:00,2,2.727,ACTIVE,215.54,348.06,59.981,1433109603,"201051344000685","174011321042388",30.53,22.00,0,317.70,394.05,84.3,79.5,0.407,127993.5,127993.5,558,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109624,20353.00
05/31/2015 18:00,2,3.051,ACTIVE,215.54,353.17,59.991,1433109603,"274151322000088","174011321042388",29.60,30.30,0,330.93,385.93,91.5,86.3,0.345,393779.6,393779.6,1474,0,0,0,L,1151911521,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109625,20354.00
05/31/2015 18:00,2,2.662,ACTIVE,215.54,346.86,59.981,1433109603,"201051344000438","174011321042388",30.57,22.80,0,321.01,394.65,82.4,77.6,0.384,128014.3,128014.3,557,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109625,20355.00
05/31/2015 18:00,2,2.639,ACTIVE,215.54,346.56,59.981,1433109603,"201051344001135","174011321042388",30.34,24.80,0,318.61,394.35,81.1,76.3,0.371,119494.8,119494.8,557,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109626,20356.00
05/31/2015 18:00,2,2.627,ACTIVE,215.54,347.16,59.991,1433109603,"201051344000417","174011321042388",30.53,21.80,0,318.00,394.05,81.2,76.5,0.389,124130.8,124130.8,555,0,0,0,L,1122011218,0,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109627,20357.00
05/31/2015 18:00,2,2.684,ACTIVE,215.09,347.16,59.986,1433109603,"201051344000594","174011321042388",30.40,22.00,0,318.30,396.15,82.7,77.9,0.376,123542.1,123542.1,557,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109628,20358.00
05/31/2015 18:00,2,3.203,ACTIVE,216.00,346.56,59.965,1433109603,"274151322000083","174011321042388",30.02,32.60,0,328.82,386.83,97.4,92.1,0.389,407868.4,407868.4,1873,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109629,20359.00
05/31/2015 18:00,2,2.875,ACTIVE,216.00,349.86,59.991,1433109603,"201051344000585","174011321042388",30.16,23.00,0,319.81,396.75,87.8,82.8,0.415,122461.6,122461.6,555,0,0,0,L,1122011218,0,123.14,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109630,20360.00
05/31/2015 18:00,2,3.092,ACTIVE,216.00,353.17,59.986,1433109603,"274151322000054","174011321042388",29.64,32.00,0,330.93,386.53,92.9,87.7,0.354,403367.0,403367.0,1471,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109631,20361.00
05/31/2015 18:00,2,2.686,ACTIVE,215.77,345.06,59.981,1433109603,"201051344001203","174011321042388",30.26,23.50,0,318.61,395.85,82.3,77.5,0.384,123924.4,123924.4,558,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109632,20362.00
05/31/2015 18:00,2,2.750,ACTIVE,215.09,347.46,59.986,1433109603,"201051344000646","174011321042388",30.08,21.50,0,318.30,394.35,83.7,78.9,0.398,121651.2,121651.2,554,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109633,20363.00
05/31/2015 18:00,2,2.059,ACTIVE,216.45,446.05,59.991,1433109603,"274151322000068","174011321042388",41.51,32.60,0,339.65,470.99,86.8,81.9,0.318,314340.8,314340.8,1496,0,0,0,L,1151911521,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109634,20364.00
05/31/2015 18:00,2,3.367,ACTIVE,216.45,349.86,59.981,1433109603,"274151322000076","174011321042388",30.65,31.50,0,331.53,385.33,104.6,99.1,0.402,429475.8,429475.8,1868,0,0,0,L,1151911521,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109635,20365.00
05/31/2015 18:00,1,1.943,ACTIVE,216.8,347.66,60.03,1433109603,"033051125000132","174011321042388",36.37,19,0.304,304.40,446.46,70.3,65.6,0.330,3609.0000000237,3624.3000000237,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109636,20366.00
05/31/2015 18:00,1,2.267,ALERT,216.8,353.28,60.03,1433109603,"033051125000150","174011321042388",41.17,20,0.414,303.83,452.51,92.9,89.2,0.434,4684.4000000117,4705.1000000117,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433109638,20367.00
05/31/2015 18:00,2,2.844,ACTIVE,215.09,346.56,59.986,1433109603,"201051344000890","174011321042388",30.59,21.30,0,319.21,395.55,88.2,83.2,0.402,125487.3,125487.3,557,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109639,20368.00
05/31/2015 18:00,2,2.799,ACTIVE,216.00,347.76,59.981,1433109603,"201051344000900","174011321042388",30.08,24.50,0,318.61,397.35,85.3,80.4,0.393,125984.7,125984.7,555,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109640,20369.00
05/31/2015 18:00,2,2.824,ACTIVE,215.77,349.56,59.996,1433109603,"201051344000633","174011321042388",30.34,21.80,0,319.81,396.45,86.8,81.9,0.411,115658.7,115658.7,559,0,0,0,L,1122011218,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109641,20370.00
05/31/2015 18:00,1,3.025,ACTIVE,216.6,345.04,60.03,1433109603,"040051121000185","174011321042388",27.18,20,0.358,304.26,448.18,81.8,77.4,0.379,4988.2999999879,5005.999999976,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109642,20371.00
05/31/2015 18:00,2,2.799,ACTIVE,216.22,347.76,59.986,1433109603,"201051344000983","174011321042388",30.55,24.30,0,319.21,397.96,86.5,81.6,0.407,122714.5,122714.5,556,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109643,20372.00
05/31/2015 18:00,2,2.842,ACTIVE,216.00,350.17,59.991,1433109603,"201051344000917","174011321042388",30.65,26.00,0,321.01,395.85,88.2,83.2,0.411,126125.9,126125.9,558,0,0,0,L,1122011218,0,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109644,20373.00
05/31/2015 18:00,1,3.133,ACTIVE,216.0,326.63,60.03,1433109603,"040051121000116","174011321042388",27.30,17,0.374,302.36,450.30,85.1,80.4,0.397,4239.9999999997,4258.6000000235,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109645,20374.00
05/31/2015 18:00,1,1.926,ACTIVE,216.3,334.11,60.03,1433109603,"033051125000135","174011321042388",36.58,21,0.305,302.47,449.49,70.1,65.7,0.331,3602.1000000119,3617.3000000119,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109646,20375.00
05/31/2015 18:00,2,2.789,ACTIVE,216.00,348.06,59.986,1433109603,"201051344000648","174011321042388",30.61,22.50,0,318.61,397.35,86.5,81.6,0.398,122279.7,122279.7,555,0,0,0,L,1122011218,0,123.14,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109647,20376.00
05/31/2015 18:00,2,2.691,ACTIVE,215.77,346.56,59.981,1433109603,"201051344001093","174011321042388",30.49,22.00,0,318.91,392.85,83.2,78.3,0.376,124153.0,124153.0,558,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109648,20377.00
05/31/2015 18:00,2,2.834,ACTIVE,216.22,347.16,60.002,1433109603,"201051344000645","174011321042388",30.24,25.30,0,320.41,397.05,86.8,81.8,0.393,122628.4,122628.4,555,0,0,0,L,1122011218,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109649,20378.00
05/31/2015 18:00,2,3.250,ACTIVE,216.00,358.28,59.986,1433109603,"274151322000085","174011321042388",29.82,32.60,0,332.43,385.93,98.1,92.8,0.371,405328.7,405328.7,1865,0,0,0,L,1151911521,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109650,20379.00
05/31/2015 18:00,2,2.871,ACTIVE,216.00,348.06,59.970,1433109603,"201051344000651","174011321042388",30.20,25.80,0,319.81,394.65,87.8,82.8,0.411,121992.6,121992.6,556,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109651,20380.00
05/31/2015 18:00,2,2.793,ACTIVE,216.00,346.56,59.991,1433109603,"201051344000867","174011321042388",30.47,22.80,0,318.91,395.55,86.2,81.3,0.389,114308.6,114308.6,555,0,0,0,L,1122011218,0,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109652,20381.00
05/31/2015 18:00,1,3.136,ACTIVE,216.2,344.22,60.07,1433109603,"040051121000095","174011321042388",24.76,22,0.335,301.69,447.55,77.2,72.3,0.359,7058.6,7075.3,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109653,20382.00
05/31/2015 18:00,2,2.777,ACTIVE,215.09,346.26,59.986,1433109603,"201051344001230","174011321042388",30.75,19.80,0,318.30,394.05,86.5,81.6,0.402,125398.2,125398.2,557,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109654,20383.00
05/31/2015 18:00,2,2.748,ACTIVE,216.45,349.26,59.965,1433109603,"201051344000576","174011321042388",30.38,24.00,0,317.40,397.35,84.6,79.7,0.384,122117.2,122117.2,556,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109655,20384.00
05/31/2015 18:00,2,2.846,ACTIVE,216.22,349.26,60.002,1433109603,"201051344000579","174011321042388",30.69,21.80,0,321.61,396.75,88.5,83.5,0.411,127696.7,127696.7,558,0,0,0,L,1122011218,0,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433109656,20385.00
05/31/2015 18:15,2,1.832,ACTIVE,213.29,355.58,59.986,1433110503,"201051344000955","174011321042388",30.02,21.50,0,318.00,393.15,55.7,51.8,0.455,127286.6,127286.6,558,0,0,0,L,1122011218,0,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110505,20386.00
05/31/2015 18:15,1,1.898,ACTIVE,215.7,403.96,60.03,1433110503,"040051121000195","174011321042388",26.73,19,0.312,305.93,450.01,50.5,40.0,0.237,6668.0999999759,6684.6999999997,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110506,20387.00
05/31/2015 18:15,2,2.133,ACTIVE,214.41,362.49,59.986,1433110503,"274151322000095","174011321042388",30.02,31.80,0,330.33,386.23,64.8,60.7,0.442,423999.4,423999.4,1477,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110507,20388.00
05/31/2015 18:15,2,1.582,ACTIVE,213.29,351.97,59.991,1433110503,"201051344000868","174011321042388",29.56,19.80,0,319.21,394.05,47.4,43.8,0.376,113659.9,113659.9,556,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110508,20389.00
05/31/2015 18:15,2,1.596,ACTIVE,213.96,356.18,59.991,1433110503,"201051344000853","174011321042388",29.80,21.50,0,320.71,395.85,48.2,44.6,0.398,119896.1,119896.1,555,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110509,20390.00
05/31/2015 18:15,2,1.600,ACTIVE,213.96,355.88,59.986,1433110503,"201051344000582","174011321042388",29.80,23.00,0,318.91,395.85,48.3,44.7,0.393,120686.1,120686.1,556,0,0,0,L,1122011218,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110510,20391.00
05/31/2015 18:15,1,1.707,ACTIVE,215.0,391.08,60.03,1433110503,"040051121000097","174011321042388",27.11,20,0.297,303.82,451.35,46.0,36.2,0.171,4328.2000000121,4345.1000000121,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110511,20392.00
05/31/2015 18:15,2,1.717,ACTIVE,213.96,354.07,59.986,1433110503,"201051344000469","174011321042388",29.84,20.00,0,318.30,395.85,51.9,48.2,0.442,115031.0,115031.0,557,0,0,0,L,1122011218,0,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110512,20393.00
05/31/2015 18:15,2,1.758,ACTIVE,213.96,356.48,59.986,1433110503,"201051344000988","174011321042388",30.16,21.00,0,318.91,396.75,53.8,50.0,0.442,114939.0,114939.0,556,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110514,20394.00
05/31/2015 18:15,2,1.848,ACTIVE,214.19,357.68,59.986,1433110503,"201051344001158","174011321042388",29.90,20.00,0,318.00,395.85,56.0,52.1,0.442,121249.0,121249.0,558,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110515,20395.00
05/31/2015 18:15,2,1.914,ACTIVE,213.74,355.28,59.981,1433110503,"201051344001025","174011321042388",30.14,21.00,0,321.31,396.45,58.5,54.5,0.451,124023.0,124023.0,558,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110515,20396.00
