ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 18:15,1,1.487,ACTIVE,215.9,415.55,60.03,1433110503,"033051125000118","174011321042388",40.45,19,0.313,304.60,451.83,59.8,46.0,0.180,4806.7999999885,4825.6000000004,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110517,20397.00
05/31/2015 18:15,2,1.816,ACTIVE,214.19,355.58,59.986,1433110503,"201051344000569","174011321042388",29.54,22.30,0,319.21,394.65,54.4,50.5,0.446,127993.0,127993.0,556,0,0,0,L,1122011218,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110518,20398.00
05/31/2015 18:15,2,1.398,ACTIVE,214.64,422.90,59.991,1433110503,"274151322000094","174011321042388",39.56,30.30,0,402.16,469.79,55.6,51.7,0.376,315490.1,315490.1,1889,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110519,20399.00
05/31/2015 18:15,1,1.933,ACTIVE,215.7,337.92,60.03,1433110503,"040051121000068","174011321042388",24.50,21,0.307,304.12,450.72,47.1,49.3,0.368,5897.4999999883,5912.9000000241,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110520,20400.00
05/31/2015 18:15,2,1.816,ACTIVE,213.74,354.37,59.991,1433110503,"201051344000458","174011321042388",30.02,22.80,0,319.81,395.85,55.3,51.4,0.438,123603.8,123603.8,557,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110521,20401.00
05/31/2015 18:15,2,1.975,ACTIVE,213.51,348.66,59.986,1433110503,"274151322000087","174011321042388",28.94,53.00,0,332.13,385.93,57.9,53.9,0.384,385102.4,385102.4,1471,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110522,20402.00
05/31/2015 18:15,2,1.957,ACTIVE,213.96,354.67,59.986,1433110503,"274151322000052","174011321042388",29.86,28.80,0,330.03,386.53,59.2,55.2,0.367,411484.5,411484.5,1867,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110522,20403.00
05/31/2015 18:15,2,1.904,ACTIVE,213.96,357.98,59.986,1433110503,"201051344001145","174011321042388",30.26,19.50,0,321.01,396.15,58.4,54.4,0.482,128667.6,128667.6,557,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110523,20404.00
05/31/2015 18:15,2,1.879,ACTIVE,213.96,357.08,59.986,1433110503,"201051344000685","174011321042388",30.65,20.00,0,319.81,394.35,58.4,54.4,0.513,128011.0,128011.0,559,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110524,20405.00
05/31/2015 18:15,2,2.078,ACTIVE,213.96,352.57,59.986,1433110503,"274151322000088","174011321042388",29.86,28.30,0,330.03,385.33,62.8,58.7,0.438,393798.6,393798.6,1475,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110525,20406.00
05/31/2015 18:15,2,1.932,ACTIVE,213.96,357.98,59.981,1433110503,"201051344000438","174011321042388",30.65,20.30,0,317.70,395.25,60.0,56.0,0.499,128031.6,128031.6,558,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110526,20407.00
05/31/2015 18:15,2,1.945,ACTIVE,213.74,355.88,59.965,1433110503,"201051344001135","174011321042388",30.08,22.50,0,320.41,394.95,59.3,55.3,0.477,119511.9,119511.9,558,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110527,20408.00
05/31/2015 18:15,2,1.932,ACTIVE,214.19,356.78,59.991,1433110503,"201051344000417","174011321042388",30.10,19.50,0,318.61,394.35,58.9,54.9,0.504,124148.0,124148.0,556,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110528,20409.00
05/31/2015 18:15,2,1.877,ACTIVE,213.51,355.88,59.996,1433110503,"201051344000594","174011321042388",29.92,19.50,0,317.40,395.85,56.9,53.0,0.460,123559.7,123559.7,558,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110529,20410.00
05/31/2015 18:15,2,2.262,ACTIVE,213.96,355.88,59.975,1433110503,"274151322000083","174011321042388",29.86,30.80,0,329.73,385.63,68.4,64.1,0.486,407889.1,407889.1,1874,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110530,20411.00
05/31/2015 18:15,2,1.947,ACTIVE,214.41,358.88,59.981,1433110503,"201051344000585","174011321042388",29.96,21.80,0,320.11,395.55,59.1,55.1,0.477,122480.2,122480.2,556,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110531,20412.00
05/31/2015 18:15,2,2.059,ACTIVE,214.19,358.28,59.981,1433110503,"274151322000054","174011321042388",29.48,30.00,0,329.73,387.44,61.4,57.3,0.424,403386.5,403386.5,1472,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110531,20413.00
05/31/2015 18:15,2,1.693,ACTIVE,213.96,354.67,59.986,1433110503,"201051344001203","174011321042388",29.66,21.00,0,318.61,394.95,50.9,47.2,0.433,123941.4,123941.4,559,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110532,20414.00
05/31/2015 18:15,2,1.719,ACTIVE,213.51,354.07,59.991,1433110503,"201051344000646","174011321042388",29.92,19.30,0,320.41,395.25,52.0,48.3,0.420,121668.5,121668.5,555,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110533,20415.00
05/31/2015 18:15,2,1.352,ACTIVE,215.32,425.01,59.991,1433110503,"274151322000068","174011321042388",39.22,29.50,0,402.46,475.20,54.0,50.2,0.354,314358.6,314358.6,1497,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110534,20416.00
05/31/2015 18:15,2,2.090,ACTIVE,215.09,363.99,60.007,1433110503,"274151322000076","174011321042388",30.20,29.50,0,331.53,385.33,63.8,59.7,0.411,429497.2,429497.2,1869,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110535,20417.00
05/31/2015 18:15,1,1.215,ACTIVE,216.0,364.12,60.03,1433110503,"033051125000132","174011321042388",31.31,19,0.205,303.23,447.27,37.8,35.4,0.137,3624.3000000237,3636.9000000237,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110536,20418.00
05/31/2015 18:15,1,1.364,ACTIVE,215.7,339.16,60.00,1433110503,"033051125000150","174011321042388",40.38,20,0.350,304.73,453.12,54.8,65.1,0.288,4705.1000000117,4723.7000000117,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110538,20419.00
05/31/2015 18:15,2,1.691,ACTIVE,213.29,352.87,59.986,1433110503,"201051344000890","174011321042388",30.10,19.00,0,319.81,394.65,51.6,47.8,0.407,125504.9,125504.9,558,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110538,20420.00
05/31/2015 18:15,2,1.535,ACTIVE,213.51,353.47,59.981,1433110503,"201051344000900","174011321042388",29.86,22.00,0,317.70,395.25,46.5,42.9,0.389,126001.6,126001.6,556,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110539,20421.00
05/31/2015 18:15,2,1.549,ACTIVE,213.96,352.57,59.986,1433110503,"201051344000633","174011321042388",30.12,19.50,0,320.11,396.15,47.3,43.7,0.398,115675.8,115675.8,560,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110540,20422.00
05/31/2015 18:15,1,1.539,ACTIVE,215.4,404.14,60.03,1433110503,"040051121000185","174011321042388",27.09,19,0.254,303.82,448.43,41.5,31.8,0.084,5005.999999976,5021.7000000237,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110541,20423.00
05/31/2015 18:15,2,1.510,ACTIVE,213.51,352.87,59.996,1433110503,"201051344000983","174011321042388",29.88,22.30,0,316.80,397.05,45.7,42.2,0.371,122731.6,122731.6,557,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110542,20424.00
05/31/2015 18:15,2,1.514,ACTIVE,213.51,352.57,60.012,1433110503,"201051344000917","174011321042388",30.08,23.80,0,320.11,395.85,46.1,42.6,0.380,126143.3,126143.3,559,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110543,20425.00
05/31/2015 18:15,1,1.605,ACTIVE,215.2,379.39,60.03,1433110503,"040051121000116","174011321042388",26.83,17,0.261,302.98,450.54,42.8,35.5,0.185,4258.6000000235,4275.2000000473,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110545,20426.00
05/31/2015 18:15,1,0.913,ACTIVE,215.2,391.95,60.03,1433110503,"033051125000135","174011321042388",36.45,20,0.186,301.53,449.99,33.1,26.0,0.095,3617.3000000119,3630.2000000119,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110546,20427.00
05/31/2015 18:15,2,1.396,ACTIVE,213.51,350.47,59.970,1433110503,"201051344000648","174011321042388",29.72,20.00,0,318.91,396.15,42.0,38.7,0.362,122296.7,122296.7,556,0,0,0,L,1122011218,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110547,20428.00
05/31/2015 18:15,2,1.332,ACTIVE,213.29,350.47,59.991,1433110503,"201051344001093","174011321042388",29.96,20.30,0,318.30,392.55,40.4,37.1,0.301,124169.2,124169.2,559,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110548,20429.00
05/31/2015 18:15,2,1.326,ACTIVE,213.74,349.26,59.986,1433110503,"201051344000645","174011321042388",29.28,22.50,0,319.21,395.55,39.3,36.0,0.309,122645.4,122645.4,556,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110549,20430.00
05/31/2015 18:15,2,1.406,ACTIVE,214.19,351.37,60.002,1433110503,"274151322000085","174011321042388",29.46,30.30,0,332.43,386.83,41.9,38.5,0.278,405348.0,405348.0,1866,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110550,20431.00
05/31/2015 18:15,2,1.295,ACTIVE,213.51,349.26,59.986,1433110503,"201051344000651","174011321042388",29.86,23.30,0,319.21,394.95,39.1,35.9,0.301,122009.9,122009.9,557,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110551,20432.00
05/31/2015 18:15,2,1.275,ACTIVE,213.51,347.46,59.991,1433110503,"201051344000867","174011321042388",29.64,20.30,0,318.30,394.05,38.3,35.1,0.314,114325.5,114325.5,556,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110552,20433.00
05/31/2015 18:15,1,1.373,ACTIVE,214.7,395.24,60.03,1433110503,"040051121000095","174011321042388",23.95,22,0.233,300.59,447.63,32.7,33.2,0.041,7075.3,7090,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110553,20434.00
05/31/2015 18:15,2,1.305,ACTIVE,213.06,348.36,59.996,1433110503,"201051344001230","174011321042388",29.82,17.80,0,318.00,393.75,39.5,36.2,0.323,125415.2,125415.2,558,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110554,20435.00
05/31/2015 18:15,2,1.342,ACTIVE,213.74,351.97,59.996,1433110503,"201051344000576","174011321042388",29.42,21.30,0,318.91,395.55,40.0,36.7,0.323,122133.7,122133.7,557,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110555,20436.00
05/31/2015 18:15,2,1.412,ACTIVE,213.51,350.47,59.981,1433110503,"201051344000579","174011321042388",30.34,19.50,0,321.31,396.45,43.4,40.0,0.354,127714.1,127714.1,559,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433110555,20437.00
05/31/2015 18:30,2,1.107,ACTIVE,213.51,346.86,59.975,1433111403,"201051344000955","174011321042388",30.36,19.50,0,334.24,390.14,34.1,31.0,0.265,127297.9,127297.9,559,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111404,20438.00
05/31/2015 18:30,1,1.057,ACTIVE,216.1,353.42,60.03,1433111403,"040051121000195","174011321042388",25.77,18,0.196,305.96,450.25,27.1,22.8,0.199,6684.6999999997,6695.0000000116,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111405,20439.00
05/31/2015 18:30,2,1.238,ACTIVE,214.87,355.28,59.981,1433111403,"274151322000095","174011321042388",29.94,26.80,0,328.82,385.93,37.5,34.3,0.252,424014.1,424014.1,1478,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111406,20440.00
05/31/2015 18:30,2,1.105,ACTIVE,213.96,347.76,59.986,1433111403,"201051344000868","174011321042388",29.92,18.00,0,334.54,391.94,33.5,30.4,0.256,113671.2,113671.2,557,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111407,20441.00
05/31/2015 18:30,2,1.121,ACTIVE,214.64,349.86,59.949,1433111403,"201051344000853","174011321042388",29.70,19.50,0,337.24,393.15,33.8,30.7,0.287,119907.5,119907.5,556,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111408,20442.00
05/31/2015 18:30,2,1.113,ACTIVE,214.41,349.26,59.970,1433111403,"201051344000582","174011321042388",29.96,20.70,0,334.54,394.35,33.8,30.7,0.274,120697.5,120697.5,557,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111409,20443.00
05/31/2015 18:30,1,1.106,ACTIVE,215.5,352.46,60.03,1433111403,"040051121000097","174011321042388",26.63,18,0.252,303.84,450.55,29.3,34.1,0.227,4345.1000000121,4355.9000000121,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111410,20444.00
05/31/2015 18:30,2,1.113,ACTIVE,213.96,348.66,59.981,1433111403,"201051344000469","174011321042388",30.02,18.00,0,335.44,393.15,33.9,30.8,0.274,115042.4,115042.4,558,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111411,20445.00
05/31/2015 18:30,2,1.125,ACTIVE,213.74,348.96,60.023,1433111403,"201051344000988","174011321042388",29.50,19.00,0,333.63,394.35,33.7,30.6,0.270,114950.4,114950.4,557,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111412,20446.00
05/31/2015 18:30,2,1.113,ACTIVE,213.96,348.06,59.991,1433111403,"201051344001158","174011321042388",29.78,18.00,0,336.34,393.75,33.6,30.5,0.261,121260.3,121260.3,559,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111413,20447.00
05/31/2015 18:30,2,1.123,ACTIVE,213.51,347.16,59.986,1433111403,"201051344001025","174011321042388",30.43,18.70,0,336.04,394.65,34.7,31.6,0.256,124034.8,124034.8,559,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111414,20448.00
05/31/2015 18:30,1,0.804,ACTIVE,215.6,393.56,60.03,1433111403,"033051125000118","174011321042388",40.13,18,0.186,302.90,451.89,32.1,25.3,0.090,4825.6000000004,4837.4999999766,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111416,20449.00
05/31/2015 18:30,2,1.119,ACTIVE,213.96,347.76,59.986,1433111403,"201051344000569","174011321042388",29.70,20.30,0,336.34,391.34,33.8,30.7,0.252,128004.2,128004.2,557,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111416,20450.00
05/31/2015 18:30,2,0.783,ACTIVE,215.09,417.79,59.996,1433111403,"274151322000094","174011321042388",38.86,27.30,0,395.85,468.59,30.9,27.9,0.203,315501.6,315501.6,1890,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111417,20451.00
05/31/2015 18:30,1,1.122,ACTIVE,216.2,374.93,60.03,1433111403,"040051121000068","174011321042388",24.09,20,0.226,304.78,450.74,26.9,32.1,0.084,5912.9000000241,5922.4999999883,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111419,20452.00
05/31/2015 18:30,2,1.107,ACTIVE,213.74,347.16,59.986,1433111403,"201051344000458","174011321042388",30.49,20.70,0,335.44,393.45,34.2,31.1,0.278,123615.3,123615.3,558,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111419,20453.00
05/31/2015 18:30,2,1.174,ACTIVE,213.96,347.16,59.981,1433111403,"274151322000087","174011321042388",28.65,47.30,0,331.23,385.93,34.0,30.9,0.212,385115.1,385115.1,1472,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111420,20454.00
05/31/2015 18:30,2,1.182,ACTIVE,214.41,352.87,59.981,1433111403,"274151322000052","174011321042388",29.66,24.50,0,330.63,387.44,35.5,32.3,0.234,411497.5,411497.5,1868,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111421,20455.00
05/31/2015 18:30,2,1.133,ACTIVE,213.74,348.96,60.002,1433111403,"201051344001145","174011321042388",30.32,17.30,0,336.34,394.95,34.8,31.6,0.265,128679.4,128679.4,558,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111422,20456.00
05/31/2015 18:30,2,1.115,ACTIVE,213.74,348.36,59.981,1433111403,"201051344000685","174011321042388",30.20,18.00,0,334.54,392.55,34.2,31.1,0.283,128022.5,128022.5,560,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111423,20457.00
05/31/2015 18:30,2,1.135,ACTIVE,214.19,348.96,59.996,1433111403,"274151322000088","174011321042388",29.08,24.50,0,333.03,386.23,33.5,30.4,0.217,393810.9,393810.9,1476,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111424,20458.00
05/31/2015 18:30,2,1.141,ACTIVE,213.74,347.76,59.981,1433111403,"201051344000438","174011321042388",30.12,18.30,0,335.74,393.45,34.8,31.7,0.265,128043.0,128043.0,559,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111425,20459.00
05/31/2015 18:30,2,1.129,ACTIVE,213.51,346.56,59.991,1433111403,"201051344001135","174011321042388",30.16,20.00,0,336.04,393.15,34.5,31.4,0.274,119523.2,119523.2,559,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111426,20460.00
05/31/2015 18:30,2,1.150,ACTIVE,213.74,348.36,59.981,1433111403,"201051344000417","174011321042388",30.18,17.80,0,336.04,392.25,35.1,32.0,0.265,124159.5,124159.5,557,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111427,20461.00
05/31/2015 18:30,2,1.139,ACTIVE,213.06,347.46,59.986,1433111403,"201051344000594","174011321042388",30.43,17.50,0,334.54,393.75,35.1,32.0,0.270,123571.3,123571.3,559,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111428,20462.00
05/31/2015 18:30,2,1.207,ACTIVE,214.41,346.56,59.986,1433111403,"274151322000083","174011321042388",29.46,26.30,0,330.33,386.53,36.0,32.8,0.256,407902.5,407902.5,1875,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111429,20463.00
05/31/2015 18:30,2,1.193,ACTIVE,213.74,348.66,59.975,1433111403,"201051344000585","174011321042388",30.06,19.30,0,336.04,397.05,36.4,33.2,0.287,122492.5,122492.5,557,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111430,20464.00
05/31/2015 18:30,2,1.162,ACTIVE,214.64,354.07,59.981,1433111403,"274151322000054","174011321042388",29.62,26.00,0,329.73,387.74,34.9,31.8,0.225,403399.2,403399.2,1473,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111431,20465.00
05/31/2015 18:30,2,1.104,ACTIVE,213.51,347.16,59.986,1433111403,"201051344001203","174011321042388",30.36,19.00,0,335.44,393.45,34.0,30.9,0.274,123952.7,123952.7,560,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111431,20466.00
05/31/2015 18:30,2,1.154,ACTIVE,213.29,347.76,59.986,1433111403,"201051344000646","174011321042388",29.52,17.80,0,334.54,393.15,34.6,31.4,0.265,121679.9,121679.9,556,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111432,20467.00
05/31/2015 18:30,2,0.803,ACTIVE,215.09,421.10,59.986,1433111403,"274151322000068","174011321042388",39.62,26.80,0,400.66,468.89,32.1,29.0,0.208,314370.2,314370.2,1498,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111433,20468.00
05/31/2015 18:30,2,1.242,ACTIVE,215.09,348.36,59.981,1433111403,"274151322000076","174011321042388",30.24,25.30,0,331.83,385.63,38.0,34.7,0.256,429511.2,429511.2,1870,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111434,20469.00
05/31/2015 18:30,1,0.648,ACTIVE,215.9,405.90,60.03,1433111403,"033051125000132","174011321042388",37.02,18,0.144,306.04,444.26,23.9,11.3,0.064,3636.9000000237,3644.7000000237,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111436,20470.00
05/31/2015 18:30,1,0.833,ACTIVE,215.1,327.23,60.03,1433111403,"033051125000150","174011321042388",40.20,19,0.214,304.97,452.55,33.3,34.1,0.250,4723.7000000117,4734.5000000117,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111437,20471.00
05/31/2015 18:30,2,1.158,ACTIVE,213.29,347.16,60.002,1433111403,"201051344000890","174011321042388",30.26,17.30,0,334.54,392.85,35.5,32.4,0.265,125516.5,125516.5,559,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111438,20472.00
05/31/2015 18:30,2,1.094,ACTIVE,213.51,348.06,59.986,1433111403,"201051344000900","174011321042388",29.98,20.00,0,334.24,391.94,33.2,30.1,0.265,126012.6,126012.6,557,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111439,20473.00
05/31/2015 18:30,2,1.127,ACTIVE,213.96,349.26,60.007,1433111403,"201051344000633","174011321042388",30.18,17.50,0,335.14,393.45,34.4,31.3,0.274,115687.2,115687.2,561,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111440,20474.00
05/31/2015 18:30,1,1.160,ACTIVE,215.5,413.50,60.03,1433111403,"040051121000185","174011321042388",21.23,18,0.132,305.11,447.74,24.5,11.3,0.043,5021.7000000237,5030.999999976,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111441,20475.00
05/31/2015 18:30,2,1.139,ACTIVE,213.74,348.36,59.975,1433111403,"201051344000983","174011321042388",30.08,20.00,0,335.74,394.05,34.7,31.6,0.283,122742.9,122742.9,558,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111442,20476.00
05/31/2015 18:30,2,1.146,ACTIVE,213.74,349.26,59.996,1433111403,"201051344000917","174011321042388",30.04,21.50,0,334.24,394.35,34.9,31.8,0.274,126154.9,126154.9,560,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111443,20477.00
05/31/2015 18:30,1,1.149,ACTIVE,215.1,416.72,60.03,1433111403,"040051121000116","174011321042388",26.58,15,0.178,304.28,450.30,30.3,19.5,0.030,4275.2000000473,4284.9999999996,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111444,20478.00
05/31/2015 18:30,1,0.706,ACTIVE,215.8,342.01,60.03,1433111403,"033051125000135","174011321042388",33.99,19,0.200,305.95,446.93,23.8,26.5,0.165,3630.2000000119,3638.1000000119,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111445,20479.00
05/31/2015 18:30,2,1.156,ACTIVE,213.51,347.16,59.986,1433111403,"201051344000648","174011321042388",29.86,18.00,0,335.14,394.35,35.0,31.9,0.278,122308.0,122308.0,557,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111446,20480.00
05/31/2015 18:30,2,1.131,ACTIVE,213.51,348.36,59.975,1433111403,"201051344001093","174011321042388",30.22,18.70,0,334.84,390.14,34.7,31.5,0.274,124180.1,124180.1,560,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111447,20481.00
05/31/2015 18:30,2,1.156,ACTIVE,213.96,348.66,59.986,1433111403,"201051344000645","174011321042388",29.50,20.30,0,336.04,393.75,34.6,31.5,0.274,122656.7,122656.7,557,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111448,20482.00
05/31/2015 18:30,2,1.189,ACTIVE,214.19,347.46,59.981,1433111403,"274151322000085","174011321042388",29.50,26.50,0,332.73,385.63,35.6,32.4,0.239,405360.7,405360.7,1867,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111449,20483.00
05/31/2015 18:30,2,1.152,ACTIVE,213.74,348.36,59.981,1433111403,"201051344000651","174011321042388",30.22,21.00,0,334.54,395.25,35.3,32.1,0.274,122021.3,122021.3,558,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111450,20484.00
05/31/2015 18:30,2,1.156,ACTIVE,213.74,347.46,59.991,1433111403,"201051344000867","174011321042388",29.66,18.70,0,333.63,391.34,34.8,31.6,0.283,114336.7,114336.7,557,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111451,20485.00
05/31/2015 18:30,1,1.183,ACTIVE,215.1,379.22,60.03,1433111403,"040051121000095","174011321042388",24.11,20,0.167,302.13,447.77,28.4,24.2,0.153,7090,7099.3,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111452,20486.00
05/31/2015 18:30,2,1.137,ACTIVE,213.29,346.86,59.981,1433111403,"201051344001230","174011321042388",30.24,16.30,0,333.33,391.34,34.8,31.7,0.265,125426.4,125426.4,559,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111453,20487.00
05/31/2015 18:30,2,1.131,ACTIVE,213.96,348.96,59.986,1433111403,"201051344000576","174011321042388",30.00,19.30,0,336.04,393.15,34.4,31.3,0.265,122144.8,122144.8,558,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111454,20488.00
05/31/2015 18:30,2,1.178,ACTIVE,213.51,348.66,59.981,1433111403,"201051344000579","174011321042388",30.42,17.80,0,334.54,394.35,36.3,33.1,0.287,127725.7,127725.7,560,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433111455,20489.00
05/31/2015 18:45,2,1.363,ACTIVE,213.51,350.47,59.986,1433112303,"201051344000955","174011321042388",30.59,17.80,0,333.63,372.71,42.2,38.9,0.340,127307.6,127307.6,560,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112304,20490.00
05/31/2015 18:45,1,1.298,ACTIVE,216.0,385.25,60.03,1433112303,"040051121000195","174011321042388",26.42,17,0.209,319.85,443.24,34.1,26.7,0.121,6695.0000000116,6702.6999999997,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112305,20491.00
05/31/2015 18:45,2,1.510,ACTIVE,214.87,357.38,59.986,1433112303,"274151322000095","174011321042388",30.10,24.30,0,336.64,371.51,46.0,42.5,0.292,424024.8,424024.8,1479,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112306,20492.00
05/31/2015 18:45,2,1.365,ACTIVE,213.96,351.37,59.981,1433112303,"201051344000868","174011321042388",30.02,17.00,0,334.24,373.31,41.5,38.2,0.323,113680.8,113680.8,558,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112307,20493.00
05/31/2015 18:45,2,1.367,ACTIVE,214.64,353.17,59.981,1433112303,"201051344000853","174011321042388",30.24,17.80,0,335.44,374.51,41.9,38.5,0.323,119917.2,119917.2,557,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112308,20494.00
05/31/2015 18:45,2,1.367,ACTIVE,214.64,352.27,59.965,1433112303,"201051344000582","174011321042388",30.08,18.70,0,335.74,374.81,41.7,38.3,0.318,120707.2,120707.2,558,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112309,20495.00
05/31/2015 18:45,1,1.340,ACTIVE,215.8,385.28,60.03,1433112303,"040051121000097","174011321042388",27.25,17,0.218,319.56,443.02,36.3,29.1,0.130,4355.9000000121,4364.1000000121,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112310,20496.00
05/31/2015 18:45,2,1.377,ACTIVE,214.19,351.97,59.975,1433112303,"201051344000469","174011321042388",30.10,16.70,0,334.54,374.51,42.0,38.6,0.354,115052.1,115052.1,559,0,0,0,L,1122011218,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112311,20497.00
05/31/2015 18:45,2,1.361,ACTIVE,214.19,353.17,59.981,1433112303,"201051344000988","174011321042388",30.28,17.30,0,334.84,375.71,41.8,38.4,0.336,114960.1,114960.1,558,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112312,20498.00
05/31/2015 18:45,2,1.352,ACTIVE,214.19,350.47,59.975,1433112303,"201051344001158","174011321042388",30.34,16.70,0,335.74,374.51,41.5,38.1,0.345,121270.0,121270.0,560,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112313,20499.00
05/31/2015 18:45,2,1.404,ACTIVE,213.96,351.37,59.975,1433112303,"201051344001025","174011321042388",29.92,17.30,0,334.84,374.21,42.6,39.2,0.336,124044.7,124044.7,560,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112314,20500.00
05/31/2015 18:45,1,0.988,ACTIVE,215.3,412.68,60.00,1433112303,"033051125000118","174011321042388",40.53,17,0.246,320.23,439.98,39.8,32.7,0.104,4837.4999999766,4846.7000000243,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112315,20501.00
05/31/2015 18:45,2,1.367,ACTIVE,214.19,351.97,59.975,1433112303,"201051344000569","174011321042388",29.98,18.70,0,334.24,373.91,41.5,38.1,0.323,128013.8,128013.8,558,0,0,0,L,1122011218,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112316,20502.00
05/31/2015 18:45,2,0.896,ACTIVE,215.09,440.94,59.975,1433112303,"274151322000094","174011321042388",41.05,25.30,0,339.34,462.28,37.5,34.3,0.252,315510.5,315510.5,1891,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112317,20503.00
05/31/2015 18:45,1,1.350,ACTIVE,216.4,367.74,60.03,1433112303,"040051121000068","174011321042388",24.67,18,0.192,319.86,442.69,33.1,25.8,0.189,5922.4999999883,5929.8000000002,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112318,20504.00
05/31/2015 18:45,2,1.369,ACTIVE,214.41,351.67,59.975,1433112303,"201051344000458","174011321042388",30.20,19.30,0,334.54,374.21,41.9,38.5,0.336,123625.1,123625.1,559,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112319,20505.00
05/31/2015 18:45,2,1.402,ACTIVE,214.19,353.47,59.975,1433112303,"274151322000087","174011321042388",29.26,43.20,0,337.54,369.40,41.6,38.2,0.265,385124.8,385124.8,1473,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112320,20506.00
05/31/2015 18:45,2,1.443,ACTIVE,214.64,349.86,59.975,1433112303,"274151322000052","174011321042388",29.50,22.50,0,336.94,370.00,43.1,39.7,0.287,411507.7,411507.7,1869,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112321,20507.00
05/31/2015 18:45,2,1.373,ACTIVE,214.19,351.97,59.981,1433112303,"201051344001145","174011321042388",30.28,16.00,0,335.14,374.51,42.1,38.8,0.323,128689.2,128689.2,559,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112322,20508.00
05/31/2015 18:45,2,1.352,ACTIVE,214.19,350.77,59.986,1433112303,"201051344000685","174011321042388",30.38,16.70,0,333.93,373.61,41.6,38.3,0.354,128032.2,128032.2,561,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112323,20509.00
05/31/2015 18:45,2,1.355,ACTIVE,213.96,348.96,59.981,1433112303,"274151322000088","174011321042388",29.80,22.50,0,337.84,368.80,40.9,37.6,0.261,393820.5,393820.5,1477,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112324,20510.00
05/31/2015 18:45,2,1.359,ACTIVE,213.96,350.47,59.975,1433112303,"201051344000438","174011321042388",30.67,17.00,0,335.14,374.21,42.2,38.8,0.340,128052.9,128052.9,560,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112325,20511.00
05/31/2015 18:45,2,1.367,ACTIVE,213.96,351.07,59.986,1433112303,"201051344001135","174011321042388",30.02,18.30,0,334.24,373.61,41.6,38.3,0.327,119532.9,119532.9,560,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112326,20512.00
05/31/2015 18:45,2,1.389,ACTIVE,214.19,350.77,59.981,1433112303,"201051344000417","174011321042388",30.10,16.70,0,333.63,373.61,42.3,38.9,0.340,124169.4,124169.4,558,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112327,20513.00
05/31/2015 18:45,2,1.385,ACTIVE,213.74,350.47,59.981,1433112303,"201051344000594","174011321042388",30.34,16.30,0,333.63,374.21,42.6,39.2,0.345,123581.3,123581.3,560,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112327,20514.00
05/31/2015 18:45,2,1.428,ACTIVE,214.87,357.08,59.986,1433112303,"274151322000083","174011321042388",29.82,23.80,0,337.84,370.00,43.2,39.7,0.296,407912.7,407912.7,1876,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112328,20515.00
05/31/2015 18:45,2,1.416,ACTIVE,214.41,352.57,59.954,1433112303,"201051344000585","174011321042388",30.16,17.50,0,333.93,375.11,43.2,39.8,0.345,122502.7,122502.7,558,0,0,0,L,1122011218,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112329,20516.00
05/31/2015 18:45,2,1.400,ACTIVE,214.41,356.48,59.981,1433112303,"274151322000054","174011321042388",29.72,23.80,0,337.54,370.30,42.1,38.7,0.243,403409.1,403409.1,1474,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112330,20517.00
05/31/2015 18:45,2,1.365,ACTIVE,214.41,351.37,59.981,1433112303,"201051344001203","174011321042388",29.96,17.50,0,334.24,374.51,41.4,38.1,0.340,123962.3,123962.3,561,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112331,20518.00
05/31/2015 18:45,2,1.371,ACTIVE,213.74,350.17,59.975,1433112303,"201051344000646","174011321042388",29.94,16.30,0,333.93,373.61,41.6,38.3,0.323,121689.6,121689.6,557,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112332,20519.00
05/31/2015 18:45,2,0.963,ACTIVE,216.00,430.12,59.975,1433112303,"274151322000068","174011321042388",40.14,25.00,0,339.34,460.47,39.0,35.7,0.256,314379.2,314379.2,1499,0,0,0,L,1151911521,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112333,20520.00
05/31/2015 18:45,2,1.477,ACTIVE,215.54,355.28,59.975,1433112303,"274151322000076","174011321042388",30.57,22.80,0,338.44,372.71,45.6,42.1,0.309,429522.0,429522.0,1871,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112334,20521.00
05/31/2015 18:45,1,0.899,ACTIVE,216.6,357.58,60.00,1433112303,"033051125000132","174011321042388",29.09,18,0.202,316.85,438.20,26.0,28.2,0.104,3644.7000000237,3649.9000000237,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112335,20522.00
05/31/2015 18:45,1,1.000,ACTIVE,216.0,345.35,60.00,1433112303,"033051125000150","174011321042388",40.40,17,0.261,319.66,443.55,40.2,32.8,0.308,4734.5000000117,4743.8000000117,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112336,20523.00
05/31/2015 18:45,2,1.381,ACTIVE,213.74,350.77,60.007,1433112303,"201051344000890","174011321042388",30.49,16.00,0,333.33,374.81,42.7,39.3,0.327,125526.5,125526.5,560,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112337,20524.00
05/31/2015 18:45,2,1.320,ACTIVE,213.96,350.47,59.965,1433112303,"201051344000900","174011321042388",30.04,18.30,0,334.24,373.91,40.2,36.9,0.323,126022.0,126022.0,558,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112338,20525.00
05/31/2015 18:45,2,1.344,ACTIVE,214.41,352.57,59.975,1433112303,"201051344000633","174011321042388",30.42,16.30,0,333.63,374.51,41.5,38.1,0.327,115696.9,115696.9,562,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112339,20526.00
05/31/2015 18:45,1,1.348,ACTIVE,216.5,393.33,60.00,1433112303,"040051121000185","174011321042388",23.69,17,0.231,319.74,441.47,31.7,28.5,0.047,5030.999999976,5037.4000000118,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112340,20527.00
05/31/2015 18:45,2,1.365,ACTIVE,214.19,351.37,59.970,1433112303,"201051344000983","174011321042388",29.98,18.30,0,334.24,373.91,41.5,38.2,0.336,122752.7,122752.7,559,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112341,20528.00
05/31/2015 18:45,2,1.354,ACTIVE,214.19,350.17,59.975,1433112303,"201051344000917","174011321042388",30.34,19.50,0,334.54,374.51,41.6,38.3,0.340,126164.7,126164.7,561,0,0,0,L,1122011218,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112342,20529.00
05/31/2015 18:45,1,1.345,ACTIVE,215.4,344.01,60.03,1433112303,"040051121000116","174011321042388",27.04,15,0.221,313.27,441.71,36.2,35.9,0.222,4284.9999999996,4293.1000000234,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112343,20530.00
05/31/2015 18:45,1,0.874,ACTIVE,216.2,342.47,60.00,1433112303,"033051125000135","174011321042388",30.44,18,0.214,318.10,435.57,26.4,28.6,0.198,3638.1000000119,3643.7000000119,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112345,20531.00
05/31/2015 18:45,2,1.352,ACTIVE,213.96,350.47,59.975,1433112303,"201051344000648","174011321042388",30.28,17.00,0,335.14,374.21,41.5,38.1,0.336,122317.8,122317.8,558,0,0,0,L,1122011218,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112346,20532.00
05/31/2015 18:45,2,1.355,ACTIVE,213.96,351.37,59.959,1433112303,"201051344001093","174011321042388",30.26,17.30,0,335.14,373.61,41.6,38.2,0.314,124189.8,124189.8,561,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112346,20533.00
05/31/2015 18:45,2,1.371,ACTIVE,214.41,351.07,59.970,1433112303,"201051344000645","174011321042388",29.64,19.00,0,334.84,374.21,41.2,37.8,0.323,122666.3,122666.3,558,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112347,20534.00
05/31/2015 18:45,2,1.414,ACTIVE,214.87,354.67,60.002,1433112303,"274151322000085","174011321042388",29.40,24.00,0,338.44,369.40,42.1,38.8,0.287,405370.6,405370.6,1868,0,0,0,L,1151911521,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112348,20535.00
05/31/2015 18:45,2,1.365,ACTIVE,214.19,350.77,59.959,1433112303,"201051344000651","174011321042388",30.32,18.70,0,334.84,373.91,42.0,38.6,0.327,122031.2,122031.2,559,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112349,20536.00
05/31/2015 18:45,2,1.357,ACTIVE,214.19,350.47,59.944,1433112303,"201051344000867","174011321042388",29.98,17.50,0,334.54,373.31,41.2,37.9,0.336,114346.4,114346.4,558,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112350,20537.00
05/31/2015 18:45,1,1.386,ACTIVE,215.8,361.28,60.03,1433112303,"040051121000095","174011321042388",24.17,18,0.184,317.25,440.17,33.3,24.9,0.183,7099.3,7106.4,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112351,20538.00
05/31/2015 18:45,2,1.352,ACTIVE,213.74,350.17,59.949,1433112303,"201051344001230","174011321042388",30.14,15.50,0,333.03,372.41,41.3,38.0,0.331,125436.1,125436.1,560,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112352,20539.00
05/31/2015 18:45,2,1.340,ACTIVE,214.64,352.87,59.970,1433112303,"201051344000576","174011321042388",30.14,17.80,0,335.74,374.51,40.9,37.5,0.318,122154.4,122154.4,559,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112353,20540.00
05/31/2015 18:45,2,1.387,ACTIVE,214.19,351.67,59.959,1433112303,"201051344000579","174011321042388",30.32,16.30,0,335.44,374.81,42.6,39.2,0.340,127735.8,127735.8,561,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433112354,20541.00
