ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 19:00,2,1.186,ACTIVE,213.29,348.06,59.970,1433113203,"201051344000955","174011321042388",30.02,16.70,0,334.84,373.91,36.0,32.9,0.287,127317.3,127317.3,561,0,0,0,L,1122011218,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113204,20542.00
05/31/2015 19:00,1,1.135,ACTIVE,215.9,353.07,60.00,1433113203,"040051121000195","174011321042388",25.73,16,0.222,321.31,443.18,29.0,27.3,0.243,6702.6999999997,6710.6999999997,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113206,20543.00
05/31/2015 19:00,2,1.314,ACTIVE,214.41,348.36,59.975,1433113203,"274151322000095","174011321042388",30.10,22.50,0,337.84,374.51,40.0,36.7,0.256,424036.0,424036.0,1480,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113207,20544.00
05/31/2015 19:00,2,1.164,ACTIVE,213.51,347.76,59.959,1433113203,"201051344000868","174011321042388",29.80,16.00,0,334.24,373.91,35.2,32.0,0.274,113690.3,113690.3,559,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113208,20545.00
05/31/2015 19:00,2,1.176,ACTIVE,213.96,348.66,59.949,1433113203,"201051344000853","174011321042388",29.86,17.30,0,336.04,375.71,35.5,32.4,0.278,119926.7,119926.7,558,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113208,20546.00
05/31/2015 19:00,2,1.166,ACTIVE,213.96,348.96,59.965,1433113203,"201051344000582","174011321042388",30.04,17.50,0,336.64,375.71,35.5,32.4,0.287,120716.7,120716.7,559,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113209,20547.00
05/31/2015 19:00,1,1.144,ACTIVE,215.6,378.31,60.03,1433113203,"040051121000097","174011321042388",27.32,17,0.232,320.87,443.19,31.1,31.1,0.074,4364.1000000121,4372.4000000121,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113211,20548.00
05/31/2015 19:00,2,1.168,ACTIVE,213.74,348.96,59.970,1433113203,"201051344000469","174011321042388",30.12,16.00,0,335.44,375.11,35.6,32.5,0.287,115061.7,115061.7,560,0,0,0,L,1122011218,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113212,20549.00
05/31/2015 19:00,2,1.168,ACTIVE,213.74,349.26,59.981,1433113203,"201051344000988","174011321042388",29.92,17.00,0,335.74,376.62,35.4,32.2,0.278,114969.7,114969.7,559,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113212,20550.00
05/31/2015 19:00,2,1.162,ACTIVE,213.74,348.96,59.975,1433113203,"201051344001158","174011321042388",29.84,16.00,0,336.34,375.71,35.2,32.0,0.278,121279.5,121279.5,561,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113213,20551.00
05/31/2015 19:00,2,1.203,ACTIVE,213.51,347.76,59.975,1433113203,"201051344001025","174011321042388",29.80,16.00,0,334.84,376.01,36.3,33.1,0.287,124054.5,124054.5,561,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113214,20552.00
05/31/2015 19:00,1,0.858,ACTIVE,215.7,392.46,60.00,1433113203,"033051125000118","174011321042388",40.25,17,0.204,319.62,443.37,34.3,26.9,0.068,4846.7000000243,4856.2000000243,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113216,20553.00
05/31/2015 19:00,2,1.160,ACTIVE,213.96,348.36,59.975,1433113203,"201051344000569","174011321042388",30.18,17.80,0,336.04,374.81,35.5,32.3,0.278,128023.3,128023.3,559,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113216,20554.00
05/31/2015 19:00,2,0.844,ACTIVE,214.64,416.29,59.970,1433113203,"274151322000094","174011321042388",38.96,24.00,0,337.24,455.97,33.3,30.2,0.225,315519.6,315519.6,1892,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113217,20555.00
05/31/2015 19:00,1,1.201,ACTIVE,215.8,331.15,60.03,1433113203,"040051121000068","174011321042388",24.23,17,0.180,319.76,442.81,28.9,25.6,0.298,5929.8000000002,5937.400000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113219,20556.00
05/31/2015 19:00,2,1.188,ACTIVE,213.74,348.36,59.986,1433113203,"201051344000458","174011321042388",30.18,18.30,0,335.74,374.81,36.3,33.1,0.296,123634.7,123634.7,560,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113219,20557.00
05/31/2015 19:00,2,1.254,ACTIVE,215.09,355.28,59.975,1433113203,"274151322000087","174011321042388",29.16,39.80,0,337.24,371.81,37.1,33.9,0.252,385134.8,385134.8,1474,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113220,20558.00
05/31/2015 19:00,2,1.277,ACTIVE,214.41,354.97,59.970,1433113203,"274151322000052","174011321042388",29.84,21.00,0,336.94,372.41,38.6,35.3,0.261,411518.0,411518.0,1870,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113221,20559.00
05/31/2015 19:00,2,1.205,ACTIVE,213.96,348.96,59.970,1433113203,"201051344001145","174011321042388",30.06,15.30,0,335.14,375.71,36.7,33.5,0.287,128698.9,128698.9,560,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113222,20560.00
05/31/2015 19:00,2,1.180,ACTIVE,213.74,349.26,59.975,1433113203,"201051344000685","174011321042388",30.28,15.80,0,333.93,374.81,36.2,33.0,0.309,128041.8,128041.8,562,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113223,20561.00
05/31/2015 19:00,2,1.230,ACTIVE,214.41,353.17,59.970,1433113203,"274151322000088","174011321042388",29.58,21.30,0,337.54,371.81,36.8,33.6,0.243,393830.2,393830.2,1478,0,0,0,L,1151911521,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113224,20562.00
05/31/2015 19:00,2,1.197,ACTIVE,213.74,349.26,59.970,1433113203,"201051344000438","174011321042388",30.49,16.00,0,336.04,375.41,37.0,33.8,0.287,128062.5,128062.5,561,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113225,20563.00
05/31/2015 19:00,2,1.195,ACTIVE,213.51,348.06,59.975,1433113203,"201051344001135","174011321042388",30.08,17.50,0,335.74,374.51,36.4,33.2,0.287,119542.5,119542.5,561,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113226,20564.00
05/31/2015 19:00,2,1.234,ACTIVE,213.96,348.96,59.970,1433113203,"201051344000417","174011321042388",29.72,15.80,0,334.54,374.81,37.1,33.9,0.292,124179.1,124179.1,559,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113227,20565.00
05/31/2015 19:00,2,1.219,ACTIVE,213.29,348.96,60.002,1433113203,"201051344000594","174011321042388",30.24,15.50,0,333.93,375.41,37.4,34.1,0.296,123591.1,123591.1,561,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113228,20566.00
05/31/2015 19:00,2,1.318,ACTIVE,214.19,348.06,59.975,1433113203,"274151322000083","174011321042388",29.92,22.30,0,338.14,373.01,40.0,36.7,0.274,407923.2,407923.2,1877,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113229,20567.00
05/31/2015 19:00,2,1.254,ACTIVE,213.96,350.17,59.981,1433113203,"201051344000585","174011321042388",30.02,16.70,0,336.34,376.62,38.1,34.9,0.305,122512.7,122512.7,559,0,0,0,L,1122011218,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113230,20568.00
05/31/2015 19:00,2,1.277,ACTIVE,213.51,348.96,59.944,1433113203,"274151322000054","174011321042388",29.48,22.00,0,336.94,373.01,38.1,34.9,0.252,403419.1,403419.1,1475,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113231,20569.00
05/31/2015 19:00,2,1.182,ACTIVE,213.74,348.06,59.975,1433113203,"201051344001203","174011321042388",30.00,16.30,0,336.64,376.01,35.9,32.7,0.301,123971.8,123971.8,562,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113232,20570.00
05/31/2015 19:00,2,1.201,ACTIVE,213.29,348.36,59.970,1433113203,"201051344000646","174011321042388",29.90,15.80,0,335.14,374.81,36.4,33.2,0.283,121699.2,121699.2,558,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113232,20571.00
05/31/2015 19:00,2,0.770,ACTIVE,215.09,446.95,59.959,1433113203,"274151322000068","174011321042388",42.26,23.80,0,337.84,461.08,32.9,29.8,0.208,314388.5,314388.5,1500,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113233,20572.00
05/31/2015 19:00,2,1.348,ACTIVE,214.87,352.27,59.959,1433113203,"274151322000076","174011321042388",30.47,21.50,0,338.74,374.51,41.5,38.2,0.287,429533.0,429533.0,1872,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113234,20573.00
05/31/2015 19:00,1,0.808,ACTIVE,215.8,368.43,60.03,1433113203,"033051125000132","174011321042388",30.12,17,0.195,317.58,443.28,24.2,26.1,0.054,3649.9000000237,3655.5000000237,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113236,20574.00
05/31/2015 19:00,1,0.906,ACTIVE,215.4,373.44,60.03,1433113203,"033051125000150","174011321042388",40.52,17,0.222,322.03,444.67,36.5,37.8,0.126,4743.8000000117,4753.3000000117,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113237,20575.00
05/31/2015 19:00,2,1.240,ACTIVE,213.29,348.06,59.938,1433113203,"201051344000890","174011321042388",29.94,15.50,0,334.84,375.41,37.6,34.4,0.283,125536.3,125536.3,561,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113238,20576.00
05/31/2015 19:00,2,1.158,ACTIVE,213.51,349.56,60.012,1433113203,"201051344000900","174011321042388",30.04,17.50,0,336.04,374.81,35.2,32.1,0.278,126031.2,126031.2,559,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113239,20577.00
05/31/2015 19:00,2,1.203,ACTIVE,213.96,350.47,59.986,1433113203,"201051344000633","174011321042388",30.16,15.80,0,333.93,376.01,36.7,33.5,0.287,115706.4,115706.4,563,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113240,20578.00
05/31/2015 19:00,1,1.265,ACTIVE,215.5,349.61,60.03,1433113203,"040051121000185","174011321042388",21.25,16,0.227,320.53,441.44,26.7,30.0,0.169,5037.4000000118,5044.4000000118,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113241,20579.00
05/31/2015 19:00,2,1.203,ACTIVE,213.74,348.66,59.981,1433113203,"201051344000983","174011321042388",30.12,17.80,0,335.74,374.81,36.8,33.6,0.305,122762.2,122762.2,560,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113242,20580.00
05/31/2015 19:00,2,1.188,ACTIVE,213.74,349.56,59.959,1433113203,"201051344000917","174011321042388",30.69,18.30,0,336.04,375.71,37.0,33.8,0.301,126174.2,126174.2,562,0,0,0,L,1122011218,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113243,20581.00
05/31/2015 19:00,1,1.262,ACTIVE,215.1,387.04,60.03,1433113203,"040051121000116","174011321042388",27.04,14,0.197,312.96,441.78,33.9,30.1,0.063,4293.1000000234,4301.3000000115,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113244,20582.00
05/31/2015 19:00,1,0.753,ACTIVE,215.9,404.01,60.03,1433113203,"033051125000135","174011321042388",33.99,18,0.150,316.88,442.99,25.4,14.4,0.020,3643.7000000119,3649.7000000119,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113245,20583.00
05/31/2015 19:00,2,1.225,ACTIVE,213.96,348.66,59.981,1433113203,"201051344000648","174011321042388",30.08,16.00,0,336.04,375.11,37.3,34.1,0.287,122327.3,122327.3,559,0,0,0,L,1122011218,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113246,20584.00
05/31/2015 19:00,2,1.215,ACTIVE,213.51,348.66,60.018,1433113203,"201051344001093","174011321042388",30.02,16.30,0,335.14,374.81,37.0,33.8,0.283,124199.3,124199.3,562,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113247,20585.00
05/31/2015 19:00,2,1.238,ACTIVE,213.96,348.96,59.944,1433113203,"201051344000645","174011321042388",29.68,18.00,0,336.04,375.41,37.2,34.0,0.292,122675.8,122675.8,559,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113248,20586.00
05/31/2015 19:00,2,1.232,ACTIVE,214.64,350.77,60.012,1433113203,"274151322000085","174011321042388",30.24,22.50,0,338.44,371.81,37.8,34.5,0.243,405380.4,405380.4,1869,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113249,20587.00
05/31/2015 19:00,2,1.232,ACTIVE,213.74,348.96,59.986,1433113203,"201051344000651","174011321042388",30.40,17.50,0,336.04,374.81,38.0,34.7,0.301,122040.8,122040.8,560,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113250,20588.00
05/31/2015 19:00,2,1.234,ACTIVE,213.96,348.36,59.970,1433113203,"201051344000867","174011321042388",29.94,16.70,0,335.44,374.51,37.4,34.2,0.296,114355.8,114355.8,559,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113251,20589.00
05/31/2015 19:00,1,1.350,ACTIVE,215.6,349.42,60.03,1433113203,"040051121000095","174011321042388",24.15,17,0.224,315.82,440.27,32.4,27.7,0.152,7106.4,7113.8,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113252,20590.00
05/31/2015 19:00,2,1.230,ACTIVE,213.51,348.36,59.975,1433113203,"201051344001230","174011321042388",30.26,15.00,0,333.63,374.51,37.8,34.5,0.292,125445.6,125445.6,561,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113253,20591.00
05/31/2015 19:00,2,1.244,ACTIVE,214.19,350.77,59.975,1433113203,"201051344000576","174011321042388",29.92,17.30,0,335.14,375.71,37.7,34.5,0.292,122163.8,122163.8,560,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113254,20592.00
05/31/2015 19:00,2,1.264,ACTIVE,213.96,350.47,59.975,1433113203,"201051344000579","174011321042388",30.63,15.80,0,336.04,375.41,39.3,36.0,0.318,127745.6,127745.6,562,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433113254,20593.00
05/31/2015 19:15,2,1.148,ACTIVE,213.06,347.16,59.991,1433114103,"201051344000955","174011321042388",30.73,15.80,0,333.33,364.89,35.8,32.6,0.274,127324.6,127324.6,562,0,0,0,L,1122011218,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114104,20594.00
05/31/2015 19:15,1,1.124,ACTIVE,215.4,383.63,60.03,1433114103,"040051121000195","174011321042388",25.82,15,0.250,322.92,443.15,28.8,35.8,0.093,6710.6999999997,6716.0000000116,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114105,20595.00
05/31/2015 19:15,2,1.318,ACTIVE,213.96,347.76,59.975,1433114103,"274151322000095","174011321042388",30.12,21.30,0,337.54,370.60,40.2,36.9,0.274,424044.0,424044.0,1481,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114106,20596.00
05/31/2015 19:15,2,1.158,ACTIVE,213.29,348.06,59.986,1433114103,"201051344000868","174011321042388",29.98,15.30,0,334.54,365.49,35.2,32.0,0.270,113697.4,113697.4,560,0,0,0,L,1122011218,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114107,20597.00
05/31/2015 19:15,2,1.166,ACTIVE,214.41,348.96,59.996,1433114103,"201051344000853","174011321042388",30.00,16.30,0,336.04,368.80,35.5,32.3,0.274,119934.0,119934.0,559,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114108,20598.00
05/31/2015 19:15,2,1.158,ACTIVE,214.19,348.36,60.007,1433114103,"201051344000582","174011321042388",30.14,16.00,0,335.14,369.40,35.4,32.2,0.283,120723.9,120723.9,560,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114109,20599.00
05/31/2015 19:15,1,1.155,ACTIVE,215.8,328.09,60.03,1433114103,"040051121000097","174011321042388",27.26,15,0.224,320.68,443.11,31.3,23.5,0.255,4372.4000000121,4378.2000000121,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114110,20600.00
05/31/2015 19:15,2,1.176,ACTIVE,213.51,348.96,59.986,1433114103,"201051344000469","174011321042388",29.96,15.30,0,334.24,368.50,35.7,32.5,0.287,115068.9,115068.9,561,0,0,0,L,1122011218,0,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114111,20601.00
05/31/2015 19:15,2,1.174,ACTIVE,213.51,349.26,59.991,1433114103,"201051344000988","174011321042388",29.80,16.00,0,333.33,370.00,35.5,32.3,0.287,114976.8,114976.8,560,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114112,20602.00
05/31/2015 19:15,2,1.154,ACTIVE,213.74,349.56,59.991,1433114103,"201051344001158","174011321042388",30.14,15.30,0,335.14,368.80,35.3,32.1,0.283,121286.6,121286.6,562,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114113,20603.00
05/31/2015 19:15,2,1.186,ACTIVE,213.51,348.06,59.991,1433114103,"201051344001025","174011321042388",30.30,15.50,0,334.54,367.60,36.4,33.2,0.292,124061.9,124061.9,562,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114114,20604.00
05/31/2015 19:15,1,0.858,ACTIVE,215.6,344.13,60.03,1433114103,"033051125000118","174011321042388",40.59,16,0.217,318.26,443.72,34.6,27.4,0.245,4856.2000000243,4862.7000000243,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114115,20605.00
05/31/2015 19:15,2,1.166,ACTIVE,213.51,348.36,59.986,1433114103,"201051344000569","174011321042388",30.18,17.00,0,334.54,367.60,35.6,32.5,0.283,128030.5,128030.5,560,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114116,20606.00
05/31/2015 19:15,2,0.799,ACTIVE,214.19,433.42,59.981,1433114103,"274151322000094","174011321042388",41.05,22.80,0,336.04,453.26,33.1,30.0,0.212,315526.0,315526.0,1893,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114117,20607.00
05/31/2015 19:15,1,1.194,ACTIVE,215.9,340.91,60.03,1433114103,"040051121000068","174011321042388",24.33,16,0.180,321.60,442.43,28.9,35.4,0.283,5937.400000024,5942.4999999882,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114118,20608.00
05/31/2015 19:15,2,1.178,ACTIVE,213.51,347.16,59.986,1433114103,"201051344000458","174011321042388",30.20,17.50,0,335.14,367.60,36.1,32.9,0.292,123641.9,123641.9,561,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114119,20609.00
05/31/2015 19:15,2,1.238,ACTIVE,214.41,345.36,59.981,1433114103,"274151322000087","174011321042388",29.46,36.80,0,337.54,366.70,36.9,33.7,0.247,385142.0,385142.0,1475,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114120,20610.00
05/31/2015 19:15,2,1.260,ACTIVE,214.87,347.16,59.975,1433114103,"274151322000052","174011321042388",29.86,19.80,0,336.64,369.10,38.1,34.9,0.247,411525.5,411525.5,1871,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114121,20611.00
05/31/2015 19:15,2,1.176,ACTIVE,213.74,349.26,59.986,1433114103,"201051344001145","174011321042388",30.32,14.70,0,335.14,369.40,36.2,33.0,0.287,128706.2,128706.2,561,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114122,20612.00
05/31/2015 19:15,2,1.150,ACTIVE,213.74,348.66,59.975,1433114103,"201051344000685","174011321042388",30.67,15.30,0,334.24,368.20,35.8,32.6,0.292,128049.0,128049.0,563,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114123,20613.00
05/31/2015 19:15,2,1.189,ACTIVE,213.51,354.07,59.981,1433114103,"274151322000088","174011321042388",29.70,19.80,0,334.84,367.30,35.8,32.6,0.239,393837.2,393837.2,1479,0,0,0,L,1151911521,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114124,20614.00
05/31/2015 19:15,2,1.184,ACTIVE,213.51,348.66,59.959,1433114103,"201051344000438","174011321042388",30.45,15.30,0,335.14,368.50,36.6,33.4,0.292,128069.9,128069.9,562,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114124,20615.00
05/31/2015 19:15,2,1.166,ACTIVE,213.29,347.16,59.965,1433114103,"201051344001135","174011321042388",30.32,16.30,0,334.24,365.80,35.8,32.6,0.274,119549.7,119549.7,562,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114125,20616.00
05/31/2015 19:15,2,1.195,ACTIVE,213.74,348.66,59.986,1433114103,"201051344000417","174011321042388",30.32,15.30,0,334.54,368.50,36.7,33.5,0.292,124186.6,124186.6,560,0,0,0,L,1122011218,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114126,20617.00
05/31/2015 19:15,2,1.197,ACTIVE,213.06,348.06,59.986,1433114103,"201051344000594","174011321042388",30.34,15.00,0,333.03,366.10,36.8,33.6,0.278,123598.5,123598.5,562,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114127,20618.00
05/31/2015 19:15,2,1.287,ACTIVE,214.41,347.16,59.986,1433114103,"274151322000083","174011321042388",29.94,20.70,0,337.54,369.10,39.0,35.7,0.270,407930.8,407930.8,1878,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114128,20619.00
05/31/2015 19:15,2,1.211,ACTIVE,213.96,349.86,59.981,1433114103,"201051344000585","174011321042388",30.34,16.00,0,335.14,370.60,37.2,34.0,0.278,122520.3,122520.3,560,0,0,0,L,1122011218,0,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114129,20620.00
05/31/2015 19:15,2,1.223,ACTIVE,214.41,352.87,59.986,1433114103,"274151322000054","174011321042388",29.92,20.70,0,337.24,367.90,37.1,33.9,0.234,403426.4,403426.4,1476,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114130,20621.00
05/31/2015 19:15,2,1.150,ACTIVE,213.51,347.76,59.981,1433114103,"201051344001203","174011321042388",30.55,15.80,0,335.44,367.60,35.6,32.4,0.283,123978.9,123978.9,563,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114131,20622.00
05/31/2015 19:15,2,1.176,ACTIVE,213.29,347.46,59.965,1433114103,"201051344000646","174011321042388",30.12,15.00,0,333.63,366.40,35.9,32.7,0.278,121706.4,121706.4,559,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114132,20623.00
05/31/2015 19:15,2,0.869,ACTIVE,214.41,422.90,59.981,1433114103,"274151322000068","174011321042388",39.26,22.50,0,335.14,456.27,34.1,31.0,0.217,314395.2,314395.2,1501,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114133,20624.00
05/31/2015 19:15,2,1.322,ACTIVE,214.87,353.77,59.991,1433114103,"274151322000076","174011321042388",30.14,20.00,0,338.14,369.70,40.4,37.1,0.270,429540.9,429540.9,1873,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114134,20625.00
05/31/2015 19:15,1,0.779,ACTIVE,215.9,377.80,60.03,1433114103,"033051125000132","174011321042388",30.86,16,0.156,317.19,440.90,23.9,25.1,0.037,3655.5000000237,3659.8000000237,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114135,20626.00
05/31/2015 19:15,1,0.872,ACTIVE,215.1,324.66,60.03,1433114103,"033051125000150","174011321042388",40.69,16,0.217,320.84,444.23,35.3,36.8,0.271,4753.3000000117,4760.0000000117,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114136,20627.00
05/31/2015 19:15,2,1.197,ACTIVE,213.29,347.46,59.996,1433114103,"201051344000890","174011321042388",30.43,15.00,0,333.93,366.10,36.9,33.7,0.283,125543.8,125543.8,562,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114137,20628.00
05/31/2015 19:15,2,1.123,ACTIVE,213.51,348.36,59.996,1433114103,"201051344000900","174011321042388",30.10,16.70,0,334.84,368.20,34.3,31.2,0.270,126038.1,126038.1,560,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114138,20629.00
05/31/2015 19:15,2,1.154,ACTIVE,213.74,349.56,59.986,1433114103,"201051344000633","174011321042388",30.38,15.00,0,333.33,369.40,35.6,32.4,0.287,115713.6,115713.6,564,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114139,20630.00
05/31/2015 19:15,1,1.194,ACTIVE,215.6,368.11,60.03,1433114103,"040051121000185","174011321042388",21.45,15,0.206,319.19,441.23,25.4,30.6,0.080,5044.4000000118,5048.999999976,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114140,20631.00
05/31/2015 19:15,2,1.146,ACTIVE,213.06,347.76,59.991,1433114103,"201051344000983","174011321042388",30.55,17.00,0,334.24,367.00,35.5,32.4,0.287,122769.4,122769.4,561,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114141,20632.00
05/31/2015 19:15,2,1.168,ACTIVE,213.51,348.66,59.991,1433114103,"201051344000917","174011321042388",30.10,17.30,0,333.93,369.10,35.7,32.5,0.270,126181.5,126181.5,563,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114142,20633.00
05/31/2015 19:15,1,1.169,ACTIVE,215.3,370.95,60.03,1433114103,"040051121000116","174011321042388",27.07,13,0.227,314.95,442.10,31.5,29.3,0.087,4301.3000000115,4306.9999999996,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114143,20634.00
05/31/2015 19:15,1,0.723,ACTIVE,215.5,375.29,60.03,1433114103,"033051125000135","174011321042388",32.88,17,0.135,318.56,441.06,23.6,10.8,0.116,3649.7000000119,3653.8000000119,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114144,20635.00
05/31/2015 19:15,2,1.174,ACTIVE,213.74,347.76,60.018,1433114103,"201051344000648","174011321042388",30.04,15.50,0,335.14,368.80,35.7,32.5,0.274,122334.6,122334.6,560,0,0,0,L,1122011218,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114145,20636.00
05/31/2015 19:15,2,1.174,ACTIVE,213.29,348.66,59.996,1433114103,"201051344001093","174011321042388",30.16,15.80,0,334.24,367.60,35.9,32.7,0.283,124206.5,124206.5,563,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114146,20637.00
05/31/2015 19:15,2,1.154,ACTIVE,213.74,348.06,59.996,1433114103,"201051344000645","174011321042388",30.20,17.30,0,335.74,368.50,35.3,32.1,0.270,122683.0,122683.0,560,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114147,20638.00
05/31/2015 19:15,2,1.209,ACTIVE,214.64,352.57,59.986,1433114103,"274151322000085","174011321042388",29.42,21.30,0,338.14,365.19,36.0,32.8,0.230,405387.5,405387.5,1870,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114148,20639.00
05/31/2015 19:15,2,1.170,ACTIVE,213.51,347.76,59.991,1433114103,"201051344000651","174011321042388",30.36,16.30,0,335.14,368.50,36.0,32.8,0.283,122048.1,122048.1,561,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114149,20640.00
05/31/2015 19:15,2,1.143,ACTIVE,213.51,347.76,59.996,1433114103,"201051344000867","174011321042388",30.42,16.00,0,334.54,366.70,35.2,32.1,0.278,114363.0,114363.0,560,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114150,20641.00
05/31/2015 19:15,1,1.207,ACTIVE,215.0,347.26,60.07,1433114103,"040051121000095","174011321042388",24.02,16,0.203,317.74,440.15,28.8,27.9,0.188,7113.8,7118.7,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114151,20642.00
05/31/2015 19:15,2,1.156,ACTIVE,213.29,347.16,59.991,1433114103,"201051344001230","174011321042388",30.12,14.30,0,333.63,364.89,35.3,32.2,0.278,125452.8,125452.8,562,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114152,20643.00
05/31/2015 19:15,2,1.148,ACTIVE,213.96,349.86,59.975,1433114103,"201051344000576","174011321042388",30.16,16.00,0,335.14,369.40,35.1,32.0,0.265,122170.9,122170.9,561,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114153,20644.00
05/31/2015 19:15,2,1.195,ACTIVE,213.51,348.36,59.986,1433114103,"201051344000579","174011321042388",30.28,15.30,0,334.24,369.40,36.7,33.5,0.278,127753.0,127753.0,563,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433114154,20645.00
05/31/2015 19:30,2,0.912,ACTIVE,211.25,341.45,59.981,1433115003,"201051344000955","174011321042388",30.04,15.30,0,332.13,363.69,27.8,24.9,0.212,127331.7,127331.7,563,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115004,20646.00
05/31/2015 19:30,1,0.782,ACTIVE,214.3,351.55,60.03,1433115003,"040051121000195","174011321042388",25.32,15,0.160,320.58,442.93,19.7,15.0,0.134,6716.0000000116,6721.0000000116,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115005,20647.00
05/31/2015 19:30,2,0.926,ACTIVE,213.29,348.36,60.002,1433115003,"274151322000095","174011321042388",29.70,19.80,0,336.04,363.69,27.9,25.0,0.177,424051.5,424051.5,1482,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115006,20648.00
05/31/2015 19:30,2,0.877,ACTIVE,212.16,343.25,59.986,1433115003,"201051344000868","174011321042388",30.04,15.00,0,332.73,364.59,26.7,23.8,0.212,113704.3,113704.3,561,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115007,20649.00
05/31/2015 19:30,2,0.883,ACTIVE,212.83,344.45,59.975,1433115003,"201051344000853","174011321042388",30.02,16.00,0,335.14,366.10,26.8,24.0,0.194,119940.9,119940.9,560,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115008,20650.00
05/31/2015 19:30,2,0.885,ACTIVE,212.83,344.45,59.991,1433115003,"201051344000582","174011321042388",30.08,15.50,0,334.54,364.59,27.0,24.1,0.194,120730.8,120730.8,561,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115009,20651.00
05/31/2015 19:30,1,0.813,ACTIVE,214.4,370.11,60.00,1433115003,"040051121000097","174011321042388",26.75,15,0.208,319.73,443.15,21.6,27.0,0.043,4378.2000000121,4383.5000000121,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115010,20652.00
05/31/2015 19:30,2,0.883,ACTIVE,212.38,343.55,59.986,1433115003,"201051344000469","174011321042388",30.30,15.00,0,334.24,364.59,27.1,24.2,0.203,115075.9,115075.9,562,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115011,20653.00
05/31/2015 19:30,2,0.887,ACTIVE,212.38,345.36,59.991,1433115003,"201051344000988","174011321042388",29.48,15.50,0,333.63,365.49,26.5,23.7,0.203,114983.7,114983.7,561,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115012,20654.00
05/31/2015 19:30,2,0.871,ACTIVE,212.61,343.55,59.981,1433115003,"201051344001158","174011321042388",29.92,15.00,0,334.54,365.49,26.4,23.6,0.212,121293.4,121293.4,563,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115013,20655.00
05/31/2015 19:30,2,0.893,ACTIVE,212.16,342.65,59.981,1433115003,"201051344001025","174011321042388",30.16,15.00,0,332.73,365.49,27.3,24.5,0.208,124068.9,124068.9,563,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115014,20656.00
05/31/2015 19:30,1,0.595,ACTIVE,214.2,398.04,60.00,1433115003,"033051125000118","174011321042388",39.89,15,0.151,317.46,443.91,23.6,22.1,0.023,4862.7000000243,4868.7999999885,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115015,20657.00
05/31/2015 19:30,2,0.875,ACTIVE,212.38,343.85,59.981,1433115003,"201051344000569","174011321042388",30.24,16.70,0,334.24,364.29,26.8,23.9,0.208,128037.4,128037.4,561,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115016,20658.00
05/31/2015 19:30,2,0.564,ACTIVE,212.83,425.31,59.949,1433115003,"274151322000094","174011321042388",39.88,21.80,0,335.44,444.85,22.9,20.2,0.141,315532.0,315532.0,1894,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115017,20659.00
05/31/2015 19:30,1,0.821,ACTIVE,214.5,382.68,60.03,1433115003,"040051121000068","174011321042388",24.10,15,0.152,317.67,440.83,19.7,13.1,0.023,5942.4999999882,5947.3000000001,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115019,20660.00
05/31/2015 19:30,2,0.887,ACTIVE,212.38,342.95,59.981,1433115003,"201051344000458","174011321042388",29.84,17.30,0,334.84,364.59,26.8,24.0,0.199,123648.9,123648.9,562,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115020,20661.00
05/31/2015 19:30,2,0.850,ACTIVE,213.51,342.95,59.975,1433115003,"274151322000087","174011321042388",29.10,34.00,0,336.04,361.29,25.1,22.3,0.164,385148.6,385148.6,1476,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115021,20662.00
05/31/2015 19:30,2,0.873,ACTIVE,213.51,349.56,59.996,1433115003,"274151322000052","174011321042388",29.56,18.70,0,333.63,361.59,26.1,23.3,0.172,411532.4,411532.4,1872,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115022,20663.00
05/31/2015 19:30,2,0.871,ACTIVE,212.61,344.45,59.986,1433115003,"201051344001145","174011321042388",30.10,14.00,0,334.84,365.19,26.6,23.8,0.203,128713.1,128713.1,562,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115023,20664.00
05/31/2015 19:30,2,0.871,ACTIVE,212.83,343.55,59.991,1433115003,"201051344000685","174011321042388",30.00,14.30,0,333.63,365.19,26.5,23.7,0.212,128055.8,128055.8,564,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115024,20665.00
05/31/2015 19:30,2,0.824,ACTIVE,213.29,342.35,59.975,1433115003,"274151322000088","174011321042388",29.06,19.00,0,334.24,360.69,24.3,21.5,0.155,393843.7,393843.7,1480,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115025,20666.00
05/31/2015 19:30,2,0.889,ACTIVE,212.61,344.15,59.986,1433115003,"201051344000438","174011321042388",30.38,14.70,0,333.63,364.59,27.3,24.4,0.203,128077.0,128077.0,563,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115026,20667.00
05/31/2015 19:30,2,0.873,ACTIVE,212.16,342.35,59.986,1433115003,"201051344001135","174011321042388",30.18,15.80,0,332.43,363.99,26.7,23.8,0.190,119556.6,119556.6,563,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115026,20668.00
05/31/2015 19:30,2,0.906,ACTIVE,212.61,344.15,59.991,1433115003,"201051344000417","174011321042388",30.14,14.70,0,334.54,364.29,27.7,24.8,0.203,124193.7,124193.7,561,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115027,20669.00
05/31/2015 19:30,2,0.893,ACTIVE,211.93,343.25,59.981,1433115003,"201051344000594","174011321042388",30.32,14.30,0,330.63,364.59,27.4,24.5,0.203,123605.5,123605.5,563,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115028,20670.00
05/31/2015 19:30,2,0.865,ACTIVE,213.51,342.35,59.986,1433115003,"274151322000083","174011321042388",29.70,19.50,0,333.63,363.39,26.0,23.2,0.159,407937.7,407937.7,1879,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115029,20671.00
05/31/2015 19:30,2,0.900,ACTIVE,212.61,344.45,59.991,1433115003,"201051344000585","174011321042388",30.24,15.50,0,333.63,364.89,27.6,24.7,0.208,122527.4,122527.4,561,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115030,20672.00
05/31/2015 19:30,2,0.855,ACTIVE,212.83,347.16,59.981,1433115003,"274151322000054","174011321042388",29.12,19.50,0,335.74,361.89,25.3,22.5,0.164,403433.1,403433.1,1477,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115031,20673.00
05/31/2015 19:30,2,0.873,ACTIVE,212.61,343.55,59.986,1433115003,"201051344001203","174011321042388",29.66,15.30,0,334.54,366.10,26.3,23.4,0.208,123985.7,123985.7,564,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115032,20674.00
05/31/2015 19:30,2,0.877,ACTIVE,212.16,343.55,59.981,1433115003,"201051344000646","174011321042388",30.02,14.30,0,331.53,363.39,26.7,23.9,0.203,121713.3,121713.3,560,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115033,20675.00
05/31/2015 19:30,2,0.590,ACTIVE,214.19,418.09,59.981,1433115003,"274151322000068","174011321042388",39.16,21.80,0,335.14,456.87,23.4,20.6,0.146,314401.3,314401.3,1502,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115034,20676.00
05/31/2015 19:30,2,0.904,ACTIVE,213.96,347.46,59.970,1433115003,"274151322000076","174011321042388",29.92,19.00,0,336.94,364.89,27.4,24.5,0.172,429548.2,429548.2,1874,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115035,20677.00
05/31/2015 19:30,1,0.504,ACTIVE,215.0,330.65,60.00,1433115003,"033051125000132","174011321042388",35.47,15,0.158,317.47,440.43,17.8,20.5,0.218,3659.8000000237,3663.8000000237,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115036,20678.00
05/31/2015 19:30,1,0.597,ACTIVE,214.9,405.16,60.03,1433115003,"033051125000150","174011321042388",40.46,15,0.174,319.82,444.51,24.0,15.2,0.017,4760.0000000117,4766.2000000117,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115037,20679.00
05/31/2015 19:30,2,0.916,ACTIVE,212.16,342.95,59.944,1433115003,"201051344000890","174011321042388",29.72,14.70,0,332.43,364.59,27.6,24.7,0.203,125550.9,125550.9,563,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115038,20680.00
05/31/2015 19:30,2,0.816,ACTIVE,212.38,343.55,59.981,1433115003,"201051344000900","174011321042388",30.16,16.00,0,333.33,364.89,25.0,22.2,0.194,126044.6,126044.6,561,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115039,20681.00
05/31/2015 19:30,2,0.859,ACTIVE,212.83,345.06,59.970,1433115003,"201051344000633","174011321042388",30.36,14.70,0,333.33,365.80,26.5,23.6,0.212,115720.5,115720.5,565,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115040,20682.00
05/31/2015 19:30,1,0.750,ACTIVE,214.2,417.96,60.03,1433115003,"040051121000185","174011321042388",25.36,15,0.137,318.28,440.28,18.9,14.8,0.020,5048.999999976,5053.2999999879,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115041,20683.00
05/31/2015 19:30,2,0.865,ACTIVE,212.16,342.95,59.970,1433115003,"201051344000983","174011321042388",30.12,16.70,0,333.03,364.29,26.4,23.5,0.212,122776.2,122776.2,562,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115042,20684.00
05/31/2015 19:30,2,0.867,ACTIVE,212.38,343.55,59.975,1433115003,"201051344000917","174011321042388",29.96,16.70,0,333.33,364.59,26.4,23.5,0.208,126188.3,126188.3,564,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115043,20685.00
05/31/2015 19:30,1,0.815,ACTIVE,214.1,400.32,60.03,1433115003,"040051121000116","174011321042388",26.62,13,0.166,312.71,441.57,21.6,16.7,0.013,4306.9999999996,4312.1000000234,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115044,20686.00
