ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 19:30,1,0.480,ACTIVE,214.0,347.67,60.03,1433115003,"033051125000135","174011321042388",35.78,16,0.170,318.80,440.83,17.1,13.7,0.076,3653.8000000119,3657.8000000119,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115046,20687.00
05/31/2015 19:30,2,0.873,ACTIVE,212.61,343.55,59.954,1433115003,"201051344000648","174011321042388",30.32,14.70,0,334.24,364.59,26.8,24.0,0.190,122341.5,122341.5,561,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115047,20688.00
05/31/2015 19:30,2,0.877,ACTIVE,212.38,343.25,60.002,1433115003,"201051344001093","174011321042388",30.38,15.30,0,333.33,363.69,27.0,24.2,0.190,124213.5,124213.5,564,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115048,20689.00
05/31/2015 19:30,2,0.857,ACTIVE,212.61,343.55,59.981,1433115003,"201051344000645","174011321042388",30.24,16.70,0,333.93,364.89,26.4,23.5,0.190,122689.7,122689.7,561,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115048,20690.00
05/31/2015 19:30,2,0.852,ACTIVE,213.51,345.36,59.975,1433115003,"274151322000085","174011321042388",29.20,19.80,0,334.24,361.29,25.2,22.4,0.159,405394.2,405394.2,1871,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115049,20691.00
05/31/2015 19:30,2,0.875,ACTIVE,212.38,343.25,59.975,1433115003,"201051344000651","174011321042388",30.34,15.80,0,333.63,363.99,26.9,24.1,0.194,122055.0,122055.0,562,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115050,20692.00
05/31/2015 19:30,2,0.861,ACTIVE,212.38,342.35,59.986,1433115003,"201051344000867","174011321042388",30.06,15.50,0,333.03,363.39,26.3,23.4,0.194,114369.8,114369.8,561,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115051,20693.00
05/31/2015 19:30,1,0.865,ACTIVE,214.4,325.40,60.03,1433115003,"040051121000095","174011321042388",23.62,15,0.164,315.67,438.38,20.3,23.1,0.251,7118.7,7123.2,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115052,20694.00
05/31/2015 19:30,2,0.867,ACTIVE,212.16,342.65,59.986,1433115003,"201051344001230","174011321042388",29.78,13.70,0,331.53,362.79,26.2,23.4,0.203,125459.5,125459.5,563,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115053,20695.00
05/31/2015 19:30,2,0.869,ACTIVE,212.83,344.76,59.981,1433115003,"201051344000576","174011321042388",29.94,15.80,0,334.24,366.10,26.3,23.5,0.194,122177.7,122177.7,562,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115054,20696.00
05/31/2015 19:30,2,0.904,ACTIVE,212.38,343.25,59.986,1433115003,"201051344000579","174011321042388",30.16,15.00,0,332.13,364.89,27.7,24.8,0.199,127760.1,127760.1,564,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115055,20697.00
05/31/2015 19:45,2,0.617,ACTIVE,211.70,339.04,59.986,1433115904,"201051344000955","174011321042388",29.60,14.70,0,330.03,354.67,18.6,16.0,0.124,127336.7,127336.7,564,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115905,20698.00
05/31/2015 19:45,1,0.475,ACTIVE,213.6,417.26,60.03,1433115904,"040051121000195","174011321042388",24.58,14,0.021,320.88,441.11,11.6,7.2,0.000,6721.0000000116,6723.8999999878,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115906,20699.00
05/31/2015 19:45,2,0.582,ACTIVE,213.06,343.25,59.991,1433115904,"274151322000095","174011321042388",29.00,18.30,0,332.73,354.67,17.1,14.6,0.106,424056.2,424056.2,1483,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115907,20700.00
05/31/2015 19:45,2,0.586,ACTIVE,211.93,339.04,59.986,1433115904,"201051344000868","174011321042388",29.36,14.30,0,330.63,356.48,17.5,14.9,0.119,113709.1,113709.1,562,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115908,20701.00
05/31/2015 19:45,2,0.598,ACTIVE,212.38,340.25,59.996,1433115904,"201051344000853","174011321042388",29.38,15.80,0,333.03,357.68,17.8,15.3,0.115,119945.7,119945.7,561,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115909,20702.00
05/31/2015 19:45,2,0.588,ACTIVE,212.16,338.74,59.986,1433115904,"201051344000582","174011321042388",29.96,14.70,0,330.93,356.48,17.9,15.3,0.119,120735.7,120735.7,562,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115910,20703.00
05/31/2015 19:45,1,0.513,ACTIVE,213.3,413.69,60.03,1433115904,"040051121000097","174011321042388",26.31,15,0.094,318.31,441.48,13.4,8.1,0.000,4383.5000000121,4386.7000000121,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115911,20704.00
05/31/2015 19:45,2,0.590,ACTIVE,211.70,339.04,59.986,1433115904,"201051344000469","174011321042388",30.28,14.70,0,330.63,357.38,18.1,15.5,0.124,115080.8,115080.8,563,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115912,20705.00
05/31/2015 19:45,2,0.586,ACTIVE,211.70,340.55,59.986,1433115904,"201051344000988","174011321042388",29.08,15.30,0,330.33,357.98,17.3,14.8,0.124,114988.5,114988.5,562,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115913,20706.00
05/31/2015 19:45,2,0.578,ACTIVE,211.70,339.04,59.991,1433115904,"201051344001158","174011321042388",29.54,14.30,0,331.23,356.78,17.3,14.8,0.128,121298.1,121298.1,564,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115914,20707.00
05/31/2015 19:45,2,0.604,ACTIVE,211.48,337.24,59.986,1433115904,"201051344001025","174011321042388",29.60,14.30,0,331.53,356.48,18.1,15.6,0.119,124073.9,124073.9,564,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115915,20708.00
05/31/2015 19:45,1,0.369,ACTIVE,213.4,336.88,60.03,1433115904,"033051125000118","174011321042388",39.11,14,0.099,318.76,442.10,14.3,6.3,0.168,4868.7999999885,4872.7000000243,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115916,20709.00
05/31/2015 19:45,2,0.605,ACTIVE,211.70,338.74,59.986,1433115904,"201051344000569","174011321042388",29.08,16.30,0,331.23,355.88,17.9,15.3,0.124,128042.2,128042.2,562,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115917,20710.00
05/31/2015 19:45,2,0.357,ACTIVE,213.06,411.48,59.981,1433115904,"274151322000094","174011321042388",38.76,20.30,0,336.64,442.74,14.2,11.8,0.084,315535.9,315535.9,1895,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115918,20711.00
05/31/2015 19:45,1,0.530,ACTIVE,213.8,340.15,60.03,1433115904,"040051121000068","174011321042388",23.61,14,0.154,318.28,440.04,12.4,15.4,0.099,5947.3000000001,5950.100000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115919,20712.00
05/31/2015 19:45,2,0.605,ACTIVE,211.70,338.44,59.981,1433115904,"201051344000458","174011321042388",29.40,16.70,0,330.63,355.58,18.0,15.5,0.119,123653.8,123653.8,563,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115920,20713.00
05/31/2015 19:45,2,0.557,ACTIVE,212.83,341.45,59.981,1433115904,"274151322000087","174011321042388",28.19,31.50,0,333.33,353.77,15.9,13.5,0.088,385152.9,385152.9,1477,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115921,20714.00
05/31/2015 19:45,2,0.574,ACTIVE,212.61,338.14,59.986,1433115904,"274151322000052","174011321042388",28.88,17.50,0,332.43,354.07,16.8,14.3,0.084,411536.9,411536.9,1873,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115922,20715.00
05/31/2015 19:45,2,0.584,ACTIVE,212.16,339.95,59.981,1433115904,"201051344001145","174011321042388",29.62,13.30,0,333.03,357.98,17.6,15.0,0.124,128717.9,128717.9,563,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115923,20716.00
05/31/2015 19:45,2,0.590,ACTIVE,212.16,339.34,59.986,1433115904,"201051344000685","174011321042388",29.38,13.70,0,331.53,357.08,17.6,15.1,0.128,128060.6,128060.6,565,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115924,20717.00
05/31/2015 19:45,2,0.529,ACTIVE,212.38,341.15,59.970,1433115904,"274151322000088","174011321042388",28.39,17.50,0,334.84,353.17,15.2,12.7,0.097,393847.8,393847.8,1481,0,0,0,L,1151911521,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115925,20718.00
05/31/2015 19:45,2,0.607,ACTIVE,211.93,338.74,59.954,1433115904,"201051344000438","174011321042388",29.96,14.00,0,329.43,356.48,18.4,15.9,0.133,128081.9,128081.9,564,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115926,20719.00
05/31/2015 19:45,2,0.590,ACTIVE,211.48,338.14,59.986,1433115904,"201051344001135","174011321042388",29.80,15.00,0,329.73,354.97,17.9,15.3,0.128,119561.4,119561.4,564,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115927,20720.00
05/31/2015 19:45,2,0.635,ACTIVE,211.93,339.65,59.975,1433115904,"201051344000417","174011321042388",29.58,14.00,0,330.93,356.78,19.1,16.5,0.119,124198.8,124198.8,562,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115928,20721.00
05/31/2015 19:45,2,0.607,ACTIVE,211.48,338.44,59.975,1433115904,"201051344000594","174011321042388",29.86,14.00,0,328.22,356.18,18.4,15.9,0.124,123610.5,123610.5,564,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115928,20722.00
05/31/2015 19:45,2,0.553,ACTIVE,212.83,340.55,59.975,1433115904,"274151322000083","174011321042388",29.12,18.30,0,333.63,353.77,16.4,13.9,0.084,407942.1,407942.1,1880,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115929,20723.00
05/31/2015 19:45,2,0.619,ACTIVE,211.93,339.65,59.986,1433115904,"201051344000585","174011321042388",29.52,15.00,0,330.93,356.78,18.6,16.0,0.119,122532.4,122532.4,562,0,0,0,L,1122011218,0,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115930,20724.00
05/31/2015 19:45,2,0.553,ACTIVE,212.61,339.34,59.938,1433115904,"274151322000054","174011321042388",28.69,18.30,0,333.03,354.07,16.1,13.6,0.106,403437.4,403437.4,1478,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115931,20725.00
05/31/2015 19:45,2,0.586,ACTIVE,211.93,339.04,59.981,1433115904,"201051344001203","174011321042388",29.46,14.70,0,331.53,356.48,17.6,15.0,0.124,123990.4,123990.4,565,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115932,20726.00
05/31/2015 19:45,2,0.605,ACTIVE,211.48,339.34,59.981,1433115904,"201051344000646","174011321042388",29.24,14.00,0,329.43,357.08,18.0,15.4,0.128,121718.1,121718.1,561,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115933,20727.00
05/31/2015 19:45,2,0.348,ACTIVE,213.29,427.71,59.981,1433115904,"274151322000068","174011321042388",40.63,20.70,0,337.54,436.43,14.4,12.0,0.071,314405.2,314405.2,1503,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115934,20728.00
05/31/2015 19:45,2,0.574,ACTIVE,213.74,340.55,59.975,1433115904,"274151322000076","174011321042388",29.90,17.50,0,333.63,354.67,17.4,14.9,0.110,429553.0,429553.0,1875,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115935,20729.00
05/31/2015 19:45,1,0.325,ACTIVE_NO_POWER,214.2,418.91,60.03,1433115904,"033051125000132","174011321042388",34.54,14,0.000,319.58,439.97,11.1,0.0,0.000,3663.8000000237,3666.2000000237,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115936,20730.00
05/31/2015 19:45,1,0.380,ACTIVE,213.8,349.56,60.03,1433115904,"033051125000150","174011321042388",39.84,14,0.149,320.21,443.12,15.0,14.4,0.074,4766.2000000117,4769.9000000117,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115937,20731.00
05/31/2015 19:45,2,0.609,ACTIVE,211.48,337.24,59.981,1433115904,"201051344000890","174011321042388",30.20,14.00,0,330.03,356.48,18.7,16.1,0.115,125555.9,125555.9,564,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115938,20732.00
05/31/2015 19:45,2,0.541,ACTIVE,211.48,338.74,59.981,1433115904,"201051344000900","174011321042388",29.30,15.80,0,330.63,355.88,16.1,13.6,0.115,126049.0,126049.0,562,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115939,20733.00
05/31/2015 19:45,2,0.598,ACTIVE,212.16,340.55,59.975,1433115904,"201051344000633","174011321042388",29.18,14.30,0,331.83,357.38,17.7,15.1,0.110,115725.2,115725.2,566,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115940,20734.00
05/31/2015 19:45,1,0.504,ACTIVE,213.8,367.51,60.00,1433115904,"040051121000185","174011321042388",23.91,14,0.142,318.04,439.52,11.9,10.7,0.006,5053.2999999879,5055.9000000117,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115942,20735.00
05/31/2015 19:45,2,0.586,ACTIVE,211.70,338.44,59.986,1433115904,"201051344000983","174011321042388",29.90,16.00,0,330.33,355.88,17.8,15.2,0.119,122781.0,122781.0,563,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115942,20736.00
05/31/2015 19:45,2,0.584,ACTIVE,211.93,339.34,59.970,1433115904,"201051344000917","174011321042388",29.78,15.80,0,330.03,355.88,17.7,15.1,0.115,126193.0,126193.0,565,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115943,20737.00
05/31/2015 19:45,1,0.538,ACTIVE,213.3,398.72,60.00,1433115904,"040051121000116","174011321042388",25.75,13,0.124,311.63,439.09,13.8,14.7,0.001,4312.1000000234,4315.3000000115,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115945,20738.00
05/31/2015 19:45,1,0.309,ACTIVE_NO_POWER,213.8,431.76,60.03,1433115904,"033051125000135","174011321042388",34.94,15,0.000,318.77,440.35,10.7,0.0,0.000,3657.8000000119,3660.2000000119,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115946,20739.00
05/31/2015 19:45,2,0.613,ACTIVE,211.93,339.04,59.975,1433115904,"201051344000648","174011321042388",29.44,14.30,0,331.83,356.48,18.3,15.7,0.128,122346.4,122346.4,562,0,0,0,L,1122011218,0,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115947,20740.00
05/31/2015 19:45,2,0.600,ACTIVE,211.70,338.74,59.965,1433115904,"201051344001093","174011321042388",30.36,14.70,0,330.63,355.88,18.5,15.9,0.110,124218.4,124218.4,565,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115948,20741.00
05/31/2015 19:45,2,0.596,ACTIVE,212.16,338.74,59.981,1433115904,"201051344000645","174011321042388",29.38,16.00,0,331.83,356.48,17.7,15.2,0.115,122694.4,122694.4,562,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115948,20742.00
05/31/2015 19:45,2,0.551,ACTIVE,213.29,340.25,59.981,1433115904,"274151322000085","174011321042388",29.06,18.30,0,335.44,353.47,16.2,13.8,0.097,405398.5,405398.5,1872,0,0,0,L,1151911521,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115949,20743.00
05/31/2015 19:45,2,0.605,ACTIVE,211.70,338.44,59.981,1433115904,"201051344000651","174011321042388",29.94,15.00,0,331.53,356.18,18.4,15.8,0.115,122059.9,122059.9,563,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115950,20744.00
05/31/2015 19:45,2,0.596,ACTIVE,211.93,337.84,59.981,1433115904,"201051344000867","174011321042388",29.42,15.30,0,330.93,354.97,17.8,15.3,0.119,114374.4,114374.4,562,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115951,20745.00
05/31/2015 19:45,1,0.600,ACTIVE,213.5,396.88,60.03,1433115904,"040051121000095","174011321042388",22.93,15,0.140,315.45,437.37,13.7,7.4,0.000,7123.2,7125.8,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115952,20746.00
05/31/2015 19:45,2,0.598,ACTIVE,211.70,338.44,59.981,1433115904,"201051344001230","174011321042388",29.52,13.30,0,329.73,354.67,17.9,15.3,0.124,125464.2,125464.2,564,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115953,20747.00
05/31/2015 19:45,2,0.600,ACTIVE,212.16,340.25,59.981,1433115904,"201051344000576","174011321042388",29.58,15.30,0,332.13,356.48,18.0,15.4,0.115,122182.4,122182.4,563,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115954,20748.00
05/31/2015 19:45,2,0.639,ACTIVE,211.70,339.04,59.991,1433115904,"201051344000579","174011321042388",29.64,14.70,0,331.53,356.18,19.2,16.6,0.124,127765.2,127765.2,565,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433115955,20749.00
05/31/2015 20:00,2,0.533,ACTIVE,211.48,336.94,60.002,1433116804,"201051344000955","174011321042388",29.46,14.00,0,328.22,348.06,15.9,13.5,0.102,127340.5,127340.5,565,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116805,20750.00
05/31/2015 20:00,1,0.366,ACTIVE,214.0,328.39,60.03,1433116804,"040051121000195","174011321042388",24.07,13,0.111,320.95,440.68,8.7,6.7,0.244,6723.8999999878,6725.6999999997,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116806,20751.00
05/31/2015 20:00,2,0.461,ACTIVE,213.06,341.75,59.991,1433116804,"274151322000095","174011321042388",28.67,17.50,0,334.24,348.06,13.4,11.0,0.080,424059.5,424059.5,1484,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116807,20752.00
05/31/2015 20:00,2,0.500,ACTIVE,211.93,338.14,59.996,1433116804,"201051344000868","174011321042388",29.18,13.70,0,328.22,348.66,14.8,12.3,0.093,113712.6,113712.6,563,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116808,20753.00
05/31/2015 20:00,2,0.504,ACTIVE,212.38,338.74,59.991,1433116804,"201051344000853","174011321042388",29.58,15.00,0,331.83,348.96,15.2,12.7,0.093,119949.2,119949.2,562,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116809,20754.00
05/31/2015 20:00,2,0.506,ACTIVE,212.38,338.74,59.991,1433116804,"201051344000582","174011321042388",29.62,14.00,0,330.63,347.76,15.2,12.7,0.088,120739.3,120739.3,563,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116810,20755.00
05/31/2015 20:00,1,0.404,ACTIVE_NO_POWER,213.6,403.90,60.03,1433116804,"040051121000097","174011321042388",26.13,14,0.000,319.51,442.00,10.5,0.0,0.000,4386.7000000121,4388.8000000121,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116811,20756.00
05/31/2015 20:00,2,0.518,ACTIVE,211.93,338.14,60.012,1433116804,"201051344000469","174011321042388",29.58,13.70,0,327.92,347.76,15.6,13.1,0.097,115084.5,115084.5,564,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116812,20757.00
05/31/2015 20:00,2,0.502,ACTIVE,211.70,339.04,59.991,1433116804,"201051344000988","174011321042388",28.67,14.70,0,328.52,349.56,14.6,12.2,0.084,114991.9,114991.9,563,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116813,20758.00
05/31/2015 20:00,2,0.498,ACTIVE,211.93,337.84,59.996,1433116804,"201051344001158","174011321042388",28.75,13.70,0,329.73,348.66,14.5,12.1,0.097,121301.6,121301.6,565,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116814,20759.00
05/31/2015 20:00,2,0.508,ACTIVE,211.70,337.24,60.002,1433116804,"201051344001025","174011321042388",29.58,13.70,0,329.13,348.66,15.3,12.8,0.097,124077.5,124077.5,565,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116815,20760.00
05/31/2015 20:00,1,0.283,ACTIVE,213.3,346.49,60.03,1433116804,"033051125000118","174011321042388",39.59,13,0.152,318.98,441.19,11.1,15.7,0.070,4872.7000000243,4875.2999999885,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116816,20761.00
05/31/2015 20:00,2,0.510,ACTIVE,211.93,337.24,59.991,1433116804,"201051344000569","174011321042388",29.42,15.50,0,330.33,348.06,15.2,12.8,0.093,128045.8,128045.8,563,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116817,20762.00
05/31/2015 20:00,2,0.277,ACTIVE,213.06,411.18,59.970,1433116804,"274151322000094","174011321042388",38.88,19.80,0,336.04,435.23,11.0,8.7,0.062,315538.5,315538.5,1896,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116818,20763.00
05/31/2015 20:00,1,0.423,ACTIVE,214.4,380.12,60.03,1433116804,"040051121000068","174011321042388",23.41,13,0.107,320.07,439.43,9.8,11.2,0.000,5950.100000012,5951.9000000239,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116819,20764.00
05/31/2015 20:00,2,0.516,ACTIVE,211.70,336.94,59.996,1433116804,"201051344000458","174011321042388",29.44,16.00,0,329.13,347.46,15.4,12.9,0.093,123657.4,123657.4,564,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116820,20765.00
05/31/2015 20:00,2,0.447,ACTIVE,213.06,340.85,60.002,1433116804,"274151322000087","174011321042388",27.91,29.30,0,333.63,347.76,12.7,10.3,0.075,385156.0,385156.0,1478,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116821,20766.00
05/31/2015 20:00,2,0.459,ACTIVE,212.38,336.64,59.965,1433116804,"274151322000052","174011321042388",28.94,17.00,0,333.63,347.46,13.4,11.1,0.066,411540.2,411540.2,1874,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116822,20767.00
05/31/2015 20:00,2,0.490,ACTIVE,212.16,338.44,60.002,1433116804,"201051344001145","174011321042388",29.42,12.70,0,332.13,348.96,14.6,12.2,0.088,128721.3,128721.3,564,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116823,20768.00
05/31/2015 20:00,2,0.498,ACTIVE,211.93,337.84,59.996,1433116804,"201051344000685","174011321042388",29.50,13.30,0,329.73,348.36,14.9,12.4,0.093,128064.1,128064.1,566,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116824,20769.00
05/31/2015 20:00,2,0.428,ACTIVE,212.61,338.74,60.012,1433116804,"274151322000088","174011321042388",27.81,17.00,0,333.63,347.16,12.0,9.7,0.066,393850.6,393850.6,1482,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116825,20770.00
05/31/2015 20:00,2,0.516,ACTIVE,212.16,337.84,60.002,1433116804,"201051344000438","174011321042388",29.96,13.30,0,329.43,347.76,15.6,13.2,0.097,128085.6,128085.6,565,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116826,20771.00
05/31/2015 20:00,2,0.494,ACTIVE,211.70,337.24,60.007,1433116804,"201051344001135","174011321042388",29.82,14.30,0,330.33,347.76,14.9,12.5,0.102,119564.9,119564.9,565,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116827,20772.00
05/31/2015 20:00,2,0.533,ACTIVE,211.93,338.14,59.996,1433116804,"201051344000417","174011321042388",30.16,13.70,0,330.03,348.96,16.3,13.8,0.097,124202.6,124202.6,563,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116828,20773.00
05/31/2015 20:00,2,0.518,ACTIVE,211.48,337.54,59.996,1433116804,"201051344000594","174011321042388",29.78,13.30,0,327.62,347.76,15.7,13.2,0.093,123614.2,123614.2,565,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116830,20774.00
05/31/2015 20:00,2,0.439,ACTIVE,212.83,338.14,59.991,1433116804,"274151322000083","174011321042388",28.88,17.50,0,333.93,347.46,12.9,10.5,0.066,407945.2,407945.2,1881,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116830,20775.00
05/31/2015 20:00,2,0.514,ACTIVE,211.93,338.74,59.996,1433116804,"201051344000585","174011321042388",29.86,14.30,0,330.03,348.66,15.6,13.1,0.097,122536.0,122536.0,563,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116831,20776.00
05/31/2015 20:00,2,0.432,ACTIVE,212.83,339.65,59.991,1433116804,"274151322000054","174011321042388",29.12,17.80,0,333.93,347.46,12.8,10.4,0.075,403440.5,403440.5,1479,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116832,20777.00
05/31/2015 20:00,2,0.496,ACTIVE,211.48,336.34,59.996,1433116804,"201051344001203","174011321042388",29.38,13.70,0,330.93,348.96,14.8,12.4,0.088,123993.9,123993.9,566,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116833,20778.00
05/31/2015 20:00,2,0.516,ACTIVE,211.25,338.14,59.981,1433116804,"201051344000646","174011321042388",29.30,13.70,0,329.73,347.46,15.3,12.9,0.102,121721.7,121721.7,562,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116834,20779.00
05/31/2015 20:00,2,0.289,ACTIVE,213.51,417.79,59.991,1433116804,"274151322000068","174011321042388",39.54,20.00,0,337.24,435.53,11.7,9.4,0.062,314408.0,314408.0,1504,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116835,20780.00
05/31/2015 20:00,2,0.455,ACTIVE,213.06,341.15,59.986,1433116804,"274151322000076","174011321042388",29.84,17.00,0,335.14,348.36,13.7,11.3,0.084,429556.3,429556.3,1876,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116836,20781.00
05/31/2015 20:00,1,0.257,ACTIVE,214.1,376.65,60.07,1433116804,"033051125000132","174011321042388",34.50,13,0.133,319.42,439.47,8.8,9.9,0.000,3666.2000000237,3667.9000000237,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116837,20782.00
05/31/2015 20:00,1,0.302,ACTIVE,213.4,335.36,60.03,1433116804,"033051125000150","174011321042388",39.44,13,0.152,317.96,440.96,11.8,6.7,0.136,4769.9000000117,4772.6000000117,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116838,20783.00
05/31/2015 20:00,2,0.537,ACTIVE,211.48,336.34,59.991,1433116804,"201051344000890","174011321042388",28.78,13.30,0,330.03,348.36,15.7,13.2,0.093,125559.7,125559.7,565,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116840,20784.00
05/31/2015 20:00,2,0.430,ACTIVE,211.70,337.24,59.959,1433116804,"201051344000900","174011321042388",30.06,15.30,0,329.43,347.76,13.1,10.7,0.088,126052.1,126052.1,563,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116840,20785.00
05/31/2015 20:00,2,0.521,ACTIVE,212.16,338.74,60.002,1433116804,"201051344000633","174011321042388",27.95,13.70,0,329.43,349.86,14.8,12.3,0.093,115728.8,115728.8,567,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116841,20786.00
05/31/2015 20:00,1,0.407,ACTIVE_NO_POWER,213.5,392.35,60.03,1433116804,"040051121000185","174011321042388",22.92,13,0.000,319.47,438.65,9.2,0.0,0.000,5055.9000000117,5057.5999999998,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116843,20787.00
05/31/2015 20:00,2,0.498,ACTIVE,211.48,336.64,60.018,1433116804,"201051344000983","174011321042388",29.42,15.30,0,328.22,347.76,14.9,12.4,0.106,122784.5,122784.5,564,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116843,20788.00
05/31/2015 20:00,2,0.490,ACTIVE,211.93,337.54,59.996,1433116804,"201051344000917","174011321042388",29.72,15.30,0,328.82,348.66,14.8,12.4,0.088,126196.5,126196.5,566,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116844,20789.00
05/31/2015 20:00,1,0.416,ACTIVE_NO_POWER,213.4,405.48,60.03,1433116804,"040051121000116","174011321042388",26.17,12,0.000,315.43,439.66,10.8,0.0,0.000,4315.3000000115,4317.2000000473,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116846,20790.00
05/31/2015 20:00,1,0.243,ACTIVE,213.8,347.03,60.07,1433116804,"033051125000135","174011321042388",34.54,14,0.144,317.25,439.59,8.3,11.8,0.017,3660.2000000119,3662.0000000119,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116847,20791.00
05/31/2015 20:00,2,0.529,ACTIVE,211.70,337.24,59.996,1433116804,"201051344000648","174011321042388",28.84,13.70,0,330.03,348.66,15.5,13.0,0.093,122350.0,122350.0,563,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116848,20792.00
05/31/2015 20:00,2,0.531,ACTIVE,211.70,337.84,59.954,1433116804,"201051344001093","174011321042388",28.78,14.00,0,329.43,347.76,15.5,13.1,0.084,124222.0,124222.0,566,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116849,20793.00
05/31/2015 20:00,2,0.502,ACTIVE,211.93,337.54,59.996,1433116804,"201051344000645","174011321042388",29.04,15.30,0,330.33,349.26,14.8,12.3,0.093,122697.9,122697.9,563,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116849,20794.00
05/31/2015 20:00,2,0.436,ACTIVE,213.06,340.85,59.981,1433116804,"274151322000085","174011321042388",28.75,17.50,0,334.84,347.46,12.7,10.3,0.066,405401.5,405401.5,1873,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116850,20795.00
05/31/2015 20:00,2,0.518,ACTIVE,211.70,336.64,59.991,1433116804,"201051344000651","174011321042388",29.44,14.30,0,330.63,348.36,15.4,13.0,0.093,122063.5,122063.5,564,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116851,20796.00
05/31/2015 20:00,2,0.484,ACTIVE,211.70,336.34,59.996,1433116804,"201051344000867","174011321042388",29.76,14.30,0,330.03,347.46,14.7,12.2,0.093,114377.9,114377.9,563,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116852,20797.00
05/31/2015 20:00,1,0.491,ACTIVE,213.2,346.79,60.03,1433116804,"040051121000095","174011321042388",22.45,14,0.138,316.81,436.87,10.9,12.4,0.015,7125.8,7127.6,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116853,20798.00
05/31/2015 20:00,2,0.496,ACTIVE,211.48,336.64,59.996,1433116804,"201051344001230","174011321042388",29.36,12.30,0,327.62,347.76,14.8,12.3,0.097,125467.7,125467.7,565,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116854,20799.00
05/31/2015 20:00,2,0.500,ACTIVE,211.93,338.74,59.991,1433116804,"201051344000576","174011321042388",29.46,14.70,0,328.52,349.86,14.9,12.5,0.084,122185.9,122185.9,564,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116855,20800.00
05/31/2015 20:00,2,0.537,ACTIVE,211.70,337.24,59.975,1433116804,"201051344000579","174011321042388",29.34,13.70,0,329.73,348.66,16.0,13.5,0.093,127769.0,127769.0,566,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433116856,20801.00
05/31/2015 20:15,2,0.496,ACTIVE,211.03,336.64,59.965,1433117704,"201051344000955","174011321042388",28.90,13.70,0,328.22,345.36,14.6,12.2,0.093,127343.9,127343.9,566,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117705,20802.00
05/31/2015 20:15,1,0.312,ACTIVE_NO_POWER,213.5,380.44,60.03,1433117704,"040051121000195","174011321042388",22.93,13,0.000,320.62,441.56,7.0,0.0,0.000,6725.6999999997,6727.1999999997,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117706,20803.00
05/31/2015 20:15,2,0.395,ACTIVE,212.38,340.25,59.975,1433117704,"274151322000095","174011321042388",28.77,16.30,0,333.63,346.26,11.5,9.2,0.066,424062.2,424062.2,1485,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117707,20804.00
05/31/2015 20:15,2,0.461,ACTIVE,210.80,335.44,59.981,1433117704,"201051344000868","174011321042388",29.02,13.30,0,329.13,345.96,13.6,11.2,0.075,113715.6,113715.6,564,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117708,20805.00
05/31/2015 20:15,2,0.465,ACTIVE,211.93,337.84,59.970,1433117704,"201051344000582","174011321042388",29.52,13.30,0,330.03,346.26,13.9,11.5,0.075,120742.4,120742.4,564,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117710,20806.00
05/31/2015 20:15,1,0.331,ACTIVE_NO_POWER,213.2,419.44,60.03,1433117704,"040051121000097","174011321042388",25.62,13,0.000,318.73,443.09,8.3,0.0,0.000,4388.8000000121,4390.4000000121,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117711,20807.00
05/31/2015 20:15,2,0.488,ACTIVE,211.25,336.94,59.986,1433117704,"201051344000469","174011321042388",28.78,13.70,0,328.22,345.96,14.3,11.8,0.084,115087.8,115087.8,565,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117712,20808.00
05/31/2015 20:15,2,0.436,ACTIVE,210.80,337.84,59.981,1433117704,"201051344000988","174011321042388",29.86,14.30,0,329.13,347.76,13.2,10.8,0.075,114995.0,114995.0,564,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117713,20809.00
05/31/2015 20:15,2,0.443,ACTIVE,211.03,336.94,59.991,1433117704,"201051344001158","174011321042388",29.78,13.30,0,329.43,346.26,13.4,11.0,0.075,121304.6,121304.6,566,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117714,20810.00
05/31/2015 20:15,2,0.469,ACTIVE,211.03,335.74,59.986,1433117704,"201051344001025","174011321042388",28.96,12.70,0,330.03,346.26,13.8,11.4,0.084,124080.6,124080.6,566,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117715,20811.00
05/31/2015 20:15,1,0.246,ACTIVE,212.8,379.17,60.03,1433117704,"033051125000118","174011321042388",38.50,13,0.152,316.02,444.65,9.4,13.1,0.001,4875.2999999885,4877.2000000243,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117716,20812.00
05/31/2015 20:15,2,0.496,ACTIVE,211.25,336.64,59.986,1433117704,"201051344000569","174011321042388",25.35,15.30,0,329.43,346.26,12.8,10.4,0.075,128049.0,128049.0,564,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117717,20813.00
05/31/2015 20:15,2,0.242,ACTIVE,212.38,407.57,59.986,1433117704,"274151322000094","174011321042388",38.29,19.00,0,336.04,422.90,9.4,7.2,0.057,315540.5,315540.5,1897,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117718,20814.00
05/31/2015 20:15,1,0.376,ACTIVE,213.9,349.86,60.03,1433117704,"040051121000068","174011321042388",22.76,13,0.146,316.71,440.55,8.5,13.6,0.010,5951.9000000239,5953.3000000001,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117719,20815.00
05/31/2015 20:15,2,0.471,ACTIVE,211.03,335.14,59.981,1433117704,"201051344000458","174011321042388",29.86,15.30,0,329.13,345.66,14.2,11.8,0.093,123660.6,123660.6,565,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117720,20816.00
05/31/2015 20:15,2,0.393,ACTIVE,212.38,338.44,59.986,1433117704,"274151322000087","174011321042388",27.85,27.00,0,333.93,346.26,11.1,8.8,0.057,385158.5,385158.5,1479,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117721,20817.00
05/31/2015 20:15,2,0.404,ACTIVE,212.16,336.94,59.986,1433117704,"274151322000052","174011321042388",28.69,16.00,0,333.03,346.26,11.8,9.4,0.066,411542.8,411542.8,1875,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117722,20818.00
05/31/2015 20:15,2,0.480,ACTIVE,211.48,336.94,59.975,1433117704,"201051344001145","174011321042388",24.11,12.00,0,332.13,346.56,11.7,9.4,0.071,128724.2,128724.2,565,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117723,20819.00
05/31/2015 20:15,2,0.451,ACTIVE,211.70,337.24,59.991,1433117704,"201051344000685","174011321042388",29.70,12.70,0,329.13,345.96,13.6,11.2,0.084,128067.2,128067.2,567,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117724,20820.00
05/31/2015 20:15,2,0.369,ACTIVE,211.93,339.04,59.986,1433117704,"274151322000088","174011321042388",27.85,16.30,0,333.33,345.36,10.5,8.2,0.057,393853.0,393853.0,1483,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117725,20821.00
05/31/2015 20:15,2,0.486,ACTIVE,211.48,336.64,60.018,1433117704,"201051344000438","174011321042388",29.50,12.70,0,329.73,346.26,14.5,12.1,0.088,128088.9,128088.9,566,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117726,20822.00
05/31/2015 20:15,2,0.457,ACTIVE,210.80,336.04,59.991,1433117704,"201051344001135","174011321042388",29.58,13.70,0,329.13,345.96,13.7,11.3,0.075,119568.0,119568.0,566,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117727,20823.00
05/31/2015 20:15,2,0.510,ACTIVE,211.70,337.54,59.991,1433117704,"201051344000417","174011321042388",29.56,13.00,0,330.33,346.26,15.2,12.8,0.071,124206.1,124206.1,564,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117728,20824.00
05/31/2015 20:15,2,0.477,ACTIVE,210.80,336.64,59.981,1433117704,"201051344000594","174011321042388",29.90,13.00,0,327.92,345.66,14.4,12.0,0.084,123617.5,123617.5,566,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117729,20825.00
05/31/2015 20:15,2,0.395,ACTIVE,212.38,340.55,59.981,1433117704,"274151322000083","174011321042388",27.81,16.70,0,333.63,345.96,11.2,8.8,0.066,407947.7,407947.7,1882,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117730,20826.00
05/31/2015 20:15,2,0.488,ACTIVE,211.25,337.84,59.996,1433117704,"201051344000585","174011321042388",28.86,13.70,0,329.13,346.26,14.3,11.9,0.080,122539.3,122539.3,564,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117731,20827.00
05/31/2015 20:15,2,0.379,ACTIVE,212.16,339.65,59.975,1433117704,"274151322000054","174011321042388",29.02,17.00,0,333.03,346.26,11.1,8.8,0.066,403443.0,403443.0,1480,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117732,20828.00
05/31/2015 20:15,2,0.461,ACTIVE,211.48,336.04,59.986,1433117704,"201051344001203","174011321042388",29.36,13.00,0,330.03,346.86,13.7,11.3,0.084,123997.0,123997.0,567,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117733,20829.00
05/31/2015 20:15,2,0.477,ACTIVE,211.03,336.34,59.991,1433117704,"201051344000646","174011321042388",29.44,13.00,0,327.62,345.36,14.2,11.8,0.071,121724.9,121724.9,563,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117734,20830.00
05/31/2015 20:15,2,0.266,ACTIVE,213.06,403.97,59.975,1433117704,"274151322000068","174011321042388",38.11,19.50,0,336.94,432.22,10.3,8.0,0.049,314410.3,314410.3,1505,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117734,20831.00
