ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 20:15,2,0.396,ACTIVE,213.06,338.44,59.986,1433117704,"274151322000076","174011321042388",29.90,16.30,0,335.14,346.86,12.0,9.7,0.071,429559.1,429559.1,1877,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117735,20832.00
05/31/2015 20:15,1,0.225,ACTIVE_NO_POWER,214.0,400.61,60.03,1433117704,"033051125000132","174011321042388",34.53,13,0.000,318.91,439.32,7.7,0.0,0.000,3667.9000000237,3669.3000000237,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117737,20833.00
05/31/2015 20:15,1,0.268,ACTIVE,213.4,388.78,60.03,1433117704,"033051125000150","174011321042388",39.03,13,0.030,315.69,444.22,10.4,6.5,0.173,4772.6000000117,4774.7000000117,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117738,20834.00
05/31/2015 20:15,2,0.500,ACTIVE,211.03,336.34,60.012,1433117704,"201051344000890","174011321042388",29.08,12.70,0,328.82,345.66,14.7,12.3,0.093,125563.0,125563.0,566,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117739,20835.00
05/31/2015 20:15,2,0.428,ACTIVE,211.03,337.84,59.986,1433117704,"201051344000900","174011321042388",28.92,15.00,0,328.82,345.66,12.6,10.2,0.088,126054.8,126054.8,564,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117740,20836.00
05/31/2015 20:15,2,0.477,ACTIVE,211.70,338.14,59.986,1433117704,"201051344000633","174011321042388",29.64,13.30,0,329.43,347.16,14.3,11.9,0.084,115731.9,115731.9,568,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117741,20837.00
05/31/2015 20:15,1,0.359,ACTIVE_NO_POWER,213.4,379.86,60.03,1433117704,"040051121000185","174011321042388",23.06,13,0.000,319.07,438.94,8.2,0.0,0.000,5057.5999999998,5058.9000000117,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117742,20838.00
05/31/2015 20:15,2,0.480,ACTIVE,211.25,336.34,59.981,1433117704,"201051344000983","174011321042388",28.78,15.00,0,328.22,345.96,14.0,11.6,0.080,122787.6,122787.6,565,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117743,20839.00
05/31/2015 20:15,2,0.471,ACTIVE,211.48,337.84,59.981,1433117704,"201051344000917","174011321042388",29.20,14.30,0,329.43,345.96,14.0,11.6,0.093,126199.6,126199.6,567,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117744,20840.00
05/31/2015 20:15,1,0.364,ACTIVE,213.6,365.24,60.03,1433117704,"040051121000116","174011321042388",25.77,11,0.137,313.74,439.94,9.2,13.7,0.001,4317.2000000473,4318.8000000115,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117745,20841.00
05/31/2015 20:15,1,0.218,ACTIVE,213.2,371.27,60.03,1433117704,"033051125000135","174011321042388",34.29,14,0.111,318.86,439.47,7.4,7.9,0.000,3662.0000000119,3663.2000000119,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117746,20842.00
05/31/2015 20:15,2,0.498,ACTIVE,211.48,337.24,59.991,1433117704,"201051344000648","174011321042388",29.82,13.00,0,329.13,346.56,15.1,12.6,0.088,122353.3,122353.3,564,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117747,20843.00
05/31/2015 20:15,2,0.504,ACTIVE,211.25,336.64,59.981,1433117704,"201051344001093","174011321042388",29.36,13.30,0,329.13,345.96,15.0,12.6,0.084,124225.3,124225.3,567,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117748,20844.00
05/31/2015 20:15,2,0.490,ACTIVE,211.70,338.14,59.986,1433117704,"201051344000645","174011321042388",28.92,15.00,0,330.33,346.56,14.4,12.0,0.088,122701.0,122701.0,564,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117749,20845.00
05/31/2015 20:15,2,0.389,ACTIVE,212.83,338.74,59.970,1433117704,"274151322000085","174011321042388",28.77,16.70,0,334.54,345.96,11.3,9.0,0.066,405404.0,405404.0,1874,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117750,20846.00
05/31/2015 20:15,2,0.494,ACTIVE,211.48,337.24,59.986,1433117704,"201051344000651","174011321042388",29.60,13.30,0,329.13,345.96,14.8,12.3,0.084,122066.7,122066.7,565,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117751,20847.00
05/31/2015 20:15,2,0.492,ACTIVE,211.48,335.74,60.018,1433117704,"201051344000867","174011321042388",28.43,14.30,0,327.92,345.66,14.2,11.8,0.084,114381.0,114381.0,564,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117751,20848.00
05/31/2015 20:15,1,0.429,ACTIVE_NO_POWER,213.2,398.69,60.03,1433117704,"040051121000095","174011321042388",22.72,13,0.000,315.76,437.56,9.6,0.0,0.000,7127.6,7128.9,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117753,20849.00
05/31/2015 20:15,2,0.453,ACTIVE,211.48,336.34,59.991,1433117704,"201051344001230","174011321042388",30.10,12.30,0,327.62,344.76,13.9,11.5,0.080,125470.8,125470.8,566,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117754,20850.00
05/31/2015 20:15,2,0.484,ACTIVE,211.70,337.54,59.970,1433117704,"201051344000576","174011321042388",30.10,14.30,0,330.33,346.56,14.8,12.3,0.097,122189.0,122189.0,565,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117755,20851.00
05/31/2015 20:15,2,0.506,ACTIVE,211.25,336.34,59.991,1433117704,"201051344000579","174011321042388",30.32,13.30,0,330.03,346.56,15.6,13.1,0.088,127772.3,127772.3,567,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117756,20852.00
05/31/2015 20:15,2,0.494,ACTIVE,211.93,338.74,59.986,1433117704,"201051344000853","174011321042388",29.50,15.00,0,330.93,347.76,14.8,12.4,0.097,119952.5,119952.5,563,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433117757,20853.00
05/31/2015 20:30,2,0.479,ACTIVE,211.25,336.04,60.018,1433118604,"201051344000955","174011321042388",29.24,13.00,0,328.22,343.85,14.2,11.8,0.080,127346.9,127346.9,567,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118605,20854.00
05/31/2015 20:30,1,0.278,ACTIVE_NO_POWER,213.7,429.23,60.03,1433118604,"040051121000195","174011321042388",23.40,12,0.000,321.74,441.42,6.3,0.0,0.000,6727.1999999997,6728.1999999997,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118606,20855.00
05/31/2015 20:30,2,0.363,ACTIVE,212.83,337.54,59.981,1433118604,"274151322000095","174011321042388",28.92,15.80,0,333.63,343.85,10.6,8.3,0.062,424064.4,424064.4,1486,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118607,20856.00
05/31/2015 20:30,2,0.479,ACTIVE,211.70,336.34,59.986,1433118604,"201051344000868","174011321042388",22.94,13.70,0,327.92,344.15,11.1,8.8,0.066,113718.2,113718.2,565,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118608,20857.00
05/31/2015 20:30,2,0.453,ACTIVE,211.93,337.84,59.986,1433118604,"201051344000853","174011321042388",29.06,15.50,0,330.63,346.26,13.4,11.0,0.075,119955.2,119955.2,564,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118609,20858.00
05/31/2015 20:30,2,0.438,ACTIVE,211.93,336.64,59.986,1433118604,"201051344000582","174011321042388",30.16,12.70,0,329.73,344.15,13.4,11.0,0.071,120745.3,120745.3,565,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118609,20859.00
05/31/2015 20:30,1,0.317,ACTIVE_NO_POWER,213.3,387.19,60.03,1433118604,"040051121000097","174011321042388",25.30,13,0.000,317.88,442.00,7.9,0.0,0.000,4390.4000000121,4391.5000000121,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118611,20860.00
05/31/2015 20:30,2,0.475,ACTIVE,211.70,336.64,59.981,1433118604,"201051344000469","174011321042388",28.77,14.00,0,327.92,344.76,13.8,11.4,0.080,115090.8,115090.8,566,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118612,20861.00
05/31/2015 20:30,2,0.430,ACTIVE,211.25,337.24,59.981,1433118604,"201051344000988","174011321042388",29.54,15.00,0,327.32,345.96,12.9,10.5,0.080,114997.7,114997.7,565,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118613,20862.00
05/31/2015 20:30,2,0.443,ACTIVE,211.48,336.04,59.970,1433118604,"201051344001158","174011321042388",28.84,14.30,0,329.43,344.76,12.9,10.6,0.088,121307.4,121307.4,567,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118613,20863.00
05/31/2015 20:30,2,0.461,ACTIVE,211.48,335.44,59.981,1433118604,"201051344001025","174011321042388",28.13,12.00,0,329.73,344.15,13.2,10.8,0.080,124083.5,124083.5,567,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118614,20864.00
05/31/2015 20:30,1,0.221,ACTIVE,213.5,363.44,60.00,1433118604,"033051125000118","174011321042388",39.23,12,0.136,314.81,444.34,8.6,11.2,0.004,4877.2000000243,4878.7999999885,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118616,20865.00
05/31/2015 20:30,2,0.453,ACTIVE,211.48,336.64,59.970,1433118604,"201051344000569","174011321042388",29.14,15.80,0,328.22,344.15,13.4,11.0,0.071,128051.9,128051.9,565,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118617,20866.00
05/31/2015 20:30,2,0.221,ACTIVE,212.83,408.78,59.975,1433118604,"274151322000094","174011321042388",38.57,18.00,0,334.54,420.80,8.6,6.4,0.044,315542.3,315542.3,1898,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118618,20867.00
05/31/2015 20:30,1,0.329,ACTIVE_NO_POWER,214.1,392.58,60.03,1433118604,"040051121000068","174011321042388",22.26,12,0.000,319.08,441.20,7.1,0.0,0.000,5953.3000000001,5954.4000000239,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118619,20868.00
05/31/2015 20:30,2,0.459,ACTIVE,211.25,336.34,59.975,1433118604,"201051344000458","174011321042388",29.54,15.50,0,329.13,343.85,13.8,11.4,0.080,123663.6,123663.6,566,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118620,20869.00
05/31/2015 20:30,2,0.363,ACTIVE,212.38,339.65,59.965,1433118604,"274151322000087","174011321042388",27.89,25.30,0,333.33,343.55,10.3,8.0,0.049,385160.6,385160.6,1480,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118621,20870.00
05/31/2015 20:30,2,0.369,ACTIVE,212.16,335.74,59.970,1433118604,"274151322000052","174011321042388",29.24,15.50,0,333.03,343.85,11.0,8.7,0.044,411545.2,411545.2,1876,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118622,20871.00
05/31/2015 20:30,2,0.457,ACTIVE,211.48,336.34,60.002,1433118604,"201051344001145","174011321042388",22.94,11.30,0,330.33,343.85,10.7,8.4,0.057,128726.5,128726.5,566,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118623,20872.00
05/31/2015 20:30,2,0.451,ACTIVE,211.48,336.94,59.970,1433118604,"201051344000685","174011321042388",28.07,12.00,0,328.22,344.15,12.8,10.5,0.080,128070.0,128070.0,568,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118623,20873.00
05/31/2015 20:30,2,0.342,ACTIVE,211.93,338.14,59.975,1433118604,"274151322000088","174011321042388",27.85,15.50,0,333.03,343.55,9.6,7.4,0.053,393855.0,393855.0,1484,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118625,20874.00
05/31/2015 20:30,2,0.451,ACTIVE,211.48,335.74,59.970,1433118604,"201051344000438","174011321042388",30.22,12.30,0,327.62,344.76,13.9,11.5,0.075,128091.9,128091.9,567,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118626,20875.00
05/31/2015 20:30,2,0.439,ACTIVE,211.03,335.74,59.970,1433118604,"201051344001135","174011321042388",29.54,13.00,0,328.52,343.85,13.1,10.8,0.084,119570.9,119570.9,567,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118627,20876.00
05/31/2015 20:30,2,0.490,ACTIVE,211.70,336.94,59.996,1433118604,"201051344000417","174011321042388",29.26,12.30,0,328.22,344.15,14.6,12.1,0.075,124209.3,124209.3,565,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118627,20877.00
05/31/2015 20:30,2,0.500,ACTIVE,211.03,335.14,59.970,1433118604,"201051344000594","174011321042388",22.92,13.00,0,327.62,344.76,11.6,9.3,0.071,123620.2,123620.2,567,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118628,20878.00
05/31/2015 20:30,2,0.350,ACTIVE,212.83,337.84,59.959,1433118604,"274151322000083","174011321042388",28.39,15.80,0,333.03,343.85,10.1,7.8,0.062,407949.9,407949.9,1883,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118629,20879.00
05/31/2015 20:30,2,0.471,ACTIVE,211.70,336.94,59.970,1433118604,"201051344000585","174011321042388",27.91,13.00,0,328.52,345.96,13.3,10.9,0.080,122542.3,122542.3,565,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118630,20880.00
05/31/2015 20:30,2,0.367,ACTIVE,212.38,337.54,59.970,1433118604,"274151322000054","174011321042388",27.81,16.30,0,332.73,343.85,10.3,8.0,0.053,403445.2,403445.2,1481,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118631,20881.00
05/31/2015 20:30,2,0.447,ACTIVE,211.48,335.74,59.965,1433118604,"201051344001203","174011321042388",28.27,12.30,0,329.43,345.06,12.8,10.5,0.071,123999.8,123999.8,568,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118632,20882.00
05/31/2015 20:30,2,0.455,ACTIVE,211.25,336.64,59.970,1433118604,"201051344000646","174011321042388",29.06,12.30,0,327.62,343.55,13.4,11.0,0.071,121727.8,121727.8,564,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118633,20883.00
05/31/2015 20:30,2,0.242,ACTIVE,213.51,406.97,59.959,1433118604,"274151322000068","174011321042388",38.49,19.00,0,335.14,425.91,9.5,7.3,0.044,314412.2,314412.2,1506,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118634,20884.00
05/31/2015 20:30,2,0.377,ACTIVE,213.29,338.74,59.970,1433118604,"274151322000076","174011321042388",29.06,15.80,0,334.84,344.76,11.1,8.8,0.062,429561.4,429561.4,1878,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118635,20885.00
05/31/2015 20:30,1,0.208,ACTIVE_NO_POWER,213.6,375.39,60.00,1433118604,"033051125000132","174011321042388",34.18,12,0.000,318.89,439.33,7.0,0.0,0.000,3669.3000000237,3670.4000000237,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118636,20886.00
05/31/2015 20:30,1,0.243,ACTIVE_NO_POWER,213.2,403.59,60.00,1433118604,"033051125000150","174011321042388",39.14,12,0.000,315.91,446.07,9.4,0.0,0.000,4774.7000000117,4776.6000000117,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118638,20887.00
05/31/2015 20:30,2,0.469,ACTIVE,211.25,335.44,59.970,1433118604,"201051344000890","174011321042388",29.06,12.00,0,328.22,344.45,13.9,11.5,0.084,125566.0,125566.0,567,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118639,20888.00
05/31/2015 20:30,2,0.428,ACTIVE,211.70,336.64,59.986,1433118604,"201051344000900","174011321042388",22.84,15.30,0,327.62,344.15,9.9,7.6,0.066,126057.1,126057.1,565,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118639,20889.00
05/31/2015 20:30,2,0.463,ACTIVE,211.93,338.14,59.965,1433118604,"201051344000633","174011321042388",28.55,14.00,0,329.43,345.96,13.4,11.0,0.071,115734.8,115734.8,569,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118640,20890.00
05/31/2015 20:30,1,0.316,ACTIVE_NO_POWER,213.5,397.03,60.00,1433118604,"040051121000185","174011321042388",23.47,12,0.000,318.90,439.08,7.3,0.0,0.000,5058.9000000117,5059.9000000117,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118642,20891.00
05/31/2015 20:30,2,0.438,ACTIVE,211.48,335.74,59.965,1433118604,"201051344000983","174011321042388",29.78,15.50,0,328.22,345.66,13.2,10.8,0.080,122790.5,122790.5,566,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118643,20892.00
05/31/2015 20:30,2,0.443,ACTIVE,211.93,337.54,59.970,1433118604,"201051344000917","174011321042388",28.39,14.00,0,328.82,344.76,12.8,10.4,0.071,126202.4,126202.4,568,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118643,20893.00
05/31/2015 20:30,1,0.325,ACTIVE,213.4,339.28,60.00,1433118604,"040051121000116","174011321042388",26.27,11,0.135,313.04,439.79,8.5,10.9,0.021,4318.8000000115,4319.9000000353,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118645,20894.00
05/31/2015 20:30,1,0.194,ACTIVE_NO_POWER,213.5,433.08,60.03,1433118604,"033051125000135","174011321042388",34.30,13,0.000,318.23,440.40,6.6,0.0,0.000,3663.2000000119,3664.3000000119,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118646,20895.00
05/31/2015 20:30,2,0.479,ACTIVE,211.70,336.34,59.970,1433118604,"201051344000648","174011321042388",28.84,13.30,0,330.33,345.66,14.0,11.6,0.075,122356.4,122356.4,565,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118647,20896.00
05/31/2015 20:30,2,0.473,ACTIVE,211.70,337.24,59.959,1433118604,"201051344001093","174011321042388",28.67,13.00,0,329.13,344.45,13.8,11.4,0.071,124228.3,124228.3,568,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118648,20897.00
05/31/2015 20:30,2,0.447,ACTIVE,212.16,337.24,59.965,1433118604,"201051344000645","174011321042388",28.88,15.50,0,330.03,345.66,13.1,10.7,0.071,122703.9,122703.9,565,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118649,20898.00
05/31/2015 20:30,2,0.359,ACTIVE,212.83,338.74,59.970,1433118604,"274151322000085","174011321042388",27.83,15.80,0,333.93,344.15,10.2,7.9,0.049,405406.1,405406.1,1875,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118650,20899.00
05/31/2015 20:30,2,0.463,ACTIVE,211.48,336.64,59.970,1433118604,"201051344000651","174011321042388",29.14,12.70,0,329.73,345.06,13.7,11.3,0.075,122069.7,122069.7,566,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118651,20900.00
05/31/2015 20:30,2,0.473,ACTIVE,211.70,335.74,59.959,1433118604,"201051344000867","174011321042388",23.34,15.00,0,328.82,344.76,11.2,8.9,0.062,114383.6,114383.6,565,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118652,20901.00
05/31/2015 20:30,1,0.357,ACTIVE_NO_POWER,213.6,408.94,60.00,1433118604,"040051121000095","174011321042388",23.70,13,0.000,314.96,437.83,8.3,0.0,0.000,7128.9,7130,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118653,20902.00
05/31/2015 20:30,2,0.424,ACTIVE,211.48,334.84,59.959,1433118604,"201051344001230","174011321042388",29.14,11.70,0,327.32,344.15,12.5,10.2,0.062,125473.5,125473.5,567,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118654,20903.00
05/31/2015 20:30,2,0.465,ACTIVE,211.93,337.54,59.949,1433118604,"201051344000576","174011321042388",28.23,15.00,0,329.43,345.96,13.3,10.9,0.080,122191.9,122191.9,566,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118655,20904.00
05/31/2015 20:30,2,0.484,ACTIVE,211.48,336.34,59.965,1433118604,"201051344000579","174011321042388",29.12,13.30,0,329.13,346.56,14.3,11.9,0.075,127775.4,127775.4,568,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433118656,20905.00
05/31/2015 20:45,2,0.393,ACTIVE,211.25,334.24,60.002,1433119503,"201051344000955","174011321042388",29.04,12.00,0,327.92,344.15,11.6,9.3,0.057,127349.5,127349.5,568,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119504,20906.00
05/31/2015 20:45,1,0.013,ACTIVE_NO_POWER,213.6,370.30,60.07,1433119503,"040051121000195","174011321042388",28.83,11,0.000,321.19,440.77,0.3,0.0,0.000,6728.1999999997,6728.6999999997,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119505,20907.00
05/31/2015 20:45,2,0.287,ACTIVE,212.61,337.24,60.002,1433119503,"274151322000095","174011321042388",27.87,15.00,0,333.03,342.95,8.1,5.9,0.040,424066.1,424066.1,1487,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119506,20908.00
05/31/2015 20:45,2,0.361,ACTIVE,211.48,334.54,60.002,1433119503,"201051344000868","174011321042388",28.98,13.00,0,328.82,343.25,10.7,8.4,0.053,113720.4,113720.4,566,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119507,20909.00
05/31/2015 20:45,2,0.371,ACTIVE,211.93,336.34,59.996,1433119503,"201051344000853","174011321042388",28.67,15.80,0,330.33,345.36,10.8,8.5,0.057,119957.6,119957.6,565,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119508,20910.00
05/31/2015 20:45,2,0.375,ACTIVE,211.93,334.84,60.007,1433119503,"201051344000582","174011321042388",28.90,12.00,0,328.52,344.15,11.0,8.7,0.062,120747.7,120747.7,566,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119509,20911.00
05/31/2015 20:45,1,0.047,ACTIVE_NO_POWER,213.5,409.54,60.03,1433119503,"040051121000097","174011321042388",30.10,11,0.000,319.25,441.66,1.4,0.0,0.000,4391.5000000121,4392.3000000121,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119510,20912.00
05/31/2015 20:45,2,0.393,ACTIVE,211.48,335.44,60.023,1433119503,"201051344000469","174011321042388",28.41,14.00,0,327.62,343.85,11.3,8.9,0.062,115093.2,115093.2,567,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119511,20913.00
05/31/2015 20:45,2,0.352,ACTIVE,211.48,335.74,59.996,1433119503,"201051344000988","174011321042388",28.94,15.30,0,327.32,345.66,10.4,8.1,0.053,115000.0,115000.0,566,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119512,20914.00
05/31/2015 20:45,2,0.361,ACTIVE,211.48,335.74,59.996,1433119503,"201051344001158","174011321042388",28.31,14.70,0,328.52,344.45,10.4,8.1,0.053,121309.6,121309.6,568,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119513,20915.00
05/31/2015 20:45,2,0.371,ACTIVE,211.48,334.24,59.996,1433119503,"201051344001025","174011321042388",28.94,11.70,0,329.13,344.45,10.9,8.6,0.049,124085.9,124085.9,568,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119514,20916.00
05/31/2015 20:45,1,0.164,ACTIVE_NO_POWER,213.3,424.75,60.03,1433119503,"033051125000118","174011321042388",36.49,11,0.000,317.42,444.18,5.9,0.0,0.000,4878.7999999885,4879.9999999766,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119515,20917.00
05/31/2015 20:45,2,0.375,ACTIVE,211.70,335.74,59.975,1433119503,"201051344000569","174011321042388",28.61,15.80,0,328.82,342.95,10.9,8.6,0.053,128054.3,128054.3,566,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119516,20918.00
05/31/2015 20:45,2,0.174,ACTIVE,212.38,373.01,59.996,1433119503,"274151322000094","174011321042388",34.85,17.30,0,334.54,414.79,6.1,4.0,0.031,315543.5,315543.5,1899,0,0,0,L,1151911521,0,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119517,20919.00
05/31/2015 20:45,1,0.061,ACTIVE_NO_POWER,214.1,396.13,60.03,1433119503,"040051121000068","174011321042388",27.29,11,0.000,319.64,440.07,1.6,0.0,0.000,5954.4000000239,5954.9999999881,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119518,20920.00
05/31/2015 20:45,2,0.381,ACTIVE,211.48,334.24,60.002,1433119503,"201051344000458","174011321042388",29.14,15.50,0,327.92,343.85,11.3,9.0,0.057,123666.1,123666.1,567,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119519,20921.00
05/31/2015 20:45,2,0.285,ACTIVE,212.61,337.84,60.023,1433119503,"274151322000087","174011321042388",27.37,23.50,0,332.73,343.25,7.9,5.7,0.035,385162.3,385162.3,1481,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119520,20922.00
05/31/2015 20:45,2,0.305,ACTIVE,212.38,336.64,60.002,1433119503,"274151322000052","174011321042388",27.85,15.00,0,331.53,343.25,8.6,6.3,0.040,411547.0,411547.0,1877,0,0,0,L,1151911521,0,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119521,20923.00
05/31/2015 20:45,2,0.348,ACTIVE,211.70,335.14,59.996,1433119503,"201051344001145","174011321042388",29.12,11.00,0,330.33,343.25,10.3,8.0,0.053,128728.6,128728.6,567,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119522,20924.00
05/31/2015 20:45,2,0.365,ACTIVE,211.93,335.14,60.007,1433119503,"201051344000685","174011321042388",27.77,11.30,0,327.62,344.15,10.3,8.0,0.053,128072.3,128072.3,569,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119523,20925.00
05/31/2015 20:45,2,0.260,ACTIVE,212.16,336.94,59.996,1433119503,"274151322000088","174011321042388",27.55,15.00,0,331.83,342.35,7.3,5.1,0.044,393856.5,393856.5,1485,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119523,20926.00
05/31/2015 20:45,2,0.389,ACTIVE,211.70,334.84,59.991,1433119503,"201051344000438","174011321042388",28.96,11.30,0,328.52,343.55,11.4,9.1,0.057,128094.4,128094.4,568,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119524,20927.00
05/31/2015 20:45,2,0.363,ACTIVE,211.25,333.63,60.002,1433119503,"201051344001135","174011321042388",29.00,12.30,0,328.52,342.05,10.7,8.4,0.057,119573.2,119573.2,568,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119525,20928.00
05/31/2015 20:45,2,0.408,ACTIVE,211.70,335.74,59.981,1433119503,"201051344000417","174011321042388",29.18,11.70,0,329.13,344.76,12.1,9.8,0.049,124211.9,124211.9,566,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119526,20929.00
05/31/2015 20:45,2,0.387,ACTIVE,211.03,333.93,60.007,1433119503,"201051344000594","174011321042388",28.88,13.00,0,327.32,342.65,11.4,9.1,0.062,123622.6,123622.6,568,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119527,20930.00
05/31/2015 20:45,2,0.273,ACTIVE,212.61,337.54,60.007,1433119503,"274151322000083","174011321042388",27.89,15.30,0,332.13,342.95,7.8,5.6,0.044,407951.5,407951.5,1884,0,0,0,L,1151911521,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119528,20931.00
05/31/2015 20:45,2,0.375,ACTIVE,211.70,336.04,59.996,1433119503,"201051344000585","174011321042388",28.98,12.00,0,329.73,344.15,11.1,8.8,0.057,122544.7,122544.7,566,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119529,20932.00
05/31/2015 20:45,2,0.277,ACTIVE,212.38,336.94,59.975,1433119503,"274151322000054","174011321042388",27.99,15.50,0,332.43,342.65,7.8,5.6,0.040,403446.8,403446.8,1482,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119530,20933.00
05/31/2015 20:45,2,0.355,ACTIVE,211.48,333.93,60.002,1433119503,"201051344001203","174011321042388",28.63,11.70,0,328.82,344.15,10.3,8.1,0.057,124002.0,124002.0,569,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119531,20934.00
05/31/2015 20:45,2,0.377,ACTIVE,211.25,334.54,60.012,1433119503,"201051344000646","174011321042388",28.59,11.70,0,328.22,342.65,10.9,8.6,0.053,121730.2,121730.2,565,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119532,20935.00
05/31/2015 20:45,2,0.193,ACTIVE,213.29,384.43,60.012,1433119503,"274151322000068","174011321042388",36.10,18.00,0,335.74,418.39,7.0,4.9,0.027,314413.7,314413.7,1507,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119533,20936.00
05/31/2015 20:45,2,0.285,ACTIVE,213.29,338.74,59.996,1433119503,"274151322000076","174011321042388",29.10,15.30,0,333.93,343.55,8.4,6.2,0.053,429563.2,429563.2,1879,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119534,20937.00
05/31/2015 20:45,1,0.158,ACTIVE,213.8,332.05,60.07,1433119503,"033051125000132","174011321042388",33.89,11,0.130,321.20,439.52,5.3,8.2,0.089,3670.4000000237,3671.2000000237,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119535,20938.00
05/31/2015 20:45,1,0.186,ACTIVE_NO_POWER,213.8,425.02,60.07,1433119503,"033051125000150","174011321042388",36.51,11,0.000,316.08,444.26,6.7,0.0,0.000,4776.6000000117,4777.7000000117,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119536,20939.00
05/31/2015 20:45,2,0.387,ACTIVE,211.25,333.33,60.018,1433119503,"201051344000890","174011321042388",29.10,11.70,0,328.52,343.85,11.4,9.1,0.053,125568.5,125568.5,568,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119537,20940.00
05/31/2015 20:45,2,0.303,ACTIVE,211.25,333.93,60.002,1433119503,"201051344000900","174011321042388",29.54,15.30,0,327.62,343.55,9.1,6.8,0.057,126059.0,126059.0,566,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119538,20941.00
05/31/2015 20:45,2,0.361,ACTIVE,212.16,336.04,60.007,1433119503,"201051344000633","174011321042388",29.16,14.30,0,329.43,345.36,10.7,8.4,0.053,115737.2,115737.2,570,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119539,20942.00
05/31/2015 20:45,1,0.250,ACTIVE_NO_POWER,213.5,431.90,60.03,1433119503,"040051121000185","174011321042388",22.31,11,0.000,320.05,438.89,5.5,0.0,0.000,5059.9000000117,5060.7000000236,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119540,20943.00
05/31/2015 20:45,2,0.365,ACTIVE,211.48,334.54,60.012,1433119503,"201051344000983","174011321042388",28.75,15.80,0,327.92,343.85,10.7,8.4,0.062,122792.8,122792.8,567,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119541,20944.00
05/31/2015 20:45,2,0.354,ACTIVE,211.70,335.14,59.986,1433119503,"201051344000917","174011321042388",28.77,13.30,0,329.13,344.45,10.3,8.0,0.049,126204.6,126204.6,569,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119542,20945.00
05/31/2015 20:45,1,0.144,ACTIVE,213.8,327.53,60.03,1433119503,"033051125000135","174011321042388",33.70,12,0.139,319.33,440.15,4.8,5.7,0.200,3664.3000000119,3665.0000000119,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119545,20946.00
05/31/2015 20:45,2,0.377,ACTIVE,211.70,334.84,60.012,1433119503,"201051344000648","174011321042388",29.04,13.70,0,330.03,344.76,11.2,8.8,0.053,122358.9,122358.9,566,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119546,20947.00
05/31/2015 20:45,2,0.375,ACTIVE,211.48,334.84,60.012,1433119503,"201051344001093","174011321042388",29.74,12.30,0,328.52,343.85,11.3,9.0,0.049,124230.9,124230.9,569,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119547,20948.00
05/31/2015 20:45,2,0.365,ACTIVE,211.93,334.84,60.007,1433119503,"201051344000645","174011321042388",27.81,15.80,0,329.43,344.45,10.3,8.0,0.049,122706.2,122706.2,566,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119548,20949.00
05/31/2015 20:45,2,0.275,ACTIVE,212.83,337.54,60.007,1433119503,"274151322000085","174011321042388",27.71,15.00,0,333.63,343.25,7.7,5.5,0.035,405407.8,405407.8,1876,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119549,20950.00
05/31/2015 20:45,2,0.381,ACTIVE,211.70,334.84,60.007,1433119503,"201051344000651","174011321042388",28.11,12.00,0,329.73,344.15,10.9,8.6,0.044,122072.1,122072.1,567,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119550,20951.00
05/31/2015 20:45,2,0.359,ACTIVE,211.70,334.24,60.007,1433119503,"201051344000867","174011321042388",28.39,15.00,0,328.82,342.05,10.3,8.1,0.057,114385.8,114385.8,566,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119551,20952.00
05/31/2015 20:45,2,0.348,ACTIVE,211.48,333.93,60.018,1433119503,"201051344001230","174011321042388",28.65,11.00,0,328.22,342.65,10.1,7.8,0.049,125475.7,125475.7,568,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119553,20953.00
05/31/2015 20:45,2,0.359,ACTIVE,211.93,336.34,60.012,1433119503,"201051344000576","174011321042388",28.90,15.30,0,328.52,344.45,10.6,8.3,0.049,122194.3,122194.3,567,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119554,20954.00
05/31/2015 20:45,2,0.393,ACTIVE,211.48,334.84,60.007,1433119503,"201051344000579","174011321042388",28.90,13.30,0,328.82,344.15,11.5,9.2,0.062,127778.0,127778.0,569,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119555,20955.00
05/31/2015 20:45,1,0.076,ALERT,213.5,370.11,60.03,1433119503,"040051121000116","174011321042388",29.64,9,0.000,369.79,376.50,2.2,0.0,0.000,4319.9000000353,4320.1000000234,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433119558,20956.00
05/31/2015 20:45,1,0.131,ACTIVE_NO_POWER,213.4,407.56,60.07,1433119503,"040051121000095","174011321042388",26.67,11,0.000,319.86,434.57,3.5,0.0,0.000,7130,7130.5,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433119559,20957.00
05/31/2015 21:00,2,0.275,ACTIVE,211.70,333.63,59.981,1433120403,"201051344000955","174011321042388",28.92,11.30,0,327.02,339.95,8.1,5.9,0.018,127351.3,127351.3,569,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120404,20958.00
05/31/2015 21:00,2,0.164,ACTIVE,213.06,336.34,59.986,1433120403,"274151322000095","174011321042388",27.85,14.30,0,331.53,340.85,4.6,2.5,0.013,424067.1,424067.1,1488,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120406,20959.00
05/31/2015 21:00,2,0.236,ACTIVE,211.70,333.93,59.986,1433120403,"201051344000868","174011321042388",28.61,12.30,0,328.22,340.55,6.8,4.7,0.022,113721.9,113721.9,567,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120407,20960.00
05/31/2015 21:00,2,0.254,ACTIVE,212.16,334.54,59.986,1433120403,"201051344000853","174011321042388",27.55,13.70,0,328.52,342.35,7.1,4.9,0.022,119959.1,119959.1,566,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120408,20961.00
05/31/2015 21:00,2,0.260,ACTIVE,212.16,333.93,59.991,1433120403,"201051344000582","174011321042388",28.11,11.00,0,328.52,341.45,7.4,5.2,0.027,120749.3,120749.3,567,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120409,20962.00
05/31/2015 21:00,2,0.266,ACTIVE,211.70,333.63,59.975,1433120403,"201051344000469","174011321042388",28.75,12.00,0,326.72,342.65,7.8,5.6,0.027,115094.9,115094.9,568,0,0,0,L,1122011218,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120411,20963.00
05/31/2015 21:00,2,0.225,ACTIVE,211.48,334.54,59.954,1433120403,"201051344000988","174011321042388",28.49,13.30,0,326.42,342.65,6.5,4.4,0.022,115001.4,115001.4,567,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120412,20964.00
05/31/2015 21:00,2,0.230,ACTIVE,211.70,333.63,59.954,1433120403,"201051344001158","174011321042388",28.75,12.70,0,327.62,342.05,6.7,4.6,0.022,121311.1,121311.1,569,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120413,20965.00
05/31/2015 21:00,2,0.248,ACTIVE,211.48,332.73,59.944,1433120403,"201051344001025","174011321042388",28.11,11.00,0,328.22,341.15,7.1,4.9,0.022,124087.4,124087.4,569,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120414,20966.00
05/31/2015 21:00,2,0.254,ACTIVE,211.48,333.33,60.012,1433120403,"201051344000569","174011321042388",28.09,14.00,0,327.92,340.55,7.2,5.1,0.027,128055.9,128055.9,567,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120416,20967.00
05/31/2015 21:00,2,0.096,ACTIVE,212.83,336.34,59.970,1433120403,"274151322000094","174011321042388",29.74,15.50,0,332.13,376.62,2.9,0.9,0.009,315544.0,315544.0,1900,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120417,20968.00
05/31/2015 21:00,1,0.062,ACTIVE_NO_POWER,214.4,331.53,60.00,1433120403,"040051121000068","174011321042388",25.98,9,0.000,320.60,439.68,1.6,0.0,0.000,5954.9999999881,5954.9999999881,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120418,20969.00
05/31/2015 21:00,2,0.254,ACTIVE,211.48,333.03,59.944,1433120403,"201051344000458","174011321042388",29.04,14.30,0,327.92,341.75,7.5,5.3,0.022,123667.7,123667.7,568,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120419,20970.00
05/31/2015 21:00,2,0.172,ACTIVE,212.83,336.34,59.996,1433120403,"274151322000087","174011321042388",27.15,22.00,0,331.23,340.85,4.8,2.7,0.018,385163.3,385163.3,1482,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120420,20971.00
05/31/2015 21:00,2,0.188,ACTIVE,212.61,335.14,59.970,1433120403,"274151322000052","174011321042388",27.79,14.00,0,330.63,340.85,5.2,3.1,0.013,411548.1,411548.1,1878,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120421,20972.00
05/31/2015 21:00,2,0.234,ACTIVE,211.93,334.24,59.970,1433120403,"201051344001145","174011321042388",27.91,10.70,0,328.82,342.05,6.7,4.5,0.022,128730.1,128730.1,568,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120422,20973.00
05/31/2015 21:00,2,0.246,ACTIVE,211.93,334.24,59.938,1433120403,"201051344000685","174011321042388",27.69,11.00,0,328.52,341.15,6.9,4.8,0.027,128073.8,128073.8,570,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120423,20974.00
05/31/2015 21:00,2,0.150,ACTIVE,212.38,335.14,59.965,1433120403,"274151322000088","174011321042388",26.22,14.00,0,330.93,340.55,4.0,2.0,0.013,393857.3,393857.3,1486,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120424,20975.00
05/31/2015 21:00,2,0.273,ACTIVE,211.70,333.03,59.975,1433120403,"201051344000438","174011321042388",28.19,11.00,0,327.92,341.15,7.8,5.6,0.018,128096.1,128096.1,569,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120425,20976.00
