ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 21:00,2,0.236,ACTIVE,211.25,331.83,59.965,1433120403,"201051344001135","174011321042388",28.94,11.70,0,327.92,340.25,6.9,4.8,0.022,119574.7,119574.7,569,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120426,20977.00
05/31/2015 21:00,2,0.301,ACTIVE,211.93,335.14,59.970,1433120403,"201051344000417","174011321042388",28.25,11.30,0,328.82,340.25,8.7,6.4,0.027,124213.9,124213.9,567,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120427,20978.00
05/31/2015 21:00,2,0.260,ACTIVE,211.25,332.73,59.965,1433120403,"201051344000594","174011321042388",28.78,12.00,0,327.32,340.25,7.6,5.4,0.027,123624.2,123624.2,569,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120428,20979.00
05/31/2015 21:00,2,0.166,ACTIVE,213.06,336.94,59.959,1433120403,"274151322000083","174011321042388",26.86,14.30,0,331.53,340.85,4.5,2.5,0.013,407952.4,407952.4,1885,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120429,20980.00
05/31/2015 21:00,2,0.250,ACTIVE,212.16,335.44,59.975,1433120403,"201051344000585","174011321042388",28.69,11.70,0,327.62,341.45,7.3,5.1,0.027,122546.3,122546.3,567,0,0,0,L,1122011218,0,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120429,20981.00
05/31/2015 21:00,2,0.162,ACTIVE,212.83,335.14,59.959,1433120403,"274151322000054","174011321042388",27.59,14.70,0,330.63,340.25,4.5,2.4,0.013,403447.7,403447.7,1483,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120430,20982.00
05/31/2015 21:00,2,0.238,ACTIVE,211.70,333.33,59.965,1433120403,"201051344001203","174011321042388",28.37,11.30,0,328.52,341.15,6.8,4.7,0.022,124003.5,124003.5,570,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120431,20983.00
05/31/2015 21:00,2,0.258,ACTIVE,211.70,334.54,59.970,1433120403,"201051344000646","174011321042388",28.23,11.00,0,327.62,340.55,7.4,5.2,0.022,121731.8,121731.8,566,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120432,20984.00
05/31/2015 21:00,2,0.113,ACTIVE,213.51,336.94,59.975,1433120403,"274151322000068","174011321042388",30.08,16.30,0,334.54,388.64,3.5,1.4,0.009,314414.4,314414.4,1508,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120433,20985.00
05/31/2015 21:00,2,0.178,ACTIVE,213.29,336.64,59.991,1433120403,"274151322000076","174011321042388",27.29,14.30,0,333.03,341.45,4.9,2.8,0.018,429564.3,429564.3,1880,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120434,20986.00
05/31/2015 21:00,1,0.020,ACTIVE_NO_POWER,213.3,391.44,60.03,1433120403,"033051125000150","174011321042388",43.65,10,0.000,317.53,441.87,0.8,0.0,0.000,4777.7000000117,4778.2000000117,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120437,20987.00
05/31/2015 21:00,2,0.275,ACTIVE,211.70,333.33,59.933,1433120403,"201051344000890","174011321042388",28.05,11.00,0,327.32,342.05,7.9,5.7,0.022,125570.2,125570.2,569,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120438,20988.00
05/31/2015 21:00,2,0.188,ACTIVE,211.70,333.93,59.954,1433120403,"201051344000900","174011321042388",27.41,13.70,0,327.32,340.85,5.2,3.1,0.022,126060.2,126060.2,567,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120438,20989.00
05/31/2015 21:00,2,0.244,ACTIVE,212.16,335.44,59.970,1433120403,"201051344000633","174011321042388",28.88,12.70,0,327.62,343.55,7.2,5.0,0.013,115738.8,115738.8,571,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120439,20990.00
05/31/2015 21:00,2,0.236,ACTIVE,211.70,333.03,59.970,1433120403,"201051344000983","174011321042388",28.86,14.00,0,327.62,340.85,7.0,4.8,0.022,122794.3,122794.3,568,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120441,20991.00
05/31/2015 21:00,2,0.240,ACTIVE,211.93,334.84,59.965,1433120403,"201051344000917","174011321042388",28.39,12.30,0,327.92,341.75,7.0,4.8,0.027,126206.1,126206.1,570,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120442,20992.00
05/31/2015 21:00,2,0.268,ACTIVE,211.93,333.63,59.965,1433120403,"201051344000648","174011321042388",28.07,12.30,0,327.92,341.75,7.6,5.4,0.018,122360.5,122360.5,567,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120446,20993.00
05/31/2015 21:00,2,0.273,ACTIVE,211.48,334.54,59.975,1433120403,"201051344001093","174011321042388",28.96,11.70,0,328.52,341.45,8.1,5.9,0.013,124232.6,124232.6,570,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120447,20994.00
05/31/2015 21:00,2,0.232,ACTIVE,211.93,334.24,59.959,1433120403,"201051344000645","174011321042388",28.49,14.30,0,328.82,341.45,6.7,4.6,0.018,122707.7,122707.7,567,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120447,20995.00
05/31/2015 21:00,2,0.164,ACTIVE,213.06,337.54,59.959,1433120403,"274151322000085","174011321042388",27.79,14.30,0,332.13,340.85,4.6,2.5,0.018,405408.7,405408.7,1877,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120448,20996.00
05/31/2015 21:00,2,0.262,ACTIVE,211.93,334.84,59.933,1433120403,"201051344000651","174011321042388",28.61,11.00,0,328.82,342.05,7.6,5.4,0.022,122073.8,122073.8,568,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120449,20997.00
05/31/2015 21:00,2,0.242,ACTIVE,211.70,333.03,59.959,1433120403,"201051344000867","174011321042388",27.85,13.70,0,327.92,340.85,6.8,4.7,0.022,114387.3,114387.3,567,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120450,20998.00
05/31/2015 21:00,2,0.254,ACTIVE,211.48,333.03,59.965,1433120403,"201051344001230","174011321042388",27.31,10.70,0,327.92,340.25,7.0,4.9,0.022,125477.2,125477.2,569,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120452,20999.00
05/31/2015 21:00,2,0.252,ACTIVE,211.93,334.54,59.944,1433120403,"201051344000576","174011321042388",28.49,13.30,0,328.22,342.05,7.2,5.1,0.022,122195.9,122195.9,568,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120453,21000.00
05/31/2015 21:00,2,0.279,ACTIVE,211.48,332.73,59.996,1433120403,"201051344000579","174011321042388",28.84,12.00,0,327.92,341.45,8.2,6.0,0.022,127779.8,127779.8,570,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120454,21001.00
05/31/2015 21:00,1,0.048,ALERT,213.2,337.73,60.03,1433120403,"040051121000097","174011321042388",28.91,10,0.000,336.39,358.33,1.4,0.0,0.000,4392.3000000121,4392.3000000121,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433120465,21002.00
05/31/2015 21:00,1,0.130,ALERT,213.4,399.87,60.00,1433120403,"040051121000095","174011321042388",25.20,9,0.000,399.39,430.03,3.2,0.0,0.000,7130.5,7130.5,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433120508,21003.00
05/31/2015 21:00,1,0.052,ALERT,213.8,409.79,60.00,1433120403,"040051121000185","174011321042388",26.65,10,0.000,409.49,423.79,1.3,0.0,0.000,5060.7000000236,5060.9000000117,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433120514,21004.00
05/31/2015 21:00,1,0.000,ACTIVE_NO_POWER,213.3,428.53,60.00,1433120403,"033051125000118","174011321042388",43.56,10,0.000,322.87,440.04,0.0,0.0,0.000,4879.9999999766,4880.4999999766,220,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433120532,21005.00
05/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433120403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121283,21006.00
05/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433120403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121283,21007.00
05/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433120403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121283,21008.00
05/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433120403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121283,21009.00
05/31/2015 21:15,2,0.246,ACTIVE,211.48,333.03,59.970,1433121303,"201051344000955","174011321042388",26.22,11.00,0,317.70,338.44,6.6,4.4,0.009,127352.6,127352.6,570,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121334,21010.00
05/31/2015 21:15,2,0.117,ACTIVE,213.06,336.04,60.007,1433121303,"274151322000095","174011321042388",26.40,13.70,0,319.51,339.04,3.1,1.1,0.009,424067.6,424067.6,1489,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121335,21011.00
05/31/2015 21:15,2,0.199,ACTIVE,211.70,333.03,59.996,1433121303,"201051344000868","174011321042388",25.82,11.30,0,318.00,338.14,5.2,3.1,0.009,113723.0,113723.0,568,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121336,21012.00
05/31/2015 21:15,2,0.211,ACTIVE,212.38,334.84,60.002,1433121303,"201051344000853","174011321042388",25.60,12.70,0,319.51,339.34,5.5,3.4,0.009,119960.2,119960.2,567,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121337,21013.00
05/31/2015 21:15,2,0.225,ACTIVE,212.38,333.93,59.996,1433121303,"201051344000582","174011321042388",26.56,10.70,0,318.30,338.74,6.0,3.9,0.013,120750.5,120750.5,568,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121338,21014.00
05/31/2015 21:15,2,0.238,ACTIVE,211.70,333.03,59.996,1433121303,"201051344000469","174011321042388",26.52,11.30,0,316.50,339.34,6.5,4.3,0.004,115096.2,115096.2,569,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121346,21015.00
05/31/2015 21:15,2,0.186,ACTIVE,211.70,334.54,59.996,1433121303,"201051344000988","174011321042388",27.04,12.70,0,316.50,339.34,5.1,3.0,0.013,115002.4,115002.4,568,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121347,21016.00
05/31/2015 21:15,2,0.199,ACTIVE,211.93,333.03,59.991,1433121303,"201051344001158","174011321042388",26.12,11.70,0,318.00,339.04,5.3,3.2,0.009,121312.1,121312.1,570,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121348,21017.00
05/31/2015 21:15,2,0.203,ACTIVE,211.70,333.03,59.996,1433121303,"201051344001025","174011321042388",27.21,10.70,0,317.40,338.74,5.6,3.5,0.009,124088.5,124088.5,570,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121349,21018.00
05/31/2015 21:15,2,0.209,ACTIVE,211.70,332.73,60.002,1433121303,"201051344000569","174011321042388",27.33,13.00,0,317.70,338.14,5.8,3.7,0.009,128057.0,128057.0,568,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121357,21019.00
05/31/2015 21:15,2,0.061,ACTIVE_NO_POWER,213.06,335.74,59.996,1433121303,"274151322000094","174011321042388",28.45,14.70,0,320.41,340.55,1.8,0.0,0.000,315544.1,315544.1,1901,0,0,0,L,1151911521,1,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121359,21020.00
05/31/2015 21:15,2,0.221,ACTIVE,211.93,332.73,60.012,1433121303,"201051344000458","174011321042388",26.68,13.70,0,316.80,338.14,6.0,3.9,0.009,123669.0,123669.0,569,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121367,21021.00
05/31/2015 21:15,2,0.127,ACTIVE,213.29,336.04,60.002,1433121303,"274151322000087","174011321042388",25.94,20.70,0,320.41,339.34,3.4,1.3,0.013,385163.8,385163.8,1483,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121368,21022.00
05/31/2015 21:15,2,0.137,ACTIVE,212.83,334.84,60.002,1433121303,"274151322000052","174011321042388",27.27,13.30,0,319.21,339.34,3.8,1.8,0.000,411548.7,411548.7,1879,0,0,0,L,1151911521,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121369,21023.00
05/31/2015 21:15,2,0.193,ACTIVE,212.38,334.24,60.007,1433121303,"201051344001145","174011321042388",25.98,10.30,0,318.61,338.74,5.1,3.0,0.009,128731.1,128731.1,569,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121370,21024.00
05/31/2015 21:15,2,0.211,ACTIVE,212.38,333.63,60.007,1433121303,"201051344000685","174011321042388",25.78,10.70,0,318.30,339.65,5.5,3.4,0.004,128074.9,128074.9,571,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121371,21025.00
05/31/2015 21:15,2,0.104,ACTIVE,212.61,335.14,60.007,1433121303,"274151322000088","174011321042388",25.27,13.30,0,318.91,339.34,2.7,0.7,0.009,393857.6,393857.6,1487,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121372,21026.00
05/31/2015 21:15,2,0.234,ACTIVE,212.16,333.33,60.012,1433121303,"201051344000438","174011321042388",26.60,10.30,0,318.30,338.74,6.3,4.2,0.000,128097.4,128097.4,570,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121372,21027.00
05/31/2015 21:15,2,0.189,ACTIVE,211.48,332.43,60.012,1433121303,"201051344001135","174011321042388",27.77,10.70,0,316.80,336.94,5.3,3.2,0.009,119575.8,119575.8,570,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121373,21028.00
05/31/2015 21:15,2,0.268,ACTIVE,212.16,334.24,60.018,1433121303,"201051344000417","174011321042388",26.24,11.00,0,318.30,339.65,7.1,4.9,0.009,124215.4,124215.4,568,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121374,21029.00
05/31/2015 21:15,2,0.217,ACTIVE,211.70,332.73,59.970,1433121303,"201051344000594","174011321042388",26.92,11.70,0,316.20,338.14,5.9,3.8,0.009,123625.4,123625.4,570,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121375,21030.00
05/31/2015 21:15,2,0.115,ACTIVE,213.29,336.04,60.007,1433121303,"274151322000083","174011321042388",26.88,13.70,0,319.81,339.95,3.1,1.1,0.009,407952.9,407952.9,1886,0,0,0,L,1151911521,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121376,21031.00
05/31/2015 21:15,2,0.213,ACTIVE,212.16,334.24,60.018,1433121303,"201051344000585","174011321042388",26.62,11.00,0,318.30,339.04,5.8,3.6,0.009,122547.5,122547.5,568,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121377,21032.00
05/31/2015 21:15,2,0.113,ACTIVE,213.06,335.74,60.018,1433121303,"274151322000054","174011321042388",27.08,14.00,0,318.91,339.04,3.1,1.1,0.000,403448.2,403448.2,1484,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121378,21033.00
05/31/2015 21:15,2,0.207,ACTIVE,211.93,332.73,60.012,1433121303,"201051344001203","174011321042388",25.66,11.00,0,318.30,339.95,5.4,3.3,0.009,124004.6,124004.6,571,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121379,21034.00
05/31/2015 21:15,2,0.219,ACTIVE,211.93,333.63,60.007,1433121303,"201051344000646","174011321042388",26.68,10.70,0,317.70,339.34,5.9,3.8,0.009,121733.0,121733.0,567,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121380,21035.00
05/31/2015 21:15,2,0.076,ACTIVE,213.96,336.64,60.007,1433121303,"274151322000068","174011321042388",28.55,15.30,0,321.31,339.95,2.3,0.3,0.000,314414.6,314414.6,1509,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121381,21036.00
05/31/2015 21:15,2,0.121,ACTIVE,213.74,336.64,59.991,1433121303,"274151322000076","174011321042388",27.83,13.70,0,320.71,339.95,3.4,1.4,0.004,429564.8,429564.8,1881,0,0,0,L,1151911521,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121381,21037.00
05/31/2015 21:15,2,0.229,ACTIVE,211.70,332.73,60.007,1433121303,"201051344000890","174011321042388",26.26,11.00,0,318.00,338.44,6.1,4.0,0.009,125571.5,125571.5,570,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121390,21038.00
05/31/2015 21:15,2,0.139,ACTIVE,211.70,333.33,60.002,1433121303,"201051344000900","174011321042388",26.78,12.30,0,316.50,338.74,3.8,1.7,0.009,126060.8,126060.8,568,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121391,21039.00
05/31/2015 21:15,2,0.217,ACTIVE,212.38,334.54,60.012,1433121303,"201051344000633","174011321042388",25.39,12.00,0,317.70,340.55,5.6,3.4,0.000,115739.9,115739.9,572,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121392,21040.00
05/31/2015 21:15,2,0.201,ACTIVE,211.93,333.03,60.028,1433121303,"201051344000983","174011321042388",26.32,13.00,0,316.80,338.14,5.4,3.3,0.013,122795.4,122795.4,569,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121401,21041.00
05/31/2015 21:15,2,0.207,ACTIVE,212.16,333.63,59.970,1433121303,"201051344000917","174011321042388",25.33,11.70,0,317.10,339.34,5.4,3.3,0.009,126207.2,126207.2,571,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121402,21042.00
05/31/2015 21:15,2,0.223,ACTIVE,211.93,333.33,59.991,1433121303,"201051344000648","174011321042388",26.84,11.70,0,318.61,339.04,6.1,3.9,0.013,122361.8,122361.8,568,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121403,21043.00
05/31/2015 21:15,2,0.246,ACTIVE,211.93,333.93,59.991,1433121303,"201051344001093","174011321042388",25.31,11.30,0,317.70,338.74,6.3,4.2,0.004,124234.0,124234.0,571,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121404,21044.00
05/31/2015 21:15,2,0.191,ACTIVE,212.16,333.03,59.996,1433121303,"201051344000645","174011321042388",27.19,13.30,0,318.00,339.34,5.3,3.2,0.009,122708.7,122708.7,568,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121404,21045.00
05/31/2015 21:15,2,0.115,ACTIVE,213.29,336.34,59.986,1433121303,"274151322000085","174011321042388",26.80,13.70,0,320.71,339.34,3.1,1.1,0.004,405409.2,405409.2,1878,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121405,21046.00
05/31/2015 21:15,2,0.236,ACTIVE,211.93,333.33,59.991,1433121303,"201051344000651","174011321042388",25.68,10.30,0,318.30,338.74,6.1,4.0,0.004,122075.1,122075.1,569,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121406,21047.00
05/31/2015 21:15,2,0.199,ACTIVE,212.16,332.73,59.996,1433121303,"201051344000867","174011321042388",25.70,13.00,0,317.40,339.65,5.2,3.1,0.009,114388.4,114388.4,568,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121407,21048.00
05/31/2015 21:15,2,0.215,ACTIVE,212.16,333.03,60.002,1433121303,"201051344001230","174011321042388",24.17,10.30,0,316.80,338.14,5.3,3.2,0.004,125478.3,125478.3,570,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121416,21049.00
05/31/2015 21:15,2,0.223,ACTIVE,212.61,334.84,59.996,1433121303,"201051344000576","174011321042388",24.81,12.30,0,318.30,339.65,5.6,3.5,0.009,122197.1,122197.1,569,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121417,21050.00
05/31/2015 21:15,2,0.240,ACTIVE,211.93,332.73,60.002,1433121303,"201051344000579","174011321042388",26.26,11.30,0,317.70,339.04,6.4,4.3,0.009,127781.2,127781.2,571,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433121417,21051.00
05/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433121303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122183,21052.00
05/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433121303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122183,21053.00
05/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433121303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122183,21054.00
05/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433121303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122183,21055.00
05/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433121303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122183,21056.00
05/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433121303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122183,21057.00
05/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433121303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122183,21058.00
05/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433121303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122183,21059.00
05/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433121303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122183,21060.00
05/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433121303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122183,21061.00
05/31/2015 21:30,2,0.176,ALERT,211.70,296.66,59.970,1433122204,"201051344000955","174011321042388",21.73,10.00,0,295.76,335.74,3.9,1.9,0.000,127353.5,127353.5,571,0,0,0,L,1122011218,1,122.01,122.46,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122280,21062.00
05/31/2015 21:30,2,0.064,ALERT,213.29,297.87,60.002,1433122204,"274151322000095","174011321042388",22.90,12.30,0,296.36,350.47,1.5,0.0,0.000,424067.7,424067.7,1490,0,0,0,L,1151911521,1,122.46,123.14,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122281,21063.00
05/31/2015 21:30,2,0.137,ALERT,211.70,297.26,60.002,1433122204,"201051344000868","174011321042388",21.57,10.70,0,296.06,336.64,3.0,1.0,0.000,113723.5,113723.5,569,0,0,0,L,1122011218,1,122.23,122.68,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122283,21064.00
05/31/2015 21:30,2,0.139,ALERT,212.16,296.36,60.007,1433122204,"201051344000853","174011321042388",20.99,11.00,0,295.76,355.88,3.0,1.0,0.000,119960.8,119960.8,568,0,0,0,L,1122011218,1,122.91,122.46,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122285,21065.00
05/31/2015 21:30,2,0.154,ALERT,212.16,297.57,60.007,1433122204,"201051344000582","174011321042388",22.48,10.00,0,296.66,352.57,3.5,1.5,0.000,120751.3,120751.3,569,0,0,0,L,1122011218,1,122.46,122.68,0002,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122287,21066.00
05/31/2015 21:30,2,0.176,ALERT,211.48,296.66,60.007,1433122204,"201051344000469","174011321042388",22.42,10.00,0,294.86,337.54,4.0,1.9,0.000,115097.1,115097.1,570,0,0,0,L,1122011218,1,121.78,122.46,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122289,21067.00
05/31/2015 21:30,2,0.127,ALERT,211.48,296.36,59.996,1433122204,"201051344000988","174011321042388",22.24,11.30,0,293.66,354.67,2.9,0.9,0.000,115002.9,115002.9,569,0,0,0,L,1122011218,1,122.01,122.46,0002,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122290,21068.00
05/31/2015 21:30,2,0.131,ALERT,211.70,296.36,60.002,1433122204,"201051344001158","174011321042388",21.99,10.70,0,295.16,338.14,3.0,0.9,0.000,121312.7,121312.7,571,0,0,0,L,1122011218,1,122.01,122.01,0002,10,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122292,21069.00
05/31/2015 21:30,2,0.139,ALERT,211.70,296.36,59.991,1433122204,"201051344001025","174011321042388",22.36,10.00,0,295.16,351.97,3.2,1.1,0.000,124089.2,124089.2,571,0,0,0,L,1122011218,1,122.01,122.46,0002,7,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122294,21070.00
05/31/2015 21:30,2,0.150,ALERT,211.70,296.96,59.996,1433122204,"201051344000569","174011321042388",22.09,11.70,0,296.36,352.27,3.4,1.4,0.000,128057.7,128057.7,569,0,0,0,L,1122011218,1,122.01,122.46,0002,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122296,21071.00
05/31/2015 21:30,2,0.000,ALERT,213.51,296.66,60.007,1433122204,"274151322000094","174011321042388",40.99,12.70,0,294.86,407.87,0.0,0.0,0.000,315544.1,315544.1,1902,0,0,0,L,1151911521,1,122.01,123.59,0002,9,0,0,0,0,0,0,240,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122298,21072.00
05/31/2015 21:30,2,0.154,ALERT,211.25,296.66,59.996,1433122204,"201051344000458","174011321042388",22.13,12.30,0,295.76,336.34,3.5,1.4,0.000,123669.7,123669.7,570,0,0,0,L,1122011218,1,122.23,122.23,0002,9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122300,21073.00
05/31/2015 21:30,2,0.080,ALERT,213.06,296.36,60.007,1433122204,"274151322000087","174011321042388",21.15,18.30,0,294.56,351.07,1.7,0.0,0.000,385164.0,385164.0,1484,0,0,0,L,1151911521,1,122.46,123.14,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122301,21074.00
05/31/2015 21:30,2,0.092,ALERT,212.61,297.26,60.002,1433122204,"274151322000052","174011321042388",21.97,12.00,0,295.16,343.85,2.0,0.1,0.000,411549.0,411549.0,1880,0,0,0,L,1151911521,1,121.55,123.36,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122303,21075.00
05/31/2015 21:30,2,0.129,ALERT,211.93,297.26,59.970,1433122204,"201051344001145","174011321042388",21.79,9.70,0,296.06,338.14,2.9,0.9,0.000,128731.6,128731.6,570,0,0,0,L,1122011218,1,122.23,122.46,0002,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122305,21076.00
05/31/2015 21:30,2,0.150,ALERT,212.16,296.96,59.996,1433122204,"201051344000685","174011321042388",19.06,10.00,0,295.46,336.64,3.0,0.9,0.000,128075.5,128075.5,572,0,0,0,L,1122011218,1,123.14,122.46,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122307,21077.00
05/31/2015 21:30,2,0.053,ALERT,212.61,296.96,60.002,1433122204,"274151322000088","174011321042388",21.95,11.70,0,295.16,349.86,1.2,0.0,0.000,393857.7,393857.7,1488,0,0,0,L,1151911521,1,122.68,122.91,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122309,21078.00
05/31/2015 21:30,2,0.170,ALERT,211.93,296.96,59.996,1433122204,"201051344000438","174011321042388",21.75,9.70,0,296.06,336.94,3.8,1.7,0.000,128098.2,128098.2,571,0,0,0,L,1122011218,1,122.46,122.46,0002,9,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122310,21079.00
05/31/2015 21:30,2,0.139,ALERT,211.48,296.96,59.986,1433122204,"201051344001135","174011321042388",22.05,10.00,0,295.46,348.36,3.1,1.1,0.000,119576.4,119576.4,571,0,0,0,L,1122011218,1,122.01,122.23,0002,9,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122312,21080.00
05/31/2015 21:30,2,0.201,ALERT,211.93,296.36,59.991,1433122204,"201051344000417","174011321042388",21.41,10.00,0,295.16,336.94,4.3,2.3,0.000,124216.4,124216.4,569,0,0,0,L,1122011218,1,122.23,122.46,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122314,21081.00
05/31/2015 21:30,2,0.152,ALERT,211.25,296.96,59.986,1433122204,"201051344000594","174011321042388",21.99,10.70,0,295.46,355.28,3.4,1.4,0.000,123626.2,123626.2,571,0,0,0,L,1122011218,1,122.01,122.01,0002,8,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122316,21082.00
05/31/2015 21:30,2,0.066,ALERT,213.06,297.57,59.986,1433122204,"274151322000083","174011321042388",22.11,12.00,0,295.76,356.78,1.5,0.0,0.000,407953.0,407953.0,1887,0,0,0,L,1151911521,1,122.01,123.36,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122318,21083.00
05/31/2015 21:30,2,0.143,ALERT,211.70,296.66,59.996,1433122204,"201051344000585","174011321042388",21.63,10.30,0,295.46,353.17,3.2,1.1,0.000,122548.1,122548.1,569,0,0,0,L,1122011218,1,121.78,122.68,0002,7,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122319,21084.00
05/31/2015 21:30,2,0.062,ALERT,212.38,296.66,59.991,1433122204,"274151322000054","174011321042388",22.32,12.30,0,295.16,344.15,1.4,0.0,0.000,403448.3,403448.3,1485,0,0,0,L,1151911521,1,121.78,122.91,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122321,21085.00
05/31/2015 21:30,2,0.141,ALERT,211.48,296.66,59.991,1433122204,"201051344001203","174011321042388",20.91,10.00,0,295.76,356.18,3.0,1.0,0.000,124005.2,124005.2,572,0,0,0,L,1122011218,1,122.68,122.01,0002,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122323,21086.00
05/31/2015 21:30,2,0.150,ALERT,211.25,296.66,59.981,1433122204,"201051344000646","174011321042388",21.45,9.70,0,295.16,336.64,3.3,1.2,0.000,121733.7,121733.7,568,0,0,0,L,1122011218,1,122.46,122.23,0002,7,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122325,21087.00
05/31/2015 21:30,2,0.008,ALERT,213.29,302.37,59.996,1433122204,"274151322000068","174011321042388",41.11,13.30,0,294.56,407.27,0.0,0.0,0.000,314414.6,314414.6,1510,0,0,0,L,1151911521,1,122.46,123.59,0100,11,0,0,0,0,0,0,242,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1433122327,21088.00
05/31/2015 21:30,2,0.068,ALERT,213.51,296.36,59.986,1433122204,"274151322000076","174011321042388",22.44,12.30,0,295.46,341.15,1.6,0.0,0.000,429565.0,429565.0,1882,0,0,0,L,1151911521,1,122.23,123.59,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122329,21089.00
05/31/2015 21:30,2,0.162,ALERT,211.48,297.26,59.991,1433122204,"201051344000890","174011321042388",21.87,10.30,0,296.36,336.34,3.6,1.6,0.000,125572.3,125572.3,571,0,0,0,L,1122011218,1,122.46,121.78,0002,10,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122331,21090.00
05/31/2015 21:30,2,0.082,ALERT,211.48,296.36,59.991,1433122204,"201051344000900","174011321042388",21.05,11.00,0,295.16,336.04,1.8,0.0,0.000,126061.0,126061.0,569,0,0,0,L,1122011218,1,122.46,122.01,0002,8,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122333,21091.00
05/31/2015 21:30,2,0.143,ALERT,211.93,296.06,59.954,1433122204,"201051344000633","174011321042388",21.37,10.70,0,293.66,337.84,3.1,1.1,0.000,115740.6,115740.6,573,0,0,0,L,1122011218,1,122.68,122.68,0002,10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122334,21092.00
05/31/2015 21:30,2,0.139,ALERT,211.25,296.36,59.986,1433122204,"201051344000983","174011321042388",20.93,11.30,0,295.76,336.04,3.0,0.9,0.000,122796.0,122796.0,570,0,0,0,L,1122011218,1,122.23,121.78,0002,11,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122336,21093.00
05/31/2015 21:30,2,0.139,ALERT,211.70,296.36,59.991,1433122204,"201051344000917","174011321042388",20.81,11.00,0,294.26,337.24,2.9,0.9,0.000,126207.8,126207.8,572,0,0,0,L,1122011218,1,122.23,122.68,0002,8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122338,21094.00
05/31/2015 21:30,2,0.160,ALERT,211.48,295.76,59.970,1433122204,"201051344000648","174011321042388",21.61,10.70,0,294.86,337.24,3.5,1.5,0.000,122362.5,122362.5,569,0,0,0,L,1122011218,1,121.78,122.68,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122340,21095.00
05/31/2015 21:30,2,0.182,ALERT,211.25,296.66,59.991,1433122204,"201051344001093","174011321042388",20.85,10.70,0,295.76,336.64,3.9,1.8,0.000,124234.8,124234.8,572,0,0,0,L,1122011218,1,122.01,122.23,0002,10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122342,21096.00
05/31/2015 21:30,2,0.133,ALERT,211.93,296.36,59.949,1433122204,"201051344000645","174011321042388",21.57,12.00,0,295.46,336.34,2.9,0.9,0.000,122709.3,122709.3,569,0,0,0,L,1122011218,1,122.46,122.46,0002,8,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122343,21097.00
05/31/2015 21:30,2,0.064,ALERT,213.06,296.36,59.986,1433122204,"274151322000085","174011321042388",22.24,12.00,0,295.46,351.07,1.4,0.0,0.000,405409.3,405409.3,1879,0,0,0,L,1151911521,1,122.46,123.14,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122345,21098.00
05/31/2015 21:30,2,0.166,ALERT,211.48,295.76,59.991,1433122204,"201051344000651","174011321042388",21.33,9.30,0,295.16,337.24,3.6,1.5,0.000,122075.8,122075.8,570,0,0,0,L,1122011218,1,122.46,122.01,0002,7,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122347,21099.00
05/31/2015 21:30,2,0.129,ALERT,211.70,296.36,59.996,1433122204,"201051344000867","174011321042388",21.37,11.70,0,295.46,336.04,2.8,0.8,0.000,114388.9,114388.9,569,0,0,0,L,1122011218,1,122.46,122.23,0002,9,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122349,21100.00
05/31/2015 21:30,2,0.143,ALERT,211.48,296.96,59.986,1433122204,"201051344001230","174011321042388",19.78,9.70,0,296.06,335.74,2.9,0.8,0.000,125478.9,125478.9,571,0,0,0,L,1122011218,1,122.46,122.01,0002,7,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122351,21101.00
05/31/2015 21:30,2,0.148,ALERT,211.93,296.96,59.954,1433122204,"201051344000576","174011321042388",20.65,11.00,0,295.76,336.94,3.1,1.1,0.000,122197.7,122197.7,570,0,0,0,L,1122011218,1,122.46,122.23,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122352,21102.00
05/31/2015 21:30,2,0.170,ALERT,211.70,297.26,59.991,1433122204,"201051344000579","174011321042388",21.25,10.00,0,296.06,337.54,3.7,1.6,0.000,127782.0,127782.0,572,0,0,0,L,1122011218,1,122.23,122.01,0002,6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433122354,21103.00
05/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433122204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123084,21104.00
05/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433122204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123084,21105.00
05/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433122204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123084,21106.00
05/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433122204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123084,21107.00
05/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433122204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123084,21108.00
05/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433122204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123084,21109.00
05/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433122204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123084,21110.00
05/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433122204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123084,21111.00
05/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433122204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123084,21112.00
05/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433122204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123084,21113.00
05/31/2015 21:45,2,0.094,ALERT,211.03,296.06,60.028,1433123103,"201051344000955","174011321042388",27.02,9.00,0,293.96,298.17,2.6,0.6,0.000,127353.7,127353.7,573,0,0,0,L,1122011218,1,121.55,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123178,21114.00
05/31/2015 21:45,2,0.000,ALERT,212.38,296.66,59.981,1433123103,"274151322000095","174011321042388",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,424067.7,424067.7,1492,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1433123180,21115.00
05/31/2015 21:45,2,0.062,ALERT,211.25,296.36,59.986,1433123103,"201051344000868","174011321042388",26.72,9.30,0,294.86,299.07,1.7,0.0,0.000,113723.6,113723.6,571,0,0,0,L,1122011218,1,121.78,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123182,21116.00
05/31/2015 21:45,2,0.064,ALERT,211.70,295.46,59.981,1433123103,"201051344000853","174011321042388",27.67,9.70,0,293.96,298.47,1.8,0.0,0.000,119960.9,119960.9,570,0,0,0,L,1122011218,1,122.46,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123183,21117.00
05/31/2015 21:45,2,0.076,ALERT,211.70,296.66,59.944,1433123103,"201051344000582","174011321042388",26.98,9.00,0,295.16,299.07,2.1,0.1,0.000,120751.4,120751.4,571,0,0,0,L,1122011218,1,122.23,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123185,21118.00
05/31/2015 21:45,2,0.000,ALERT,211.03,295.46,59.986,1433123103,"201051344000469","174011321042388",0.00,8.50,0,293.06,297.57,0.0,0.0,0.000,115097.3,115097.3,572,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1433123187,21119.00
05/31/2015 21:45,2,0.057,ALERT,211.03,295.46,59.975,1433123103,"201051344000988","174011321042388",27.39,10.00,0,291.85,297.87,1.6,0.0,0.000,115002.9,115002.9,571,0,0,0,L,1122011218,1,121.78,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1433123189,21120.00
05/31/2015 21:45,2,0.053,ALERT,211.03,295.16,59.981,1433123103,"201051344001158","174011321042388",26.98,9.00,0,293.66,297.87,1.4,0.0,0.000,121312.7,121312.7,573,0,0,0,L,1122011218,1,121.78,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123191,21121.00
05/31/2015 21:45,2,0.066,ALERT,211.03,295.16,59.981,1433123103,"201051344001025","174011321042388",27.33,8.50,0,293.66,298.77,1.9,0.0,0.000,124089.2,124089.2,573,0,0,0,L,1122011218,1,121.55,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123193,21122.00
05/31/2015 21:45,2,0.000,ALERT,211.03,295.76,59.986,1433123103,"201051344000569","174011321042388",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,128057.9,128057.9,571,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123195,21123.00
05/31/2015 21:45,2,0.000,ALERT,212.61,295.76,59.975,1433123103,"274151322000094","174011321042388",0.00,11.00,0,293.96,391.04,0.0,0.0,0.000,315544.1,315544.1,1904,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1433123197,21124.00
05/31/2015 21:45,2,0.000,ALERT,211.03,295.76,59.986,1433123103,"201051344000458","174011321042388",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,123669.8,123669.8,572,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1433123198,21125.00
