ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 21:45,2,0.000,ALERT,212.38,295.76,59.981,1433123103,"274151322000087","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,385164.0,385164.0,1486,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1433123200,21126.00
05/31/2015 21:45,2,0.000,ALERT,212.16,295.46,59.981,1433123103,"274151322000052","174011321042388",0.00,10.70,0,293.66,299.07,0.0,0.0,0.000,411549.0,411549.0,1882,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1433123202,21127.00
05/31/2015 21:45,2,0.000,ALERT,211.48,296.06,59.986,1433123103,"201051344001145","174011321042388",0.00,8.50,0,294.56,299.37,0.0,0.0,0.000,128731.6,128731.6,572,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123204,21128.00
05/31/2015 21:45,2,0.000,ALERT,211.48,296.06,59.981,1433123103,"201051344000685","174011321042388",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,128075.5,128075.5,574,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123206,21129.00
05/31/2015 21:45,2,0.000,ALERT,212.16,295.16,59.981,1433123103,"274151322000088","174011321042388",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,393857.7,393857.7,1490,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1433123208,21130.00
05/31/2015 21:45,2,0.000,ALERT,211.25,295.76,59.981,1433123103,"201051344000438","174011321042388",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,128098.5,128098.5,573,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123209,21131.00
05/31/2015 21:45,2,0.000,ALERT,210.80,295.76,60.018,1433123103,"201051344001135","174011321042388",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,119576.5,119576.5,573,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123211,21132.00
05/31/2015 21:45,2,0.000,ALERT,211.48,294.86,60.007,1433123103,"201051344000417","174011321042388",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,124216.7,124216.7,571,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123213,21133.00
05/31/2015 21:45,2,0.000,ALERT,210.57,295.46,59.970,1433123103,"201051344000594","174011321042388",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,123626.3,123626.3,573,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1433123215,21134.00
05/31/2015 21:45,2,0.000,ALERT,212.61,296.06,59.975,1433123103,"274151322000083","174011321042388",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,407953.0,407953.0,1889,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1433123217,21135.00
05/31/2015 21:45,2,0.000,ALERT,211.25,295.76,59.959,1433123103,"201051344000585","174011321042388",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,122548.2,122548.2,571,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123218,21136.00
05/31/2015 21:45,2,0.000,ALERT,212.38,295.46,59.986,1433123103,"274151322000054","174011321042388",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,403448.3,403448.3,1487,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1433123220,21137.00
05/31/2015 21:45,2,0.000,ALERT,211.25,295.76,59.981,1433123103,"201051344001203","174011321042388",0.00,9.00,0,293.96,299.97,0.0,0.0,0.000,124005.2,124005.2,574,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123222,21138.00
05/31/2015 21:45,2,0.000,ALERT,211.03,295.76,60.012,1433123103,"201051344000646","174011321042388",0.00,9.00,0,293.66,298.17,0.0,0.0,0.000,121733.8,121733.8,570,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123224,21139.00
05/31/2015 21:45,2,0.000,ALERT,213.29,295.76,59.975,1433123103,"274151322000068","174011321042388",0.00,11.70,0,293.66,391.94,0.0,0.0,0.000,314414.6,314414.6,1512,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1433123226,21140.00
05/31/2015 21:45,2,0.000,ALERT,213.06,295.76,59.986,1433123103,"274151322000076","174011321042388",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,429565.0,429565.0,1884,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1433123227,21141.00
05/31/2015 21:45,2,0.000,ALERT,211.25,296.36,59.949,1433123103,"201051344000890","174011321042388",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,125572.6,125572.6,573,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123229,21142.00
05/31/2015 21:45,2,0.000,ALERT,211.25,295.76,60.007,1433123103,"201051344000900","174011321042388",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,126061.0,126061.0,571,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123231,21143.00
05/31/2015 21:45,2,0.000,ALERT,211.93,295.46,59.981,1433123103,"201051344000633","174011321042388",0.00,9.30,0,292.16,297.26,0.0,0.0,0.000,115740.6,115740.6,575,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123233,21144.00
05/31/2015 21:45,2,0.000,ALERT,211.25,296.06,59.986,1433123103,"201051344000983","174011321042388",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,122796.0,122796.0,572,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123235,21145.00
05/31/2015 21:45,2,0.000,ALERT,211.48,295.76,59.986,1433123103,"201051344000917","174011321042388",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,126207.8,126207.8,574,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123236,21146.00
05/31/2015 21:45,2,0.000,ALERT,211.48,295.46,59.975,1433123103,"201051344000648","174011321042388",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,122362.7,122362.7,571,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123238,21147.00
05/31/2015 21:45,2,0.000,ALERT,211.25,296.36,59.954,1433123103,"201051344001093","174011321042388",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,124235.1,124235.1,574,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123240,21148.00
05/31/2015 21:45,2,0.000,ALERT,211.93,295.76,59.981,1433123103,"201051344000645","174011321042388",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,122709.3,122709.3,571,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1433123242,21149.00
05/31/2015 21:45,2,0.000,ALERT,212.83,296.36,59.991,1433123103,"274151322000085","174011321042388",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,405409.3,405409.3,1881,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1433123244,21150.00
05/31/2015 21:45,2,0.000,ALERT,211.48,295.16,59.981,1433123103,"201051344000651","174011321042388",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,122076.0,122076.0,572,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123245,21151.00
05/31/2015 21:45,2,0.000,ALERT,211.48,295.76,59.981,1433123103,"201051344000867","174011321042388",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,114388.9,114388.9,571,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123247,21152.00
05/31/2015 21:45,2,0.000,ALERT,211.48,296.96,59.986,1433123103,"201051344001230","174011321042388",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,125478.9,125478.9,573,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123249,21153.00
05/31/2015 21:45,2,0.000,ALERT,211.93,296.66,59.981,1433123103,"201051344000576","174011321042388",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,122197.8,122197.8,572,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123251,21154.00
05/31/2015 21:45,2,0.000,ALERT,211.48,296.66,60.002,1433123103,"201051344000579","174011321042388",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,127782.2,127782.2,574,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433123253,21155.00
05/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433123103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123983,21156.00
05/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433123103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123983,21157.00
05/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433123103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123983,21158.00
05/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433123103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123983,21159.00
05/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433123103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123983,21160.00
05/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433123103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123983,21161.00
05/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433123103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123983,21162.00
05/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433123103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123983,21163.00
05/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433123103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123983,21164.00
05/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433123103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433123983,21165.00
05/31/2015 22:00,2,0.000,ALERT,210.35,295.76,60.012,1433124004,"201051344000955","174011321042388",0.00,8.00,0,294.26,297.87,0.0,0.0,0.000,127353.7,127353.7,575,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1433124080,21166.00
05/31/2015 22:00,2,0.000,ALERT,211.93,297.26,59.996,1433124004,"274151322000095","174011321042388",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,424067.7,424067.7,1494,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124082,21167.00
05/31/2015 22:00,2,0.000,ALERT,210.57,296.06,60.002,1433124004,"201051344000868","174011321042388",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,113723.6,113723.6,573,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124084,21168.00
05/31/2015 22:00,2,0.000,ALERT,211.03,295.46,60.002,1433124004,"201051344000853","174011321042388",0.00,8.00,0,293.66,298.17,0.0,0.0,0.000,119960.9,119960.9,572,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124086,21169.00
05/31/2015 22:00,2,0.000,ALERT,211.48,296.96,60.018,1433124004,"201051344000582","174011321042388",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,120751.4,120751.4,573,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1433124087,21170.00
05/31/2015 22:00,2,0.000,ALERT,210.80,295.46,59.991,1433124004,"201051344000469","174011321042388",0.00,7.30,0,292.46,297.26,0.0,0.0,0.000,115097.3,115097.3,574,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124089,21171.00
05/31/2015 22:00,2,0.000,ALERT,210.35,295.46,59.991,1433124004,"201051344000988","174011321042388",0.00,8.50,0,291.55,297.57,0.0,0.0,0.000,115002.9,115002.9,573,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124091,21172.00
05/31/2015 22:00,2,0.000,ALERT,210.57,295.16,60.002,1433124004,"201051344001158","174011321042388",0.00,7.70,0,293.06,297.26,0.0,0.0,0.000,121312.7,121312.7,575,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124093,21173.00
05/31/2015 22:00,2,0.000,ALERT,210.35,294.56,60.002,1433124004,"201051344001025","174011321042388",0.00,7.70,0,293.06,298.47,0.0,0.0,0.000,124089.2,124089.2,575,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1433124095,21174.00
05/31/2015 22:00,2,0.000,ALERT,210.57,295.76,59.965,1433124004,"201051344000569","174011321042388",0.00,8.50,0,294.26,298.77,0.0,0.0,0.000,128057.9,128057.9,573,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124097,21175.00
05/31/2015 22:00,2,0.000,ALERT,211.70,294.86,59.991,1433124004,"274151322000094","174011321042388",0.00,9.70,0,293.66,297.57,0.0,0.0,0.000,315544.1,315544.1,1906,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124098,21176.00
05/31/2015 22:00,2,0.000,ALERT,210.35,295.16,59.991,1433124004,"201051344000458","174011321042388",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,123669.8,123669.8,574,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124100,21177.00
05/31/2015 22:00,2,0.000,ALERT,211.70,294.56,59.981,1433124004,"274151322000087","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,385164.0,385164.0,1488,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124102,21178.00
05/31/2015 22:00,2,0.000,ALERT,211.48,296.06,59.986,1433124004,"274151322000052","174011321042388",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,411549.0,411549.0,1884,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124104,21179.00
05/31/2015 22:00,2,0.000,ALERT,210.80,295.76,59.986,1433124004,"201051344001145","174011321042388",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,128731.6,128731.6,574,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124106,21180.00
05/31/2015 22:00,2,0.000,ALERT,211.03,295.46,59.986,1433124004,"201051344000685","174011321042388",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,128075.5,128075.5,576,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124107,21181.00
05/31/2015 22:00,2,0.000,ALERT,211.25,294.56,59.981,1433124004,"274151322000088","174011321042388",0.00,9.70,0,293.96,297.87,0.0,0.0,0.000,393857.7,393857.7,1492,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124109,21182.00
05/31/2015 22:00,2,0.000,ALERT,210.80,295.46,59.991,1433124004,"201051344000438","174011321042388",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,128098.5,128098.5,575,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124111,21183.00
05/31/2015 22:00,2,0.000,ALERT,210.35,295.46,59.996,1433124004,"201051344001135","174011321042388",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,119576.5,119576.5,575,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124113,21184.00
05/31/2015 22:00,2,0.000,ALERT,210.80,295.16,59.991,1433124004,"201051344000417","174011321042388",0.00,8.00,0,293.36,297.57,0.0,0.0,0.000,124216.7,124216.7,573,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124115,21185.00
05/31/2015 22:00,2,0.000,ALERT,210.12,296.06,59.981,1433124004,"201051344000594","174011321042388",0.00,8.00,0,293.36,297.87,0.0,0.0,0.000,123626.3,123626.3,575,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124117,21186.00
05/31/2015 22:00,2,0.000,ALERT,211.93,295.46,59.975,1433124004,"274151322000083","174011321042388",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,407953.0,407953.0,1891,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124118,21187.00
05/31/2015 22:00,2,0.000,ALERT,210.80,295.46,59.986,1433124004,"201051344000585","174011321042388",0.00,8.00,0,293.36,297.87,0.0,0.0,0.000,122548.2,122548.2,573,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124120,21188.00
05/31/2015 22:00,2,0.000,ALERT,211.70,295.76,59.970,1433124004,"274151322000054","174011321042388",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,403448.3,403448.3,1489,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124122,21189.00
05/31/2015 22:00,2,0.000,ALERT,210.57,295.16,59.975,1433124004,"201051344001203","174011321042388",0.00,8.00,0,293.96,299.67,0.0,0.0,0.000,124005.2,124005.2,576,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124125,21190.00
05/31/2015 22:00,2,0.000,ALERT,210.35,295.76,59.981,1433124004,"201051344000646","174011321042388",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,121733.8,121733.8,572,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124126,21191.00
05/31/2015 22:00,2,0.000,ALERT,212.16,294.56,59.970,1433124004,"274151322000068","174011321042388",0.00,10.30,0,293.36,296.96,0.0,0.0,0.000,314414.6,314414.6,1514,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124128,21192.00
05/31/2015 22:00,2,0.000,ALERT,212.16,294.56,59.949,1433124004,"274151322000076","174011321042388",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,429565.0,429565.0,1886,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124130,21193.00
05/31/2015 22:00,2,0.000,ALERT,210.12,295.46,59.965,1433124004,"201051344000890","174011321042388",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,125572.6,125572.6,575,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124132,21194.00
05/31/2015 22:00,2,0.000,ALERT,210.12,295.16,59.975,1433124004,"201051344000900","174011321042388",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,126061.0,126061.0,573,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124134,21195.00
05/31/2015 22:00,2,0.000,ALERT,210.80,294.56,59.965,1433124004,"201051344000633","174011321042388",0.00,8.00,0,292.16,296.96,0.0,0.0,0.000,115740.6,115740.6,577,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124135,21196.00
05/31/2015 22:00,2,0.000,ALERT,210.12,294.86,59.965,1433124004,"201051344000983","174011321042388",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,122796.0,122796.0,574,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124137,21197.00
05/31/2015 22:00,2,0.000,ALERT,210.57,294.56,59.965,1433124004,"201051344000917","174011321042388",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,126207.8,126207.8,576,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124139,21198.00
05/31/2015 22:00,2,0.000,ALERT,210.57,294.56,59.965,1433124004,"201051344000648","174011321042388",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,122362.7,122362.7,573,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124141,21199.00
05/31/2015 22:00,2,0.000,ALERT,210.57,295.46,59.954,1433124004,"201051344001093","174011321042388",0.00,9.00,0,294.26,297.87,0.0,0.0,0.000,124235.1,124235.1,576,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124143,21200.00
05/31/2015 22:00,2,0.000,ALERT,210.80,295.16,59.965,1433124004,"201051344000645","174011321042388",0.00,9.30,0,293.96,297.87,0.0,0.0,0.000,122709.3,122709.3,573,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124144,21201.00
05/31/2015 22:00,2,0.000,ALERT,211.93,295.16,59.954,1433124004,"274151322000085","174011321042388",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,405409.3,405409.3,1883,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124146,21202.00
05/31/2015 22:00,2,0.000,ALERT,210.57,294.86,59.954,1433124004,"201051344000651","174011321042388",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,122076.0,122076.0,574,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124148,21203.00
05/31/2015 22:00,2,0.000,ALERT,210.57,294.56,59.959,1433124004,"201051344000867","174011321042388",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,114388.9,114388.9,573,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124150,21204.00
05/31/2015 22:00,2,0.000,ALERT,210.35,295.76,59.959,1433124004,"201051344001230","174011321042388",0.00,7.70,0,294.56,298.17,0.0,0.0,0.000,125478.9,125478.9,575,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124152,21205.00
05/31/2015 22:00,2,0.000,ALERT,210.80,295.16,59.954,1433124004,"201051344000576","174011321042388",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,122197.8,122197.8,574,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124153,21206.00
05/31/2015 22:00,2,0.000,ALERT,210.35,295.46,59.954,1433124004,"201051344000579","174011321042388",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,127782.2,127782.2,576,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124155,21207.00
05/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433124004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433124884,21208.00
05/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433124004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433124884,21209.00
05/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433124004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433124884,21210.00
05/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433124004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433124884,21211.00
05/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433124004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433124884,21212.00
05/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433124004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433124884,21213.00
05/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433124004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433124884,21214.00
05/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433124004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433124884,21215.00
05/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433124004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433124884,21216.00
05/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433124004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433124884,21217.00
05/31/2015 22:15,2,0.000,ALERT,210.57,295.76,59.981,1433124904,"201051344000955","174011321042388",0.00,7.30,0,293.96,297.57,0.0,0.0,0.000,127353.7,127353.7,577,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124979,21218.00
05/31/2015 22:15,2,0.000,ALERT,212.61,297.26,59.986,1433124904,"274151322000095","174011321042388",0.00,8.50,0,295.16,298.77,0.0,0.0,0.000,424067.7,424067.7,1496,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124981,21219.00
05/31/2015 22:15,2,0.000,ALERT,211.03,296.66,59.986,1433124904,"201051344000868","174011321042388",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,113723.6,113723.6,575,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124983,21220.00
05/31/2015 22:15,2,0.000,ALERT,211.48,295.76,59.981,1433124904,"201051344000853","174011321042388",0.00,7.00,0,293.66,297.87,0.0,0.0,0.000,119960.9,119960.9,574,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124984,21221.00
05/31/2015 22:15,2,0.000,ALERT,211.70,296.96,59.975,1433124904,"201051344000582","174011321042388",0.00,7.00,0,295.16,298.47,0.0,0.0,0.000,120751.4,120751.4,575,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124986,21222.00
05/31/2015 22:15,2,0.000,ALERT,211.03,296.06,59.991,1433124904,"201051344000469","174011321042388",0.00,6.30,0,292.76,297.26,0.0,0.0,0.000,115097.3,115097.3,576,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124988,21223.00
05/31/2015 22:15,2,0.000,ALERT,210.80,295.76,59.975,1433124904,"201051344000988","174011321042388",0.00,7.30,0,291.25,297.26,0.0,0.0,0.000,115002.9,115002.9,575,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433124990,21224.00
05/31/2015 22:15,2,0.000,ALERT,211.03,295.76,59.986,1433124904,"201051344001158","174011321042388",0.00,7.00,0,293.06,297.26,0.0,0.0,0.000,121312.7,121312.7,577,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124992,21225.00
05/31/2015 22:15,2,0.000,ALERT,210.80,295.16,59.981,1433124904,"201051344001025","174011321042388",0.00,7.00,0,293.06,298.47,0.0,0.0,0.000,124089.2,124089.2,577,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124993,21226.00
05/31/2015 22:15,2,0.000,ALERT,211.03,296.36,60.002,1433124904,"201051344000569","174011321042388",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,128057.9,128057.9,575,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124995,21227.00
05/31/2015 22:15,2,0.000,ALERT,212.61,295.76,59.944,1433124904,"274151322000094","174011321042388",0.00,9.00,0,293.66,297.26,0.0,0.0,0.000,315544.1,315544.1,1908,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124997,21228.00
05/31/2015 22:15,2,0.000,ALERT,210.80,295.76,59.975,1433124904,"201051344000458","174011321042388",0.00,8.50,0,293.36,298.47,0.0,0.0,0.000,123669.8,123669.8,576,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433124999,21229.00
05/31/2015 22:15,2,0.000,ALERT,212.16,295.76,59.944,1433124904,"274151322000087","174011321042388",0.00,13.30,0,293.06,296.96,0.0,0.0,0.000,385164.0,385164.0,1490,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125001,21230.00
05/31/2015 22:15,2,0.000,ALERT,212.16,296.36,59.986,1433124904,"274151322000052","174011321042388",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,411549.0,411549.0,1886,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125002,21231.00
05/31/2015 22:15,2,0.000,ALERT,211.48,296.66,59.975,1433124904,"201051344001145","174011321042388",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,128731.6,128731.6,576,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125004,21232.00
05/31/2015 22:15,2,0.000,ALERT,211.48,296.06,59.981,1433124904,"201051344000685","174011321042388",0.00,7.30,0,293.36,297.57,0.0,0.0,0.000,128075.5,128075.5,578,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125006,21233.00
05/31/2015 22:15,2,0.000,ALERT,211.93,296.06,59.975,1433124904,"274151322000088","174011321042388",0.00,9.00,0,293.36,297.57,0.0,0.0,0.000,393857.7,393857.7,1494,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125008,21234.00
05/31/2015 22:15,2,0.000,ALERT,211.25,296.06,59.975,1433124904,"201051344000438","174011321042388",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,128098.5,128098.5,577,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125010,21235.00
05/31/2015 22:15,2,0.000,ALERT,210.80,296.06,59.981,1433124904,"201051344001135","174011321042388",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,119576.5,119576.5,577,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125012,21236.00
05/31/2015 22:15,2,0.000,ALERT,211.25,295.76,59.991,1433124904,"201051344000417","174011321042388",0.00,7.30,0,293.06,297.26,0.0,0.0,0.000,124216.7,124216.7,575,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125013,21237.00
05/31/2015 22:15,2,0.000,ALERT,210.57,296.06,59.986,1433124904,"201051344000594","174011321042388",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,123626.3,123626.3,577,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125015,21238.00
05/31/2015 22:15,2,0.000,ALERT,212.61,296.36,59.981,1433124904,"274151322000083","174011321042388",0.00,8.50,0,293.96,298.17,0.0,0.0,0.000,407953.0,407953.0,1893,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125017,21239.00
05/31/2015 22:15,2,0.000,ALERT,211.25,296.06,59.986,1433124904,"201051344000585","174011321042388",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,122548.2,122548.2,575,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125019,21240.00
05/31/2015 22:15,2,0.000,ALERT,212.16,295.46,60.018,1433124904,"274151322000054","174011321042388",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,403448.3,403448.3,1491,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125021,21241.00
05/31/2015 22:15,2,0.000,ALERT,211.25,295.76,59.991,1433124904,"201051344001203","174011321042388",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,124005.2,124005.2,578,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125022,21242.00
05/31/2015 22:15,2,0.000,ALERT,210.80,296.06,59.975,1433124904,"201051344000646","174011321042388",0.00,7.00,0,293.06,297.57,0.0,0.0,0.000,121733.8,121733.8,574,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125024,21243.00
05/31/2015 22:15,2,0.000,ALERT,212.61,295.16,59.970,1433124904,"274151322000068","174011321042388",0.00,9.70,0,293.36,296.96,0.0,0.0,0.000,314414.6,314414.6,1516,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125026,21244.00
05/31/2015 22:15,2,0.000,ALERT,212.61,296.36,59.981,1433124904,"274151322000076","174011321042388",0.00,9.00,0,293.66,298.17,0.0,0.0,0.000,429565.0,429565.0,1888,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125028,21245.00
05/31/2015 22:15,2,0.000,ALERT,210.80,296.66,59.975,1433124904,"201051344000890","174011321042388",0.00,7.70,0,293.66,299.07,0.0,0.0,0.000,125572.6,125572.6,577,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125030,21246.00
05/31/2015 22:15,2,0.000,ALERT,210.80,296.06,59.975,1433124904,"201051344000900","174011321042388",0.00,7.30,0,292.76,297.26,0.0,0.0,0.000,126061.0,126061.0,575,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125032,21247.00
05/31/2015 22:15,2,0.000,ALERT,211.48,295.46,60.002,1433124904,"201051344000633","174011321042388",0.00,7.00,0,291.25,296.96,0.0,0.0,0.000,115740.6,115740.6,579,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125033,21248.00
05/31/2015 22:15,2,0.000,ALERT,210.80,296.06,60.002,1433124904,"201051344000983","174011321042388",0.00,7.30,0,293.36,298.17,0.0,0.0,0.000,122796.0,122796.0,576,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125035,21249.00
05/31/2015 22:15,2,0.000,ALERT,211.25,295.76,59.986,1433124904,"201051344000917","174011321042388",0.00,8.00,0,292.46,297.26,0.0,0.0,0.000,126207.8,126207.8,578,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125037,21250.00
05/31/2015 22:15,2,0.000,ALERT,211.25,295.16,60.012,1433124904,"201051344000648","174011321042388",0.00,7.00,0,292.76,297.87,0.0,0.0,0.000,122362.7,122362.7,575,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125039,21251.00
05/31/2015 22:15,2,0.000,ALERT,211.03,296.36,59.975,1433124904,"201051344001093","174011321042388",0.00,8.00,0,293.66,297.57,0.0,0.0,0.000,124235.1,124235.1,578,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125041,21252.00
05/31/2015 22:15,2,0.000,ALERT,211.48,296.06,59.981,1433124904,"201051344000645","174011321042388",0.00,8.00,0,292.76,297.87,0.0,0.0,0.000,122709.3,122709.3,575,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125042,21253.00
05/31/2015 22:15,2,0.000,ALERT,212.38,296.36,59.970,1433124904,"274151322000085","174011321042388",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,405409.3,405409.3,1885,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125044,21254.00
05/31/2015 22:15,2,0.000,ALERT,211.25,295.46,59.975,1433124904,"201051344000651","174011321042388",0.00,6.30,0,292.76,297.57,0.0,0.0,0.000,122076.0,122076.0,576,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125046,21255.00
05/31/2015 22:15,2,0.000,ALERT,211.25,295.76,59.981,1433124904,"201051344000867","174011321042388",0.00,8.00,0,292.16,298.17,0.0,0.0,0.000,114388.9,114388.9,575,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125048,21256.00
05/31/2015 22:15,2,0.000,ALERT,211.25,296.66,59.981,1433124904,"201051344001230","174011321042388",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,125478.9,125478.9,577,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125050,21257.00
05/31/2015 22:15,2,0.000,ALERT,211.48,296.36,59.975,1433124904,"201051344000576","174011321042388",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,122197.8,122197.8,576,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125051,21258.00
05/31/2015 22:15,2,0.000,ALERT,211.03,296.36,59.991,1433124904,"201051344000579","174011321042388",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,127782.2,127782.2,578,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125053,21259.00
05/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433124904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433125784,21260.00
05/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433124904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433125784,21261.00
05/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433124904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433125784,21262.00
05/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433124904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433125784,21263.00
05/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433124904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433125784,21264.00
05/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433124904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433125784,21265.00
05/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433124904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433125784,21266.00
05/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433124904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433125784,21267.00
05/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433124904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433125784,21268.00
05/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433124904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433125784,21269.00
05/31/2015 22:30,2,0.000,ALERT,211.03,296.06,59.954,1433125804,"201051344000955","174011321042388",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,127353.7,127353.7,579,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125880,21270.00
05/31/2015 22:30,2,0.000,ALERT,212.61,296.96,59.970,1433125804,"274151322000095","174011321042388",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,424067.7,424067.7,1498,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125882,21271.00
05/31/2015 22:30,2,0.000,ALERT,211.03,296.36,59.970,1433125804,"201051344000868","174011321042388",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,113723.6,113723.6,577,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125884,21272.00
05/31/2015 22:30,2,0.000,ALERT,211.48,295.76,59.938,1433125804,"201051344000853","174011321042388",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,119960.9,119960.9,576,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125885,21273.00
05/31/2015 22:30,2,0.000,ALERT,211.70,296.96,59.975,1433125804,"201051344000582","174011321042388",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,120751.4,120751.4,577,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125887,21274.00
05/31/2015 22:30,2,0.000,ALERT,211.03,295.46,59.975,1433125804,"201051344000469","174011321042388",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,115097.3,115097.3,578,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125889,21275.00
