ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 22:30,2,0.000,ALERT,211.03,296.06,59.986,1433125804,"201051344000988","174011321042388",0.00,6.70,0,291.55,297.87,0.0,0.0,0.000,115002.9,115002.9,577,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125891,21276.00
05/31/2015 22:30,2,0.000,ALERT,211.03,295.76,59.954,1433125804,"201051344001158","174011321042388",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,121312.7,121312.7,579,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125892,21277.00
05/31/2015 22:30,2,0.000,ALERT,211.03,295.16,59.986,1433125804,"201051344001025","174011321042388",0.00,6.30,0,293.36,299.07,0.0,0.0,0.000,124089.2,124089.2,579,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125894,21278.00
05/31/2015 22:30,2,0.000,ALERT,211.25,296.66,59.949,1433125804,"201051344000569","174011321042388",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,128057.9,128057.9,577,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125896,21279.00
05/31/2015 22:30,2,0.000,ALERT,212.38,295.76,59.975,1433125804,"274151322000094","174011321042388",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,315544.1,315544.1,1910,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125898,21280.00
05/31/2015 22:30,2,0.000,ALERT,211.03,296.06,59.986,1433125804,"201051344000458","174011321042388",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,123669.8,123669.8,578,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125900,21281.00
05/31/2015 22:30,2,0.000,ALERT,212.83,295.76,59.975,1433125804,"274151322000087","174011321042388",0.00,12.00,0,293.36,297.87,0.0,0.0,0.000,385164.0,385164.0,1492,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125902,21282.00
05/31/2015 22:30,2,0.000,ALERT,212.38,297.26,59.933,1433125804,"274151322000052","174011321042388",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,411549.0,411549.0,1888,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125903,21283.00
05/31/2015 22:30,2,0.000,ALERT,211.93,296.96,59.996,1433125804,"201051344001145","174011321042388",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,128731.6,128731.6,578,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125905,21284.00
05/31/2015 22:30,2,0.000,ALERT,211.70,296.96,59.975,1433125804,"201051344000685","174011321042388",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,128075.5,128075.5,580,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125907,21285.00
05/31/2015 22:30,2,0.000,ALERT,211.93,296.06,59.970,1433125804,"274151322000088","174011321042388",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,393857.7,393857.7,1496,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125909,21286.00
05/31/2015 22:30,2,0.000,ALERT,211.48,296.96,60.012,1433125804,"201051344000438","174011321042388",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,128098.5,128098.5,579,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125911,21287.00
05/31/2015 22:30,2,0.000,ALERT,211.03,296.66,59.975,1433125804,"201051344001135","174011321042388",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,119576.5,119576.5,579,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125912,21288.00
05/31/2015 22:30,2,0.000,ALERT,211.70,296.06,59.970,1433125804,"201051344000417","174011321042388",0.00,7.00,0,293.66,297.87,0.0,0.0,0.000,124216.7,124216.7,577,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125914,21289.00
05/31/2015 22:30,2,0.000,ALERT,210.80,296.66,59.975,1433125804,"201051344000594","174011321042388",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,123626.3,123626.3,579,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125916,21290.00
05/31/2015 22:30,2,0.000,ALERT,212.61,296.96,59.965,1433125804,"274151322000083","174011321042388",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,407953.0,407953.0,1895,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125918,21291.00
05/31/2015 22:30,2,0.000,ALERT,211.70,296.96,59.975,1433125804,"201051344000585","174011321042388",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,122548.2,122548.2,577,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125919,21292.00
05/31/2015 22:30,2,0.000,ALERT,212.61,296.66,59.938,1433125804,"274151322000054","174011321042388",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,403448.3,403448.3,1493,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125921,21293.00
05/31/2015 22:30,2,0.000,ALERT,211.48,296.36,59.944,1433125804,"201051344001203","174011321042388",0.00,6.70,0,293.96,300.27,0.0,0.0,0.000,124005.2,124005.2,580,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125923,21294.00
05/31/2015 22:30,2,0.000,ALERT,211.25,296.36,59.986,1433125804,"201051344000646","174011321042388",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,121733.8,121733.8,576,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125925,21295.00
05/31/2015 22:30,2,0.000,ALERT,213.51,296.06,59.970,1433125804,"274151322000068","174011321042388",0.00,9.00,0,293.66,297.57,0.0,0.0,0.000,314414.6,314414.6,1518,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125927,21296.00
05/31/2015 22:30,2,0.000,ALERT,213.29,296.96,59.959,1433125804,"274151322000076","174011321042388",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,429565.0,429565.0,1890,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125928,21297.00
05/31/2015 22:30,2,0.000,ALERT,211.25,296.96,59.970,1433125804,"201051344000890","174011321042388",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,125572.6,125572.6,579,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125930,21298.00
05/31/2015 22:30,2,0.000,ALERT,211.25,296.36,59.965,1433125804,"201051344000900","174011321042388",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,126061.0,126061.0,577,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125932,21299.00
05/31/2015 22:30,2,0.000,ALERT,211.93,296.06,59.991,1433125804,"201051344000633","174011321042388",0.00,6.70,0,292.16,297.57,0.0,0.0,0.000,115740.6,115740.6,581,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125934,21300.00
05/31/2015 22:30,2,0.000,ALERT,211.25,296.36,59.959,1433125804,"201051344000983","174011321042388",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,122796.0,122796.0,578,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125936,21301.00
05/31/2015 22:30,2,0.000,ALERT,211.70,296.06,59.965,1433125804,"201051344000917","174011321042388",0.00,7.70,0,292.76,297.87,0.0,0.0,0.000,126207.8,126207.8,580,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125938,21302.00
05/31/2015 22:30,2,0.000,ALERT,211.48,295.76,59.965,1433125804,"201051344000648","174011321042388",0.00,6.30,0,293.36,298.47,0.0,0.0,0.000,122362.7,122362.7,577,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125940,21303.00
05/31/2015 22:30,2,0.000,ALERT,211.70,296.96,59.970,1433125804,"201051344001093","174011321042388",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,124235.1,124235.1,580,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125941,21304.00
05/31/2015 22:30,2,0.000,ALERT,211.70,296.06,59.954,1433125804,"201051344000645","174011321042388",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,122709.3,122709.3,577,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433125943,21305.00
05/31/2015 22:30,2,0.000,ALERT,212.61,296.66,59.981,1433125804,"274151322000085","174011321042388",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,405409.3,405409.3,1887,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125945,21306.00
05/31/2015 22:30,2,0.000,ALERT,211.70,296.06,59.938,1433125804,"201051344000651","174011321042388",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,122076.0,122076.0,578,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125947,21307.00
05/31/2015 22:30,2,0.000,ALERT,211.70,296.06,59.986,1433125804,"201051344000867","174011321042388",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,114388.9,114388.9,577,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125948,21308.00
05/31/2015 22:30,2,0.000,ALERT,211.48,297.26,59.954,1433125804,"201051344001230","174011321042388",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,125478.9,125478.9,579,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125950,21309.00
05/31/2015 22:30,2,0.000,ALERT,211.93,296.66,59.975,1433125804,"201051344000576","174011321042388",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,122197.8,122197.8,578,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125952,21310.00
05/31/2015 22:30,2,0.000,ALERT,211.25,296.96,59.975,1433125804,"201051344000579","174011321042388",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,127782.2,127782.2,580,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433125954,21311.00
05/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433125804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433126685,21312.00
05/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433125804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433126685,21313.00
05/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433125804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433126685,21314.00
05/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433125804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433126685,21315.00
05/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433125804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433126685,21316.00
05/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433125804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433126685,21317.00
05/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433125804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433126685,21318.00
05/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433125804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433126685,21319.00
05/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433125804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433126685,21320.00
05/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433125804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433126685,21321.00
05/31/2015 22:45,2,0.000,ALERT,211.48,296.96,59.954,1433126706,"201051344000955","174011321042388",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,127353.7,127353.7,581,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126783,21322.00
05/31/2015 22:45,2,0.000,ALERT,213.06,297.87,59.970,1433126706,"274151322000095","174011321042388",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,424067.7,424067.7,1500,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126784,21323.00
05/31/2015 22:45,2,0.000,ALERT,211.48,296.96,59.981,1433126706,"201051344000868","174011321042388",0.00,6.30,0,294.56,299.97,0.0,0.0,0.000,113723.6,113723.6,579,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126786,21324.00
05/31/2015 22:45,2,0.000,ALERT,212.16,296.36,59.991,1433126706,"201051344000853","174011321042388",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,119960.9,119960.9,578,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126788,21325.00
05/31/2015 22:45,2,0.000,ALERT,212.38,297.87,59.981,1433126706,"201051344000582","174011321042388",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,120751.4,120751.4,579,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126790,21326.00
05/31/2015 22:45,2,0.000,ALERT,211.70,296.36,59.996,1433126706,"201051344000469","174011321042388",0.00,5.50,0,293.06,298.47,0.0,0.0,0.000,115097.3,115097.3,580,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126792,21327.00
05/31/2015 22:45,2,0.000,ALERT,211.70,296.96,59.986,1433126706,"201051344000988","174011321042388",0.00,6.70,0,291.85,298.47,0.0,0.0,0.000,115002.9,115002.9,579,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126793,21328.00
05/31/2015 22:45,2,0.000,ALERT,211.70,296.66,59.965,1433126706,"201051344001158","174011321042388",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,121312.7,121312.7,581,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126795,21329.00
05/31/2015 22:45,2,0.000,ALERT,211.48,296.06,59.975,1433126706,"201051344001025","174011321042388",0.00,6.00,0,293.66,299.67,0.0,0.0,0.000,124089.2,124089.2,581,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126797,21330.00
05/31/2015 22:45,2,0.000,ALERT,211.70,297.57,59.975,1433126706,"201051344000569","174011321042388",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,128057.9,128057.9,579,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126799,21331.00
05/31/2015 22:45,2,0.000,ALERT,213.06,296.36,59.944,1433126706,"274151322000094","174011321042388",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,315544.1,315544.1,1912,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126801,21332.00
05/31/2015 22:45,2,0.000,ALERT,211.70,297.26,59.970,1433126706,"201051344000458","174011321042388",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,123669.8,123669.8,580,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126803,21333.00
05/31/2015 22:45,2,0.000,ALERT,213.06,296.96,59.996,1433126706,"274151322000087","174011321042388",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,385164.0,385164.0,1494,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126805,21334.00
05/31/2015 22:45,2,0.000,ALERT,212.61,297.87,59.996,1433126706,"274151322000052","174011321042388",0.00,7.00,0,294.26,299.67,0.0,0.0,0.000,411549.0,411549.0,1890,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126806,21335.00
05/31/2015 22:45,2,0.000,ALERT,212.16,297.57,59.975,1433126706,"201051344001145","174011321042388",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,128731.6,128731.6,580,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126808,21336.00
05/31/2015 22:45,2,0.000,ALERT,212.16,296.96,59.970,1433126706,"201051344000685","174011321042388",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,128075.5,128075.5,582,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126810,21337.00
05/31/2015 22:45,2,0.000,ALERT,212.61,296.96,59.928,1433126706,"274151322000088","174011321042388",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,393857.7,393857.7,1498,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126812,21338.00
05/31/2015 22:45,2,0.000,ALERT,211.93,297.26,59.954,1433126706,"201051344000438","174011321042388",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,128098.5,128098.5,581,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126814,21339.00
05/31/2015 22:45,2,0.000,ALERT,211.48,296.96,59.954,1433126706,"201051344001135","174011321042388",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,119576.5,119576.5,581,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126815,21340.00
05/31/2015 22:45,2,0.000,ALERT,212.16,296.66,59.965,1433126706,"201051344000417","174011321042388",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,124216.7,124216.7,579,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126817,21341.00
05/31/2015 22:45,2,0.000,ALERT,211.48,297.57,59.965,1433126706,"201051344000594","174011321042388",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,123626.3,123626.3,581,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126819,21342.00
05/31/2015 22:45,2,0.000,ALERT,213.06,297.26,59.959,1433126706,"274151322000083","174011321042388",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,407953.0,407953.0,1897,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126821,21343.00
05/31/2015 22:45,2,0.000,ALERT,211.93,297.57,59.970,1433126706,"201051344000585","174011321042388",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,122548.2,122548.2,579,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126823,21344.00
05/31/2015 22:45,2,0.000,ALERT,212.83,296.66,59.959,1433126706,"274151322000054","174011321042388",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,403448.3,403448.3,1495,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126825,21345.00
05/31/2015 22:45,2,0.000,ALERT,211.93,296.66,59.970,1433126706,"201051344001203","174011321042388",0.00,6.30,0,294.56,301.17,0.0,0.0,0.000,124005.2,124005.2,582,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126826,21346.00
05/31/2015 22:45,2,0.000,ALERT,211.70,297.26,59.981,1433126706,"201051344000646","174011321042388",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,121733.8,121733.8,578,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126828,21347.00
05/31/2015 22:45,2,0.000,ALERT,213.51,296.66,59.965,1433126706,"274151322000068","174011321042388",0.00,8.00,0,293.96,298.47,0.0,0.0,0.000,314414.6,314414.6,1520,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126830,21348.00
05/31/2015 22:45,2,0.000,ALERT,213.74,296.96,59.970,1433126706,"274151322000076","174011321042388",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,429565.0,429565.0,1892,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126832,21349.00
05/31/2015 22:45,2,0.000,ALERT,211.70,297.87,59.981,1433126706,"201051344000890","174011321042388",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,125572.6,125572.6,581,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126834,21350.00
05/31/2015 22:45,2,0.000,ALERT,211.48,296.96,59.981,1433126706,"201051344000900","174011321042388",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,126061.0,126061.0,579,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126836,21351.00
05/31/2015 22:45,2,0.000,ALERT,212.38,296.66,59.986,1433126706,"201051344000633","174011321042388",0.00,6.00,0,292.76,298.17,0.0,0.0,0.000,115740.6,115740.6,583,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126838,21352.00
05/31/2015 22:45,2,0.000,ALERT,211.93,297.26,59.981,1433126706,"201051344000983","174011321042388",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,122796.0,122796.0,580,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126839,21353.00
05/31/2015 22:45,2,0.000,ALERT,211.93,296.96,59.981,1433126706,"201051344000917","174011321042388",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,126207.8,126207.8,582,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126841,21354.00
05/31/2015 22:45,2,0.000,ALERT,211.93,296.36,59.991,1433126706,"201051344000648","174011321042388",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,122362.7,122362.7,579,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126843,21355.00
05/31/2015 22:45,2,0.000,ALERT,211.93,297.26,59.981,1433126706,"201051344001093","174011321042388",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,124235.1,124235.1,582,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126845,21356.00
05/31/2015 22:45,2,0.000,ALERT,212.16,296.66,59.996,1433126706,"201051344000645","174011321042388",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,122709.3,122709.3,579,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126846,21357.00
05/31/2015 22:45,2,0.000,ALERT,213.29,297.57,59.975,1433126706,"274151322000085","174011321042388",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,405409.3,405409.3,1889,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126848,21358.00
05/31/2015 22:45,2,0.000,ALERT,211.93,296.36,59.981,1433126706,"201051344000651","174011321042388",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,122076.0,122076.0,580,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126850,21359.00
05/31/2015 22:45,2,0.000,ALERT,211.93,296.66,59.981,1433126706,"201051344000867","174011321042388",0.00,7.00,0,293.66,299.37,0.0,0.0,0.000,114388.9,114388.9,579,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126852,21360.00
05/31/2015 22:45,2,0.000,ALERT,211.70,297.57,59.996,1433126706,"201051344001230","174011321042388",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,125478.9,125478.9,581,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126854,21361.00
05/31/2015 22:45,2,0.000,ALERT,212.16,297.57,59.944,1433126706,"201051344000576","174011321042388",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,122197.8,122197.8,580,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433126855,21362.00
05/31/2015 22:45,2,0.000,ALERT,211.70,297.26,59.981,1433126706,"201051344000579","174011321042388",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,127782.2,127782.2,582,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433126857,21363.00
05/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433126706,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433127586,21364.00
05/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433126706,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433127586,21365.00
05/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433126706,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433127586,21366.00
05/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433126706,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433127586,21367.00
05/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433126706,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433127586,21368.00
05/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433126706,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433127586,21369.00
05/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433126706,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433127586,21370.00
05/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433126706,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433127586,21371.00
05/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433126706,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433127586,21372.00
05/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433126706,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433127586,21373.00
05/31/2015 23:00,2,0.000,ALERT,211.25,296.66,59.970,1433127603,"201051344000955","174011321042388",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,127353.7,127353.7,583,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127680,21374.00
05/31/2015 23:00,2,0.000,ALERT,212.83,297.57,59.991,1433127603,"274151322000095","174011321042388",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,424067.7,424067.7,1502,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127682,21375.00
05/31/2015 23:00,2,0.000,ALERT,211.48,297.26,60.002,1433127603,"201051344000868","174011321042388",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,113723.6,113723.6,581,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127684,21376.00
05/31/2015 23:00,2,0.000,ALERT,212.16,296.36,59.996,1433127603,"201051344000853","174011321042388",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,119960.9,119960.9,580,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127686,21377.00
05/31/2015 23:00,2,0.000,ALERT,212.16,297.26,59.996,1433127603,"201051344000582","174011321042388",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,120751.4,120751.4,581,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127687,21378.00
05/31/2015 23:00,2,0.000,ALERT,211.48,296.36,60.002,1433127603,"201051344000469","174011321042388",0.00,5.00,0,293.66,298.17,0.0,0.0,0.000,115097.3,115097.3,582,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127689,21379.00
05/31/2015 23:00,2,0.000,ALERT,211.25,296.06,59.996,1433127603,"201051344000988","174011321042388",0.00,6.30,0,292.16,298.17,0.0,0.0,0.000,115002.9,115002.9,581,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433127691,21380.00
05/31/2015 23:00,2,0.000,ALERT,211.70,296.36,59.996,1433127603,"201051344001158","174011321042388",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,121312.7,121312.7,583,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433127693,21381.00
05/31/2015 23:00,2,0.000,ALERT,211.48,296.06,60.002,1433127603,"201051344001025","174011321042388",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,124089.2,124089.2,583,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127694,21382.00
05/31/2015 23:00,2,0.000,ALERT,211.48,296.96,59.991,1433127603,"201051344000569","174011321042388",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,128057.9,128057.9,581,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127696,21383.00
05/31/2015 23:00,2,0.000,ALERT,213.06,296.36,59.991,1433127603,"274151322000094","174011321042388",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,315544.1,315544.1,1914,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127698,21384.00
05/31/2015 23:00,2,0.000,ALERT,211.48,296.96,60.002,1433127603,"201051344000458","174011321042388",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,123669.8,123669.8,582,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127700,21385.00
05/31/2015 23:00,2,0.000,ALERT,212.83,295.76,59.986,1433127603,"274151322000087","174011321042388",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,385164.0,385164.0,1496,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127702,21386.00
05/31/2015 23:00,2,0.000,ALERT,212.61,297.57,60.012,1433127603,"274151322000052","174011321042388",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,411549.0,411549.0,1892,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127704,21387.00
05/31/2015 23:00,2,0.000,ALERT,211.93,297.26,59.996,1433127603,"201051344001145","174011321042388",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,128731.6,128731.6,582,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127706,21388.00
05/31/2015 23:00,2,0.000,ALERT,212.16,296.96,60.002,1433127603,"201051344000685","174011321042388",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,128075.5,128075.5,584,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127707,21389.00
05/31/2015 23:00,2,0.000,ALERT,212.61,296.66,59.981,1433127603,"274151322000088","174011321042388",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,393857.7,393857.7,1500,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127709,21390.00
05/31/2015 23:00,2,0.000,ALERT,211.93,297.26,59.965,1433127603,"201051344000438","174011321042388",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,128098.5,128098.5,583,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127711,21391.00
05/31/2015 23:00,2,0.000,ALERT,211.25,296.96,59.991,1433127603,"201051344001135","174011321042388",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,119576.5,119576.5,583,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127713,21392.00
05/31/2015 23:00,2,0.000,ALERT,211.93,296.06,59.986,1433127603,"201051344000417","174011321042388",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,124216.7,124216.7,581,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433127715,21393.00
05/31/2015 23:00,2,0.000,ALERT,211.25,296.66,59.975,1433127603,"201051344000594","174011321042388",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,123626.3,123626.3,583,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127716,21394.00
05/31/2015 23:00,2,0.000,ALERT,212.83,297.26,59.954,1433127603,"274151322000083","174011321042388",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,407953.0,407953.0,1899,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127718,21395.00
05/31/2015 23:00,2,0.000,ALERT,211.70,296.96,59.981,1433127603,"201051344000585","174011321042388",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,122548.2,122548.2,581,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433127720,21396.00
05/31/2015 23:00,2,0.000,ALERT,212.61,297.26,59.959,1433127603,"274151322000054","174011321042388",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,403448.3,403448.3,1497,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127722,21397.00
05/31/2015 23:00,2,0.000,ALERT,211.70,296.66,59.965,1433127603,"201051344001203","174011321042388",0.00,6.00,0,294.56,300.57,0.0,0.0,0.000,124005.2,124005.2,584,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127723,21398.00
05/31/2015 23:00,2,0.000,ALERT,211.25,296.96,59.959,1433127603,"201051344000646","174011321042388",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,121733.8,121733.8,580,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127725,21399.00
05/31/2015 23:00,2,0.000,ALERT,213.51,296.06,59.986,1433127603,"274151322000068","174011321042388",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,314414.6,314414.6,1522,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127727,21400.00
05/31/2015 23:00,2,0.000,ALERT,213.06,296.36,59.949,1433127603,"274151322000076","174011321042388",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,429565.0,429565.0,1894,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127729,21401.00
05/31/2015 23:00,2,0.000,ALERT,211.25,296.96,59.970,1433127603,"201051344000890","174011321042388",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,125572.6,125572.6,583,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433127731,21402.00
05/31/2015 23:00,2,0.000,ALERT,211.03,296.36,59.959,1433127603,"201051344000900","174011321042388",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,126061.0,126061.0,581,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433127733,21403.00
05/31/2015 23:00,2,0.000,ALERT,211.93,295.76,59.928,1433127603,"201051344000633","174011321042388",0.00,5.50,0,292.76,298.17,0.0,0.0,0.000,115740.6,115740.6,585,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127735,21404.00
05/31/2015 23:00,2,0.000,ALERT,211.48,296.66,59.970,1433127603,"201051344000983","174011321042388",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,122796.0,122796.0,582,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127737,21405.00
05/31/2015 23:00,2,0.000,ALERT,211.48,296.36,59.949,1433127603,"201051344000917","174011321042388",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,126207.8,126207.8,584,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127738,21406.00
05/31/2015 23:00,2,0.000,ALERT,211.48,296.06,59.938,1433127603,"201051344000648","174011321042388",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,122362.7,122362.7,581,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127740,21407.00
05/31/2015 23:00,2,0.000,ALERT,211.25,296.66,59.959,1433127603,"201051344001093","174011321042388",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,124235.1,124235.1,584,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127742,21408.00
05/31/2015 23:00,2,0.000,ALERT,211.70,296.36,59.959,1433127603,"201051344000645","174011321042388",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,122709.3,122709.3,581,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433127744,21409.00
05/31/2015 23:00,2,0.000,ALERT,213.06,296.96,59.954,1433127603,"274151322000085","174011321042388",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,405409.3,405409.3,1891,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127746,21410.00
05/31/2015 23:00,2,0.000,ALERT,211.48,295.76,59.959,1433127603,"201051344000651","174011321042388",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,122076.0,122076.0,582,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127747,21411.00
05/31/2015 23:00,2,0.000,ALERT,211.70,296.06,59.933,1433127603,"201051344000867","174011321042388",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,114388.9,114388.9,581,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127749,21412.00
05/31/2015 23:00,2,0.000,ALERT,211.48,296.96,59.959,1433127603,"201051344001230","174011321042388",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,125478.9,125478.9,583,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127751,21413.00
05/31/2015 23:00,2,0.000,ALERT,211.93,296.66,59.954,1433127603,"201051344000576","174011321042388",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,122197.8,122197.8,582,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433127753,21414.00
05/31/2015 23:00,2,0.000,ALERT,211.03,296.66,59.944,1433127603,"201051344000579","174011321042388",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,127782.2,127782.2,584,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433127755,21415.00
05/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433127603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433128483,21416.00
05/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433127603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433128483,21417.00
05/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433127603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433128483,21418.00
05/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433127603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433128483,21419.00
05/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433127603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433128483,21420.00
05/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433127603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433128483,21421.00
05/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433127603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433128483,21422.00
05/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433127603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433128483,21423.00
05/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433127603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433128483,21424.00
05/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433127603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433128483,21425.00
