ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2015 23:15,2,0.000,ALERT,211.03,295.46,60.002,1433128504,"201051344000955","174011321042388",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,127353.7,127353.7,585,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433128580,21426.00
05/31/2015 23:15,2,0.000,ALERT,213.06,297.26,60.002,1433128504,"274151322000095","174011321042388",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,424067.7,424067.7,1504,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128581,21427.00
05/31/2015 23:15,2,0.000,ALERT,211.48,296.36,60.002,1433128504,"201051344000868","174011321042388",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,113723.6,113723.6,583,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128583,21428.00
05/31/2015 23:15,2,0.000,ALERT,211.93,295.46,60.007,1433128504,"201051344000853","174011321042388",0.00,5.50,0,293.66,299.07,0.0,0.0,0.000,119960.9,119960.9,582,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128585,21429.00
05/31/2015 23:15,2,0.000,ALERT,212.16,296.66,60.012,1433128504,"201051344000582","174011321042388",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,120751.4,120751.4,583,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128587,21430.00
05/31/2015 23:15,2,0.000,ALERT,211.48,295.46,60.002,1433128504,"201051344000469","174011321042388",0.00,5.00,0,293.06,298.17,0.0,0.0,0.000,115097.3,115097.3,584,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128589,21431.00
05/31/2015 23:15,2,0.000,ALERT,211.25,295.46,60.007,1433128504,"201051344000988","174011321042388",0.00,6.00,0,291.55,298.17,0.0,0.0,0.000,115002.9,115002.9,583,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128590,21432.00
05/31/2015 23:15,2,0.000,ALERT,211.48,295.46,60.007,1433128504,"201051344001158","174011321042388",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,121312.7,121312.7,585,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433128592,21433.00
05/31/2015 23:15,2,0.000,ALERT,211.25,295.16,60.002,1433128504,"201051344001025","174011321042388",0.00,5.00,0,293.36,299.37,0.0,0.0,0.000,124089.2,124089.2,585,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128594,21434.00
05/31/2015 23:15,2,0.000,ALERT,211.48,296.06,60.012,1433128504,"201051344000569","174011321042388",0.00,6.00,0,294.26,299.67,0.0,0.0,0.000,128057.9,128057.9,583,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433128596,21435.00
05/31/2015 23:15,2,0.000,ALERT,212.83,295.46,60.007,1433128504,"274151322000094","174011321042388",0.00,6.30,0,293.36,298.17,0.0,0.0,0.000,315544.1,315544.1,1916,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128598,21436.00
05/31/2015 23:15,2,0.000,ALERT,211.25,295.46,60.002,1433128504,"201051344000458","174011321042388",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,123669.8,123669.8,584,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128600,21437.00
05/31/2015 23:15,2,0.000,ALERT,213.06,295.76,60.007,1433128504,"274151322000087","174011321042388",0.00,9.00,0,292.76,298.17,0.0,0.0,0.000,385164.0,385164.0,1498,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128602,21438.00
05/31/2015 23:15,2,0.000,ALERT,212.61,295.46,59.996,1433128504,"274151322000052","174011321042388",0.00,6.70,0,293.36,299.37,0.0,0.0,0.000,411549.0,411549.0,1894,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128603,21439.00
05/31/2015 23:15,2,0.000,ALERT,211.93,296.06,60.007,1433128504,"201051344001145","174011321042388",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,128731.6,128731.6,584,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128605,21440.00
05/31/2015 23:15,2,0.000,ALERT,211.93,295.76,60.012,1433128504,"201051344000685","174011321042388",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,128075.5,128075.5,586,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433128607,21441.00
05/31/2015 23:15,2,0.000,ALERT,212.61,295.46,59.996,1433128504,"274151322000088","174011321042388",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,393857.7,393857.7,1502,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433128609,21442.00
05/31/2015 23:15,2,0.000,ALERT,211.70,296.06,60.007,1433128504,"201051344000438","174011321042388",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,128098.5,128098.5,585,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128611,21443.00
05/31/2015 23:15,2,0.000,ALERT,211.25,296.06,59.981,1433128504,"201051344001135","174011321042388",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,119576.5,119576.5,585,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128613,21444.00
05/31/2015 23:15,2,0.000,ALERT,211.70,295.46,59.981,1433128504,"201051344000417","174011321042388",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,124216.7,124216.7,583,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128615,21445.00
05/31/2015 23:15,2,0.000,ALERT,211.03,296.06,60.002,1433128504,"201051344000594","174011321042388",0.00,6.00,0,293.66,298.77,0.0,0.0,0.000,123626.3,123626.3,585,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128616,21446.00
05/31/2015 23:15,2,0.000,ALERT,212.83,296.66,59.996,1433128504,"274151322000083","174011321042388",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,407953.0,407953.0,1901,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128618,21447.00
05/31/2015 23:15,2,0.000,ALERT,211.70,296.06,60.012,1433128504,"201051344000585","174011321042388",0.00,6.00,0,293.66,298.77,0.0,0.0,0.000,122548.2,122548.2,583,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128620,21448.00
05/31/2015 23:15,2,0.000,ALERT,212.38,296.06,59.996,1433128504,"274151322000054","174011321042388",0.00,7.00,0,293.66,299.07,0.0,0.0,0.000,403448.3,403448.3,1499,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128622,21449.00
05/31/2015 23:15,2,0.000,ALERT,211.48,295.76,59.996,1433128504,"201051344001203","174011321042388",0.00,5.50,0,293.66,300.57,0.0,0.0,0.000,124005.2,124005.2,586,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433128623,21450.00
05/31/2015 23:15,2,0.000,ALERT,211.48,296.06,60.002,1433128504,"201051344000646","174011321042388",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,121733.8,121733.8,582,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128625,21451.00
05/31/2015 23:15,2,0.000,ALERT,213.74,295.46,60.007,1433128504,"274151322000068","174011321042388",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,314414.6,314414.6,1524,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128627,21452.00
05/31/2015 23:15,2,0.000,ALERT,213.29,296.06,59.996,1433128504,"274151322000076","174011321042388",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,429565.0,429565.0,1896,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128629,21453.00
05/31/2015 23:15,2,0.000,ALERT,211.25,296.36,59.996,1433128504,"201051344000890","174011321042388",0.00,6.30,0,294.56,299.97,0.0,0.0,0.000,125572.6,125572.6,585,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128631,21454.00
05/31/2015 23:15,2,0.000,ALERT,211.48,296.06,60.034,1433128504,"201051344000900","174011321042388",0.00,5.50,0,293.36,298.17,0.0,0.0,0.000,126061.0,126061.0,583,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128632,21455.00
05/31/2015 23:15,2,0.000,ALERT,211.93,295.16,59.996,1433128504,"201051344000633","174011321042388",0.00,5.50,0,292.16,297.57,0.0,0.0,0.000,115740.6,115740.6,587,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433128634,21456.00
05/31/2015 23:15,2,0.000,ALERT,211.48,296.06,59.996,1433128504,"201051344000983","174011321042388",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,122796.0,122796.0,584,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433128636,21457.00
05/31/2015 23:15,2,0.000,ALERT,211.93,295.76,60.012,1433128504,"201051344000917","174011321042388",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,126207.8,126207.8,586,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128638,21458.00
05/31/2015 23:15,2,0.000,ALERT,211.70,295.46,59.996,1433128504,"201051344000648","174011321042388",0.00,5.00,0,293.06,299.07,0.0,0.0,0.000,122362.7,122362.7,583,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433128640,21459.00
05/31/2015 23:15,2,0.000,ALERT,211.70,296.66,60.012,1433128504,"201051344001093","174011321042388",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,124235.1,124235.1,586,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128642,21460.00
05/31/2015 23:15,2,0.000,ALERT,211.93,295.76,59.996,1433128504,"201051344000645","174011321042388",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,122709.3,122709.3,583,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128644,21461.00
05/31/2015 23:15,2,0.000,ALERT,213.06,296.06,60.018,1433128504,"274151322000085","174011321042388",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,405409.3,405409.3,1893,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128645,21462.00
05/31/2015 23:15,2,0.000,ALERT,211.93,295.46,60.018,1433128504,"201051344000651","174011321042388",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,122076.0,122076.0,584,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128647,21463.00
05/31/2015 23:15,2,0.000,ALERT,211.93,295.76,60.028,1433128504,"201051344000867","174011321042388",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,114388.9,114388.9,583,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128649,21464.00
05/31/2015 23:15,2,0.000,ALERT,211.70,296.66,60.002,1433128504,"201051344001230","174011321042388",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,125478.9,125478.9,585,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128651,21465.00
05/31/2015 23:15,2,0.000,ALERT,211.93,296.66,60.002,1433128504,"201051344000576","174011321042388",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,122197.8,122197.8,584,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433128652,21466.00
05/31/2015 23:15,2,0.000,ALERT,211.48,296.66,60.002,1433128504,"201051344000579","174011321042388",0.00,6.00,0,294.26,299.67,0.0,0.0,0.000,127782.2,127782.2,586,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433128654,21467.00
05/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433128504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433129384,21468.00
05/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433128504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433129384,21469.00
05/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433128504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433129384,21470.00
05/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433128504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433129384,21471.00
05/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433128504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433129384,21472.00
05/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433128504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433129384,21473.00
05/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433128504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433129384,21474.00
05/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433128504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433129384,21475.00
05/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433128504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433129384,21476.00
05/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433128504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433129384,21477.00
05/31/2015 23:30,2,0.000,ALERT,211.48,295.76,59.965,1433129403,"201051344000955","174011321042388",0.00,5.50,0,293.96,297.57,0.0,0.0,0.000,127353.7,127353.7,587,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129479,21478.00
05/31/2015 23:30,2,0.000,ALERT,213.06,296.66,59.996,1433129403,"274151322000095","174011321042388",0.00,5.50,0,295.46,298.47,0.0,0.0,0.000,424067.7,424067.7,1506,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129481,21479.00
05/31/2015 23:30,2,0.000,ALERT,211.70,296.36,59.996,1433129403,"201051344000868","174011321042388",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,113723.6,113723.6,585,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129482,21480.00
05/31/2015 23:30,2,0.000,ALERT,212.16,295.46,59.996,1433129403,"201051344000853","174011321042388",0.00,5.00,0,293.66,297.87,0.0,0.0,0.000,119960.9,119960.9,584,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129484,21481.00
05/31/2015 23:30,2,0.000,ALERT,212.38,296.96,60.002,1433129403,"201051344000582","174011321042388",0.00,5.00,0,294.86,298.47,0.0,0.0,0.000,120751.4,120751.4,585,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129486,21482.00
05/31/2015 23:30,2,0.000,ALERT,211.70,295.46,59.996,1433129403,"201051344000469","174011321042388",0.00,4.50,0,292.46,297.26,0.0,0.0,0.000,115097.3,115097.3,586,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129488,21483.00
05/31/2015 23:30,2,0.000,ALERT,211.48,295.46,60.002,1433129403,"201051344000988","174011321042388",0.00,5.50,0,291.25,297.26,0.0,0.0,0.000,115002.9,115002.9,585,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129490,21484.00
05/31/2015 23:30,2,0.000,ALERT,211.70,295.46,59.996,1433129403,"201051344001158","174011321042388",0.00,4.50,0,293.06,297.26,0.0,0.0,0.000,121312.7,121312.7,587,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129492,21485.00
05/31/2015 23:30,2,0.000,ALERT,211.70,295.16,60.002,1433129403,"201051344001025","174011321042388",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,124089.2,124089.2,587,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129494,21486.00
05/31/2015 23:30,2,0.000,ALERT,211.70,296.06,60.002,1433129403,"201051344000569","174011321042388",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,128057.9,128057.9,585,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129496,21487.00
05/31/2015 23:30,2,0.000,ALERT,212.83,294.86,60.007,1433129403,"274151322000094","174011321042388",0.00,6.00,0,293.96,297.26,0.0,0.0,0.000,315544.1,315544.1,1918,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129497,21488.00
05/31/2015 23:30,2,0.000,ALERT,211.70,295.76,60.002,1433129403,"201051344000458","174011321042388",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,123669.8,123669.8,586,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129499,21489.00
05/31/2015 23:30,2,0.000,ALERT,212.83,294.86,59.991,1433129403,"274151322000087","174011321042388",0.00,8.00,0,293.36,296.96,0.0,0.0,0.000,385164.0,385164.0,1500,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129501,21490.00
05/31/2015 23:30,2,0.000,ALERT,212.61,295.76,60.002,1433129403,"274151322000052","174011321042388",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,411549.0,411549.0,1896,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129503,21491.00
05/31/2015 23:30,2,0.000,ALERT,212.38,296.36,60.002,1433129403,"201051344001145","174011321042388",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,128731.6,128731.6,586,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129505,21492.00
05/31/2015 23:30,2,0.000,ALERT,212.38,296.06,60.002,1433129403,"201051344000685","174011321042388",0.00,5.50,0,293.96,297.57,0.0,0.0,0.000,128075.5,128075.5,588,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129507,21493.00
05/31/2015 23:30,2,0.000,ALERT,212.83,295.46,60.002,1433129403,"274151322000088","174011321042388",0.00,6.30,0,293.96,297.57,0.0,0.0,0.000,393857.7,393857.7,1504,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129508,21494.00
05/31/2015 23:30,2,0.000,ALERT,212.16,296.06,60.023,1433129403,"201051344000438","174011321042388",0.00,5.00,0,293.96,298.17,0.0,0.0,0.000,128098.5,128098.5,587,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129510,21495.00
05/31/2015 23:30,2,0.000,ALERT,211.48,296.06,60.002,1433129403,"201051344001135","174011321042388",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,119576.5,119576.5,587,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129512,21496.00
05/31/2015 23:30,2,0.000,ALERT,212.38,295.46,60.007,1433129403,"201051344000417","174011321042388",0.00,5.50,0,293.36,297.26,0.0,0.0,0.000,124216.7,124216.7,585,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129514,21497.00
05/31/2015 23:30,2,0.000,ALERT,211.48,296.36,60.007,1433129403,"201051344000594","174011321042388",0.00,5.50,0,293.36,297.87,0.0,0.0,0.000,123626.3,123626.3,587,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129516,21498.00
05/31/2015 23:30,2,0.000,ALERT,213.29,296.36,60.012,1433129403,"274151322000083","174011321042388",0.00,6.00,0,294.56,298.17,0.0,0.0,0.000,407953.0,407953.0,1903,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129518,21499.00
05/31/2015 23:30,2,0.000,ALERT,212.38,296.66,60.012,1433129403,"201051344000585","174011321042388",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,122548.2,122548.2,585,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129519,21500.00
05/31/2015 23:30,2,0.000,ALERT,213.06,296.66,60.002,1433129403,"274151322000054","174011321042388",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,403448.3,403448.3,1501,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129521,21501.00
05/31/2015 23:30,2,0.000,ALERT,211.93,295.76,60.012,1433129403,"201051344001203","174011321042388",0.00,5.00,0,293.66,299.67,0.0,0.0,0.000,124005.2,124005.2,588,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129523,21502.00
05/31/2015 23:30,2,0.000,ALERT,211.93,296.36,60.012,1433129403,"201051344000646","174011321042388",0.00,5.00,0,293.66,297.57,0.0,0.0,0.000,121733.8,121733.8,584,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129525,21503.00
05/31/2015 23:30,2,0.000,ALERT,213.74,295.16,60.007,1433129403,"274151322000068","174011321042388",0.00,7.00,0,293.66,296.96,0.0,0.0,0.000,314414.6,314414.6,1526,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129527,21504.00
05/31/2015 23:30,2,0.000,ALERT,213.96,296.06,60.002,1433129403,"274151322000076","174011321042388",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,429565.0,429565.0,1898,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129529,21505.00
05/31/2015 23:30,2,0.000,ALERT,211.93,296.66,60.007,1433129403,"201051344000890","174011321042388",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,125572.6,125572.6,587,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129531,21506.00
05/31/2015 23:30,2,0.000,ALERT,211.70,295.76,60.007,1433129403,"201051344000900","174011321042388",0.00,5.00,0,293.36,297.26,0.0,0.0,0.000,126061.0,126061.0,585,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129533,21507.00
05/31/2015 23:30,2,0.000,ALERT,212.61,295.46,60.007,1433129403,"201051344000633","174011321042388",0.00,5.00,0,291.85,296.96,0.0,0.0,0.000,115740.6,115740.6,589,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129534,21508.00
05/31/2015 23:30,2,0.000,ALERT,211.70,296.06,59.991,1433129403,"201051344000983","174011321042388",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,122796.0,122796.0,586,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129536,21509.00
05/31/2015 23:30,2,0.000,ALERT,212.16,295.76,60.007,1433129403,"201051344000917","174011321042388",0.00,6.30,0,293.06,297.26,0.0,0.0,0.000,126207.8,126207.8,588,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129538,21510.00
05/31/2015 23:30,2,0.000,ALERT,212.16,295.16,60.012,1433129403,"201051344000648","174011321042388",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,122362.7,122362.7,585,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129540,21511.00
05/31/2015 23:30,2,0.000,ALERT,211.70,296.06,59.991,1433129403,"201051344001093","174011321042388",0.00,6.30,0,294.56,297.87,0.0,0.0,0.000,124235.1,124235.1,588,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129542,21512.00
05/31/2015 23:30,2,0.000,ALERT,212.16,295.46,60.002,1433129403,"201051344000645","174011321042388",0.00,6.00,0,293.96,297.87,0.0,0.0,0.000,122709.3,122709.3,585,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129543,21513.00
05/31/2015 23:30,2,0.000,ALERT,213.29,295.76,59.991,1433129403,"274151322000085","174011321042388",0.00,6.00,0,294.56,298.17,0.0,0.0,0.000,405409.3,405409.3,1895,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129545,21514.00
05/31/2015 23:30,2,0.000,ALERT,212.16,295.46,59.996,1433129403,"201051344000651","174011321042388",0.00,4.00,0,293.66,297.57,0.0,0.0,0.000,122076.0,122076.0,586,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433129547,21515.00
05/31/2015 23:30,2,0.000,ALERT,212.16,295.76,60.002,1433129403,"201051344000867","174011321042388",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,114388.9,114388.9,585,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129549,21516.00
05/31/2015 23:30,2,0.000,ALERT,211.93,296.36,59.986,1433129403,"201051344001230","174011321042388",0.00,5.50,0,294.56,298.17,0.0,0.0,0.000,125478.9,125478.9,587,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129551,21517.00
05/31/2015 23:30,2,0.000,ALERT,212.38,296.06,60.023,1433129403,"201051344000576","174011321042388",0.00,5.00,0,294.26,297.87,0.0,0.0,0.000,122197.8,122197.8,586,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129553,21518.00
05/31/2015 23:30,2,0.000,ALERT,211.93,296.66,60.002,1433129403,"201051344000579","174011321042388",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,127782.2,127782.2,588,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433129555,21519.00
05/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433129403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433130283,21520.00
05/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433129403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433130283,21521.00
05/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433129403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433130283,21522.00
05/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433129403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433130283,21523.00
05/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433129403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433130283,21524.00
05/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433129403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433130283,21525.00
05/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433129403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433130283,21526.00
05/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433129403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433130283,21527.00
05/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433129403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433130283,21528.00
05/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433129403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433130283,21529.00
05/31/2015 23:45,2,0.000,ALERT,211.93,297.57,59.975,1433130305,"201051344000955","174011321042388",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,127353.7,127353.7,589,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433130381,21530.00
05/31/2015 23:45,2,0.000,ALERT,213.74,298.77,59.959,1433130305,"274151322000095","174011321042388",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,424067.7,424067.7,1508,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433130383,21531.00
05/31/2015 23:45,2,0.000,ALERT,212.16,297.87,60.007,1433130305,"201051344000868","174011321042388",0.00,5.00,0,294.56,300.27,0.0,0.0,0.000,113723.6,113723.6,587,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130384,21532.00
05/31/2015 23:45,2,0.000,ALERT,213.06,297.57,59.965,1433130305,"201051344000853","174011321042388",0.00,4.50,0,293.66,299.67,0.0,0.0,0.000,119960.9,119960.9,586,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130386,21533.00
05/31/2015 23:45,2,0.000,ALERT,213.06,298.47,59.965,1433130305,"201051344000582","174011321042388",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,120751.4,120751.4,587,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433130388,21534.00
05/31/2015 23:45,2,0.000,ALERT,212.38,297.26,59.954,1433130305,"201051344000469","174011321042388",0.00,4.00,0,292.46,298.77,0.0,0.0,0.000,115097.3,115097.3,588,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130390,21535.00
05/31/2015 23:45,2,0.000,ALERT,212.38,297.26,59.949,1433130305,"201051344000988","174011321042388",0.00,5.00,0,291.25,299.07,0.0,0.0,0.000,115002.9,115002.9,587,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130391,21536.00
05/31/2015 23:45,2,0.000,ALERT,212.61,297.57,59.965,1433130305,"201051344001158","174011321042388",0.00,4.00,0,293.06,299.07,0.0,0.0,0.000,121312.7,121312.7,589,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130393,21537.00
05/31/2015 23:45,2,0.000,ALERT,212.16,296.96,59.970,1433130305,"201051344001025","174011321042388",0.00,4.50,0,293.36,300.27,0.0,0.0,0.000,124089.2,124089.2,589,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130395,21538.00
05/31/2015 23:45,2,0.000,ALERT,212.38,297.87,59.970,1433130305,"201051344000569","174011321042388",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,128057.9,128057.9,587,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130397,21539.00
05/31/2015 23:45,2,0.000,ALERT,213.74,297.57,59.954,1433130305,"274151322000094","174011321042388",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,315544.1,315544.1,1920,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130399,21540.00
05/31/2015 23:45,2,0.000,ALERT,212.38,297.87,59.954,1433130305,"201051344000458","174011321042388",0.00,6.00,0,293.66,300.27,0.0,0.0,0.000,123669.8,123669.8,588,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130401,21541.00
05/31/2015 23:45,2,0.000,ALERT,213.74,297.26,59.959,1433130305,"274151322000087","174011321042388",0.00,7.70,0,293.06,298.77,0.0,0.0,0.000,385164.0,385164.0,1502,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130403,21542.00
05/31/2015 23:45,2,0.000,ALERT,213.51,298.47,59.949,1433130305,"274151322000052","174011321042388",0.00,6.00,0,293.96,299.97,0.0,0.0,0.000,411549.0,411549.0,1898,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130404,21543.00
05/31/2015 23:45,2,0.000,ALERT,212.83,298.17,59.965,1433130305,"201051344001145","174011321042388",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,128731.6,128731.6,588,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433130406,21544.00
05/31/2015 23:45,2,0.000,ALERT,212.83,297.87,59.959,1433130305,"201051344000685","174011321042388",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,128075.5,128075.5,590,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130408,21545.00
05/31/2015 23:45,2,0.000,ALERT,213.29,297.87,60.007,1433130305,"274151322000088","174011321042388",0.00,6.00,0,293.66,299.37,0.0,0.0,0.000,393857.7,393857.7,1506,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130410,21546.00
05/31/2015 23:45,2,0.000,ALERT,212.61,297.87,59.970,1433130305,"201051344000438","174011321042388",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,128098.5,128098.5,589,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433130411,21547.00
05/31/2015 23:45,2,0.000,ALERT,212.38,297.87,59.944,1433130305,"201051344001135","174011321042388",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,119576.5,119576.5,589,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130413,21548.00
05/31/2015 23:45,2,0.000,ALERT,212.83,297.26,59.965,1433130305,"201051344000417","174011321042388",0.00,5.50,0,293.36,299.07,0.0,0.0,0.000,124216.7,124216.7,587,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130415,21549.00
05/31/2015 23:45,2,0.000,ALERT,212.16,298.17,59.965,1433130305,"201051344000594","174011321042388",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,123626.3,123626.3,589,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433130417,21550.00
05/31/2015 23:45,2,0.000,ALERT,213.74,297.87,59.965,1433130305,"274151322000083","174011321042388",0.00,5.50,0,294.26,299.97,0.0,0.0,0.000,407953.0,407953.0,1905,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433130419,21551.00
05/31/2015 23:45,2,0.000,ALERT,212.83,298.17,59.975,1433130305,"201051344000585","174011321042388",0.00,5.50,0,293.96,299.67,0.0,0.0,0.000,122548.2,122548.2,587,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130421,21552.00
05/31/2015 23:45,2,0.000,ALERT,213.51,297.26,60.002,1433130305,"274151322000054","174011321042388",0.00,6.30,0,293.96,299.97,0.0,0.0,0.000,403448.3,403448.3,1503,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130423,21553.00
05/31/2015 23:45,2,0.000,ALERT,212.61,297.26,59.938,1433130305,"201051344001203","174011321042388",0.00,5.00,0,294.26,301.47,0.0,0.0,0.000,124005.2,124005.2,590,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130425,21554.00
05/31/2015 23:45,2,0.000,ALERT,212.38,297.87,59.965,1433130305,"201051344000646","174011321042388",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,121733.8,121733.8,586,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130427,21555.00
05/31/2015 23:45,2,0.000,ALERT,214.41,297.26,59.954,1433130305,"274151322000068","174011321042388",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,314414.6,314414.6,1528,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130429,21556.00
05/31/2015 23:45,2,0.000,ALERT,214.41,297.87,59.975,1433130305,"274151322000076","174011321042388",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,429565.0,429565.0,1900,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130431,21557.00
05/31/2015 23:45,2,0.000,ALERT,212.38,298.17,59.975,1433130305,"201051344000890","174011321042388",0.00,5.50,0,294.56,300.87,0.0,0.0,0.000,125572.6,125572.6,589,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130432,21558.00
05/31/2015 23:45,2,0.000,ALERT,212.38,297.57,59.965,1433130305,"201051344000900","174011321042388",0.00,4.50,0,293.36,299.07,0.0,0.0,0.000,126061.0,126061.0,587,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130434,21559.00
05/31/2015 23:45,2,0.000,ALERT,213.29,297.26,59.981,1433130305,"201051344000633","174011321042388",0.00,4.50,0,292.16,298.47,0.0,0.0,0.000,115740.6,115740.6,591,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433130436,21560.00
05/31/2015 23:45,2,0.000,ALERT,212.38,297.57,59.970,1433130305,"201051344000983","174011321042388",0.00,5.00,0,293.96,299.97,0.0,0.0,0.000,122796.0,122796.0,588,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130438,21561.00
05/31/2015 23:45,2,0.000,ALERT,212.83,297.57,59.970,1433130305,"201051344000917","174011321042388",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,126207.8,126207.8,590,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130440,21562.00
05/31/2015 23:45,2,0.000,ALERT,212.83,297.26,60.002,1433130305,"201051344000648","174011321042388",0.00,4.00,0,293.36,299.67,0.0,0.0,0.000,122362.7,122362.7,587,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433130441,21563.00
05/31/2015 23:45,2,0.000,ALERT,212.61,298.17,59.970,1433130305,"201051344001093","174011321042388",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,124235.1,124235.1,590,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130443,21564.00
05/31/2015 23:45,2,0.000,ALERT,213.06,297.57,59.981,1433130305,"201051344000645","174011321042388",0.00,5.50,0,293.66,299.67,0.0,0.0,0.000,122709.3,122709.3,587,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130445,21565.00
05/31/2015 23:45,2,0.000,ALERT,213.96,297.57,59.970,1433130305,"274151322000085","174011321042388",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,405409.3,405409.3,1897,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130447,21566.00
05/31/2015 23:45,2,0.000,ALERT,212.61,296.96,59.949,1433130305,"201051344000651","174011321042388",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,122076.0,122076.0,588,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130448,21567.00
05/31/2015 23:45,2,0.000,ALERT,212.83,297.26,59.981,1433130305,"201051344000867","174011321042388",0.00,6.00,0,293.06,299.97,0.0,0.0,0.000,114388.9,114388.9,587,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433130450,21568.00
05/31/2015 23:45,2,0.000,ALERT,212.61,298.47,59.959,1433130305,"201051344001230","174011321042388",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,125478.9,125478.9,589,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130452,21569.00
05/31/2015 23:45,2,0.000,ALERT,213.06,298.17,59.996,1433130305,"201051344000576","174011321042388",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,122197.8,122197.8,588,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130454,21570.00
05/31/2015 23:45,2,0.000,ALERT,212.61,298.47,59.975,1433130305,"201051344000579","174011321042388",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,127782.2,127782.2,590,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433130456,21571.00
05/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433130305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433131185,21572.00
05/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433130305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433131185,21573.00
05/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433130305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433131185,21574.00
05/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433130305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433131185,21575.00
05/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433130305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433131185,21576.00
05/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433130305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433131185,21577.00
05/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433130305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433131185,21578.00
05/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433130305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433131185,21579.00
05/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433130305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433131185,21580.00
05/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433130305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433131185,21581.00
